Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,7,45,179.0,15.5,3.85,6.5,32.0,74.3,0.0
2016,1,1,8,0,358.0,31.0,3.8,7.0,64.0,158.79,110.03
2016,1,1,8,15,452.5,39.5,3.75,7.0,103.5,210.88,162.46
2016,1,1,8,30,547.0,48.0,3.7,7.0,143.0,268.06,214.03
2016,1,1,8,45,604.0,53.5,3.65,7.5,184.0,311.26,253.26
2016,1,1,9,0,661.0,59.0,3.6,8.0,225.0,355.84,292.61
2016,1,1,9,15,699.0,63.0,3.5,8.0,263.5,391.17,323.94
2016,1,1,9,30,737.0,67.0,3.4,8.0,302.0,424.52,352.81
2016,1,1,9,45,762.0,70.5,3.35,8.5,336.0,452.04,375.57
2016,1,1,10,0,787.0,74.0,3.3,9.0,370.0,477.92,396.32
2016,1,1,10,15,805.0,76.0,3.15,9.0,398.0,496.76,411.41
2016,1,1,10,30,823.0,78.0,3.0,9.0,426.0,513.34,424.28
2016,1,1,10,45,834.0,80.0,2.9,9.0,448.0,523.85,432.09
2016,1,1,11,0,845.0,82.0,2.8,9.0,470.0,531.71,437.54
2016,1,1,11,15,852.0,83.0,2.65,9.0,484.5,533.69,438.0
2016,1,1,11,30,859.0,84.0,2.5,9.0,499.0,532.87,436.06
2016,1,1,11,45,862.0,84.5,2.4,9.5,506.0,526.66,429.08
2016,1,1,12,0,865.0,85.0,2.3,10.0,513.0,517.68,419.75
2016,1,1,12,15,864.5,85.0,2.15,10.0,512.5,503.74,406.94
2016,1,1,12,30,864.0,85.0,2.0,10.0,512.0,487.2,391.83
2016,1,1,12,45,864.5,83.0,1.85,10.0,505.0,466.57,373.22
2016,1,1,13,0,865.0,81.0,1.7,10.0,498.0,443.48,352.27
2016,1,1,13,15,857.0,80.0,1.6,10.0,482.5,415.63,327.36
2016,1,1,13,30,849.0,79.0,1.5,10.0,467.0,385.95,300.52
2016,1,1,13,45,617.0,116.0,1.45,10.0,391.0,314.39,244.0
2016,1,1,14,0,385.0,153.0,1.4,10.0,315.0,255.64,199.2
2016,1,1,14,15,592.5,104.5,1.35,10.0,334.0,250.83,187.27
2016,1,1,14,30,800.0,56.0,1.3,10.0,353.0,230.79,160.17
2016,1,1,14,45,753.5,61.0,1.3,10.0,319.5,193.71,127.68
2016,1,1,15,0,707.0,66.0,1.3,10.0,286.0,159.15,98.94
2016,1,1,15,15,668.5,61.5,1.3,10.0,248.5,116.63,65.92
2016,1,1,15,30,630.0,57.0,1.3,10.0,211.0,79.12,41.76
2016,1,1,15,45,567.0,52.0,1.3,10.0,171.0,43.64,27.21
2016,1,1,16,0,504.0,47.0,1.3,10.0,131.0,34.73,25.44
2016,1,1,16,15,413.0,37.5,1.3,10.0,93.0,28.5,19.31
2016,1,1,16,30,322.0,28.0,1.3,10.0,55.0,22.01,11.42
2016,1,1,16,45,161.0,14.0,1.35,10.0,27.5,10.68,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,16.0,4.55,9.5,18.5,25.03,0.0
2016,1,2,8,0,48.0,32.0,4.6,10.0,37.0,54.35,35.41
2016,1,2,8,15,73.5,49.5,4.7,10.0,60.5,83.75,63.1
2016,1,2,8,30,99.0,67.0,4.8,10.0,84.0,113.89,89.91
2016,1,2,8,45,114.5,84.0,4.95,10.0,109.0,140.35,113.55
2016,1,2,9,0,130.0,101.0,5.1,10.0,134.0,167.13,137.21
2016,1,2,9,15,139.5,117.0,5.2,10.0,157.0,190.27,157.5
2016,1,2,9,30,149.0,133.0,5.3,10.0,180.0,213.3,177.37
2016,1,2,9,45,161.0,145.5,5.4,10.5,201.5,233.37,194.15
2016,1,2,10,0,173.0,158.0,5.5,11.0,223.0,253.29,210.54
2016,1,2,10,15,86.5,117.5,5.6,11.0,150.0,165.93,136.79
2016,1,2,10,30,0.0,77.0,5.7,11.0,77.0,74.46,58.29
2016,1,2,10,45,180.5,127.5,5.85,11.5,211.0,228.32,189.74
2016,1,2,11,0,361.0,178.0,6.0,12.0,345.0,374.08,310.12
2016,1,2,11,15,323.0,191.0,6.1,12.0,343.5,365.28,301.95
2016,1,2,11,30,285.0,204.0,6.2,12.0,342.0,355.44,293.21
2016,1,2,11,45,185.5,211.5,6.3,12.5,302.0,305.45,250.82
2016,1,2,12,0,86.0,219.0,6.4,13.0,262.0,257.59,210.24
2016,1,2,12,15,66.5,212.5,6.45,13.0,246.0,239.32,195.02
2016,1,2,12,30,47.0,206.0,6.5,13.0,230.0,221.61,180.28
2016,1,2,12,45,244.0,190.0,6.55,13.0,308.5,293.49,239.3
2016,1,2,13,0,441.0,174.0,6.6,13.0,387.0,354.39,287.26
2016,1,2,13,15,220.5,163.5,6.55,13.0,270.0,243.49,196.77
2016,1,2,13,30,0.0,153.0,6.5,13.0,153.0,146.39,118.12
2016,1,2,13,45,68.0,167.5,6.5,13.0,196.5,180.94,145.98
2016,1,2,14,0,136.0,182.0,6.5,13.0,240.0,209.52,167.9
2016,1,2,14,15,117.0,169.5,6.4,13.0,216.5,186.52,148.68
2016,1,2,14,30,98.0,157.0,6.3,13.0,193.0,166.58,132.18
2016,1,2,14,45,91.5,143.0,6.25,13.0,174.5,147.56,116.14
2016,1,2,15,0,85.0,129.0,6.2,13.0,156.0,128.96,100.55
2016,1,2,15,15,77.5,113.0,6.05,13.0,135.5,109.14,84.19
2016,1,2,15,30,70.0,97.0,5.9,13.0,115.0,89.97,68.76
2016,1,2,15,45,60.5,80.0,5.8,13.0,93.0,70.77,53.89
2016,1,2,16,0,51.0,63.0,5.7,13.0,71.0,55.52,43.37
2016,1,2,16,15,29.0,46.0,5.65,12.5,50.5,41.3,30.15
2016,1,2,16,30,7.0,29.0,5.6,12.0,30.0,27.28,15.67
2016,1,2,16,45,3.5,14.5,5.6,12.0,15.0,14.0,0.0
2016,1,2,17,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,11.0,6.75,11.5,11.0,10.61,0.0
2016,1,3,8,0,0.0,22.0,6.7,12.0,22.0,21.24,10.67
2016,1,3,8,15,0.0,35.5,6.65,12.0,35.5,34.82,23.33
2016,1,3,8,30,0.0,49.0,6.6,12.0,49.0,48.52,35.48
2016,1,3,8,45,0.0,63.0,6.55,12.5,63.0,62.63,47.78
2016,1,3,9,0,0.0,77.0,6.5,13.0,77.0,76.62,59.84
2016,1,3,9,15,0.0,90.5,6.5,13.0,90.5,90.0,71.35
2016,1,3,9,30,0.0,104.0,6.5,13.0,104.0,103.33,82.68
2016,1,3,9,45,0.0,116.0,6.5,13.0,116.0,115.02,92.52
2016,1,3,10,0,0.0,128.0,6.5,13.0,128.0,126.7,102.25
2016,1,3,10,15,8.0,143.5,6.4,13.0,147.0,146.04,118.44
2016,1,3,10,30,16.0,159.0,6.3,13.0,166.0,165.41,134.56
2016,1,3,10,45,8.0,143.0,6.2,13.5,146.5,144.36,116.46
2016,1,3,11,0,0.0,127.0,6.1,14.0,127.0,123.78,98.85
2016,1,3,11,15,7.0,152.5,6.05,14.0,156.0,152.51,122.77
2016,1,3,11,30,14.0,178.0,6.0,14.0,185.0,181.01,146.31
2016,1,3,11,45,34.0,194.0,5.95,14.0,211.0,208.57,169.07
2016,1,3,12,0,54.0,210.0,5.9,14.0,237.0,232.94,189.04
2016,1,3,12,15,206.5,204.5,5.75,14.0,307.0,301.16,245.27
2016,1,3,12,30,359.0,199.0,5.6,14.0,377.0,363.23,294.96
2016,1,3,12,45,322.0,202.0,5.45,14.0,360.0,340.36,275.4
2016,1,3,13,0,285.0,205.0,5.3,14.0,343.0,318.04,256.52
2016,1,3,13,15,170.0,199.0,5.05,14.0,280.5,257.15,207.01
2016,1,3,13,30,55.0,193.0,4.8,14.0,218.0,202.97,163.47
2016,1,3,13,45,27.5,154.0,4.6,14.5,166.5,155.19,124.21
2016,1,3,14,0,0.0,115.0,4.4,15.0,115.0,110.19,87.27
2016,1,3,14,15,0.0,83.5,4.2,14.5,83.5,80.53,62.7
2016,1,3,14,30,0.0,52.0,4.0,14.0,52.0,50.24,37.26
2016,1,3,14,45,0.0,46.5,3.8,14.0,46.5,44.91,32.79
2016,1,3,15,0,0.0,41.0,3.6,14.0,41.0,39.59,28.27
2016,1,3,15,15,0.0,35.5,3.55,14.0,35.5,34.27,23.72
2016,1,3,15,30,0.0,30.0,3.5,14.0,30.0,28.95,19.12
2016,1,3,15,45,0.0,24.0,3.45,14.0,24.0,23.15,14.07
2016,1,3,16,0,0.0,18.0,3.4,14.0,18.0,17.36,9.7
2016,1,3,16,15,0.0,13.0,3.4,13.5,13.0,12.53,5.23
2016,1,3,16,30,0.0,8.0,3.4,13.0,8.0,7.71,0.45
2016,1,3,16,45,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2016,1,3,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.0,5.65,13.0,10.0,9.64,0.0
2016,1,4,8,0,0.0,20.0,5.7,13.0,20.0,19.3,9.13
2016,1,4,8,15,0.0,32.5,5.75,13.0,32.5,31.42,20.42
2016,1,4,8,30,0.0,45.0,5.8,13.0,45.0,44.08,31.59
2016,1,4,8,45,0.0,58.0,5.9,13.5,58.0,57.15,42.96
2016,1,4,9,0,0.0,71.0,6.0,14.0,71.0,70.13,54.11
2016,1,4,9,15,0.0,83.5,6.05,14.0,83.5,82.51,64.73
2016,1,4,9,30,0.0,96.0,6.1,14.0,96.0,94.85,75.2
2016,1,4,9,45,0.0,106.0,6.2,14.0,106.0,104.55,83.33
2016,1,4,10,0,0.0,116.0,6.3,14.0,116.0,114.24,91.39
2016,1,4,10,15,56.5,150.0,6.4,14.0,174.0,181.27,147.92
2016,1,4,10,30,113.0,184.0,6.5,14.0,232.0,250.18,205.26
2016,1,4,10,45,274.0,174.5,6.6,14.5,299.0,327.3,269.33
2016,1,4,11,0,435.0,165.0,6.7,15.0,366.0,404.77,332.47
2016,1,4,11,15,385.0,181.5,6.75,15.0,363.5,389.07,318.82
2016,1,4,11,30,335.0,198.0,6.8,15.0,361.0,376.33,307.65
2016,1,4,11,45,279.0,209.5,6.85,15.0,346.5,354.71,289.31
2016,1,4,12,0,223.0,221.0,6.9,15.0,332.0,330.64,269.04
2016,1,4,12,15,133.0,214.0,6.95,15.0,280.0,275.21,223.26
2016,1,4,12,30,43.0,207.0,7.0,15.0,228.0,220.97,178.45
2016,1,4,12,45,21.5,148.0,7.05,15.0,158.5,152.87,122.39
2016,1,4,13,0,0.0,89.0,7.1,15.0,89.0,86.06,66.85
2016,1,4,13,15,70.0,147.0,7.05,14.5,179.5,169.03,135.82
2016,1,4,13,30,140.0,205.0,7.0,14.0,270.0,245.28,197.93
2016,1,4,13,45,70.0,158.0,7.0,14.0,190.5,173.41,139.16
2016,1,4,14,0,0.0,111.0,7.0,14.0,111.0,106.48,84.6
2016,1,4,14,15,138.0,130.0,6.85,14.0,182.5,158.32,124.25
2016,1,4,14,30,276.0,149.0,6.7,14.0,254.0,198.29,152.01
2016,1,4,14,45,260.5,138.0,6.55,14.0,229.5,172.53,129.82
2016,1,4,15,0,245.0,127.0,6.4,14.0,205.0,147.61,108.85
2016,1,4,15,15,229.0,112.5,6.4,14.0,178.0,120.7,87.08
2016,1,4,15,30,213.0,98.0,6.4,14.0,151.0,94.98,67.65
2016,1,4,15,45,195.0,81.5,6.4,14.0,123.5,68.99,50.16
2016,1,4,16,0,177.0,65.0,6.4,14.0,96.0,51.9,40.09
2016,1,4,16,15,135.5,49.0,6.4,14.0,68.5,39.79,28.79
2016,1,4,16,30,94.0,33.0,6.4,14.0,41.0,27.31,16.16
2016,1,4,16,45,47.0,16.5,6.45,14.0,20.5,14.03,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.0,5.55,12.5,13.0,12.55,0.0
2016,1,5,8,0,0.0,26.0,5.7,13.0,26.0,25.61,13.95
2016,1,5,8,15,0.0,42.5,5.7,13.0,42.5,43.06,30.05
2016,1,5,8,30,0.0,59.0,5.7,13.0,59.0,60.02,45.0
2016,1,5,8,45,4.0,75.0,5.7,13.0,76.0,77.72,60.44
2016,1,5,9,0,8.0,91.0,5.7,13.0,93.0,95.49,75.82
2016,1,5,9,15,12.5,105.5,5.75,13.0,109.0,111.91,89.92
2016,1,5,9,30,17.0,120.0,5.8,13.0,125.0,128.46,103.98
2016,1,5,9,45,19.0,132.0,5.85,13.0,138.5,141.21,114.69
2016,1,5,10,0,21.0,144.0,5.9,13.0,152.0,153.98,125.32
2016,1,5,10,15,10.5,137.5,6.0,13.0,141.5,141.12,114.29
2016,1,5,10,30,0.0,131.0,6.1,13.0,131.0,128.5,103.43
2016,1,5,10,45,0.5,143.0,6.25,13.0,143.0,140.44,113.33
2016,1,5,11,0,1.0,155.0,6.4,13.0,155.0,152.32,123.12
2016,1,5,11,15,0.5,121.5,6.5,13.0,121.5,118.38,94.6
2016,1,5,11,30,0.0,88.0,6.6,13.0,88.0,85.15,66.61
2016,1,5,11,45,0.0,79.0,6.75,13.0,79.0,76.4,59.21
2016,1,5,12,0,0.0,70.0,6.9,13.0,70.0,67.68,51.83
2016,1,5,12,15,118.5,145.0,6.9,12.5,204.5,200.89,164.43
2016,1,5,12,30,237.0,220.0,6.9,12.0,339.0,326.33,267.88
2016,1,5,12,45,119.5,191.5,6.9,12.0,252.0,239.69,195.93
2016,1,5,13,0,2.0,163.0,6.9,12.0,165.0,157.62,127.73
2016,1,5,13,15,108.5,182.5,6.75,12.0,233.5,218.03,177.55
2016,1,5,13,30,215.0,202.0,6.6,12.0,302.0,271.0,219.67
2016,1,5,13,45,329.5,174.5,6.5,12.5,319.5,275.96,220.5
2016,1,5,14,0,444.0,147.0,6.4,13.0,337.0,272.38,212.97
2016,1,5,14,15,527.5,120.5,6.35,13.0,331.5,253.29,192.45
2016,1,5,14,30,611.0,94.0,6.3,13.0,326.0,227.32,165.14
2016,1,5,14,45,639.0,83.5,6.25,13.0,306.5,197.27,135.9
2016,1,5,15,0,667.0,73.0,6.2,13.0,287.0,163.98,104.64
2016,1,5,15,15,627.5,69.0,6.05,13.0,250.0,125.68,74.29
2016,1,5,15,30,588.0,65.0,5.9,13.0,213.0,90.0,50.13
2016,1,5,15,45,524.0,59.0,5.8,13.0,174.0,54.93,33.04
2016,1,5,16,0,460.0,53.0,5.7,13.0,135.0,39.62,29.46
2016,1,5,16,15,364.0,43.5,5.45,12.5,97.0,33.58,23.65
2016,1,5,16,30,268.0,34.0,5.2,12.0,59.0,27.35,16.62
2016,1,5,16,45,134.0,17.0,5.0,12.0,29.5,13.2,0.0
2016,1,5,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,6.95,13.0,1.0,0.96,0.0
2016,1,6,8,30,0.0,2.0,6.9,13.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,2.5,6.85,13.0,2.5,2.41,0.0
2016,1,6,9,0,0.0,3.0,6.8,13.0,3.0,2.89,0.0
2016,1,6,9,15,0.0,3.5,6.85,13.0,3.5,3.37,0.0
2016,1,6,9,30,0.0,4.0,6.9,13.0,4.0,3.86,0.0
2016,1,6,9,45,0.0,4.5,6.95,13.0,4.5,4.34,0.0
2016,1,6,10,0,0.0,5.0,7.0,13.0,5.0,4.82,0.0
2016,1,6,10,15,162.5,86.5,7.05,13.0,156.0,176.37,145.85
2016,1,6,10,30,325.0,168.0,7.1,13.0,307.0,348.4,289.24
2016,1,6,10,45,475.5,144.0,7.2,13.0,358.5,406.96,338.03
2016,1,6,11,0,626.0,120.0,7.3,13.0,410.0,463.03,384.44
2016,1,6,11,15,551.5,144.5,7.25,13.0,406.5,444.27,367.89
2016,1,6,11,30,477.0,169.0,7.2,13.0,403.0,425.93,351.72
2016,1,6,11,45,238.5,89.5,7.15,13.0,206.5,216.73,178.87
2016,1,6,12,0,0.0,10.0,7.1,13.0,10.0,9.65,2.56
2016,1,6,12,15,0.0,54.5,7.1,13.0,54.5,52.67,39.14
2016,1,6,12,30,0.0,99.0,7.1,13.0,99.0,95.75,75.49
2016,1,6,12,45,69.5,159.5,7.1,13.0,194.0,185.79,150.89
2016,1,6,13,0,139.0,220.0,7.1,13.0,289.0,270.99,220.73
2016,1,6,13,15,122.5,212.5,7.15,13.0,272.0,251.86,204.64
2016,1,6,13,30,106.0,205.0,7.2,13.0,255.0,233.73,189.52
2016,1,6,13,45,138.0,196.0,7.25,13.0,257.5,231.0,186.45
2016,1,6,14,0,170.0,187.0,7.3,13.0,260.0,226.29,181.31
2016,1,6,14,15,378.0,143.5,7.2,13.0,292.0,234.25,181.32
2016,1,6,14,30,586.0,100.0,7.1,13.0,324.0,228.6,167.47
2016,1,6,14,45,526.5,104.5,7.0,13.0,292.0,195.59,139.24
2016,1,6,15,0,467.0,109.0,6.9,13.0,260.0,166.28,115.4
2016,1,6,15,15,431.0,100.0,6.8,12.5,226.0,132.09,88.34
2016,1,6,15,30,395.0,91.0,6.7,12.0,192.0,100.46,65.88
2016,1,6,15,45,339.5,80.0,6.6,12.0,156.0,69.43,47.85
2016,1,6,16,0,284.0,69.0,6.5,12.0,120.0,52.1,40.68
2016,1,6,16,15,209.0,54.0,6.35,11.5,86.0,41.48,30.7
2016,1,6,16,30,134.0,39.0,6.2,11.0,52.0,31.97,20.73
2016,1,6,16,45,67.0,19.5,6.1,11.0,26.0,16.47,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,120.0,17.5,4.15,11.5,28.5,59.72,0.0
2016,1,7,8,0,240.0,35.0,4.2,12.0,57.0,128.32,87.45
2016,1,7,8,15,336.0,45.5,4.2,12.0,94.5,178.61,135.76
2016,1,7,8,30,432.0,56.0,4.2,12.0,132.0,235.65,185.78
2016,1,7,8,45,512.5,60.0,4.2,12.0,173.0,284.29,228.76
2016,1,7,9,0,593.0,64.0,4.2,12.0,214.0,335.58,273.36
2016,1,7,9,15,633.5,68.5,4.1,12.0,251.5,371.64,304.84
2016,1,7,9,30,674.0,73.0,4.0,12.0,289.0,407.58,335.44
2016,1,7,9,45,729.0,69.5,3.95,12.0,326.5,439.89,362.66
2016,1,7,10,0,784.0,66.0,3.9,12.0,364.0,473.41,390.25
2016,1,7,10,15,801.5,68.0,3.85,12.0,392.5,492.6,405.8
2016,1,7,10,30,819.0,70.0,3.8,12.0,421.0,509.59,419.24
2016,1,7,10,45,829.5,72.0,3.75,12.0,443.0,520.47,427.53
2016,1,7,11,0,840.0,74.0,3.7,12.0,465.0,528.73,433.52
2016,1,7,11,15,847.5,74.5,3.65,12.0,480.0,531.07,434.68
2016,1,7,11,30,855.0,75.0,3.6,12.0,495.0,530.64,433.47
2016,1,7,11,45,858.0,76.0,3.6,12.0,503.0,525.58,428.53
2016,1,7,12,0,861.0,77.0,3.6,12.0,511.0,517.72,421.19
2016,1,7,12,15,861.0,77.0,3.65,12.0,511.0,504.58,409.58
2016,1,7,12,30,861.0,77.0,3.7,12.0,511.0,488.82,395.61
2016,1,7,12,45,860.5,75.5,3.8,12.0,504.5,468.75,377.98
2016,1,7,13,0,860.0,74.0,3.9,12.0,498.0,447.1,358.61
2016,1,7,13,15,853.0,73.0,3.95,12.0,483.5,419.21,333.77
2016,1,7,13,30,846.0,72.0,4.0,12.0,469.0,390.28,307.53
2016,1,7,13,45,836.5,70.5,4.05,12.0,447.5,358.25,278.26
2016,1,7,14,0,827.0,69.0,4.1,12.0,426.0,324.8,247.29
2016,1,7,14,15,810.5,67.0,4.05,12.0,398.0,287.7,212.96
2016,1,7,14,30,794.0,65.0,4.0,12.0,370.0,250.09,178.07
2016,1,7,14,45,771.5,62.5,3.95,12.0,337.0,210.52,142.08
2016,1,7,15,0,749.0,60.0,3.9,12.0,304.0,171.41,107.59
2016,1,7,15,15,714.0,56.5,3.75,12.0,266.0,130.63,74.61
2016,1,7,15,30,679.0,53.0,3.6,12.0,228.0,91.92,47.68
2016,1,7,15,45,628.0,48.0,3.45,12.0,188.0,53.78,28.56
2016,1,7,16,0,577.0,43.0,3.3,12.0,148.0,33.11,23.88
2016,1,7,16,15,490.5,36.0,3.15,12.0,108.5,26.22,17.38
2016,1,7,16,30,404.0,29.0,3.0,12.0,69.0,22.06,12.69
2016,1,7,16,45,202.0,14.5,2.95,12.0,34.5,10.61,0.0
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,5.5,15.5,0.45,11.0,16.0,17.19,0.0
2016,1,8,8,0,11.0,31.0,0.4,11.0,32.0,37.47,23.22
2016,1,8,8,15,29.5,48.0,0.55,11.0,53.0,62.63,46.2
2016,1,8,8,30,48.0,65.0,0.7,11.0,74.0,88.25,68.59
2016,1,8,8,45,58.5,82.5,0.85,11.0,95.5,111.94,89.32
2016,1,8,9,0,69.0,100.0,1.0,11.0,117.0,135.82,109.99
2016,1,8,9,15,75.0,116.0,1.1,11.0,137.5,156.07,127.33
2016,1,8,9,30,81.0,132.0,1.2,11.0,158.0,176.29,144.39
2016,1,8,9,45,82.0,145.5,1.35,11.5,174.5,191.14,156.5
2016,1,8,10,0,83.0,159.0,1.5,12.0,191.0,205.76,168.21
2016,1,8,10,15,41.5,147.5,1.6,12.0,163.5,171.18,139.25
2016,1,8,10,30,0.0,136.0,1.7,12.0,136.0,133.57,107.52
2016,1,8,10,45,2.0,148.5,1.8,12.0,149.5,146.79,118.49
2016,1,8,11,0,4.0,161.0,1.9,12.0,163.0,159.96,129.26
2016,1,8,11,15,86.0,191.0,1.95,12.0,233.5,236.15,192.52
2016,1,8,11,30,168.0,221.0,2.0,12.0,304.0,311.4,253.35
2016,1,8,11,45,198.5,222.0,2.05,12.0,322.0,325.17,264.0
2016,1,8,12,0,229.0,223.0,2.1,12.0,340.0,337.79,273.86
2016,1,8,12,15,266.5,218.0,2.2,12.0,353.5,348.5,282.21
2016,1,8,12,30,304.0,213.0,2.3,12.0,367.0,354.91,286.94
2016,1,8,12,45,367.0,197.5,2.4,12.5,381.0,360.73,290.49
2016,1,8,13,0,430.0,182.0,2.5,13.0,395.0,363.86,291.39
2016,1,8,13,15,345.5,191.0,2.55,13.0,359.0,324.08,258.99
2016,1,8,13,30,261.0,200.0,2.6,13.0,323.0,288.35,230.18
2016,1,8,13,45,211.5,194.5,2.65,13.0,291.5,256.36,204.25
2016,1,8,14,0,162.0,189.0,2.7,13.0,260.0,226.67,180.34
2016,1,8,14,15,81.0,153.5,2.65,13.0,189.0,166.29,132.27
2016,1,8,14,30,0.0,118.0,2.6,13.0,118.0,112.21,89.69
2016,1,8,14,45,0.0,107.0,2.6,13.0,107.0,101.62,80.98
2016,1,8,15,0,0.0,96.0,2.6,13.0,96.0,91.06,72.15
2016,1,8,15,15,0.0,84.0,2.45,12.5,84.0,79.65,62.62
2016,1,8,15,30,0.0,72.0,2.3,12.0,72.0,68.28,52.98
2016,1,8,15,45,0.0,59.0,2.2,12.0,59.0,56.1,42.41
2016,1,8,16,0,0.0,46.0,2.1,12.0,46.0,44.05,33.65
2016,1,8,16,15,0.0,33.5,2.15,12.0,33.5,32.36,22.81
2016,1,8,16,30,0.0,21.0,2.2,12.0,21.0,20.27,11.34
2016,1,8,16,45,0.0,10.5,2.25,12.0,10.5,10.12,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,45,21.5,16.5,6.45,12.0,18.5,25.12,0.0
2016,1,9,8,0,43.0,33.0,6.5,12.0,37.0,54.46,35.47
2016,1,9,8,15,69.5,50.0,6.4,12.0,60.5,83.35,62.48
2016,1,9,8,30,96.0,67.0,6.3,12.0,84.0,113.24,88.91
2016,1,9,8,45,110.0,84.5,6.25,12.5,109.0,139.79,112.31
2016,1,9,9,0,124.0,102.0,6.2,13.0,134.0,166.58,135.55
2016,1,9,9,15,133.5,118.5,6.05,13.0,157.5,190.32,156.11
2016,1,9,9,30,143.0,135.0,5.9,13.0,181.0,213.96,176.24
2016,1,9,9,45,139.0,148.5,5.8,13.0,197.5,227.38,187.51
2016,1,9,10,0,135.0,162.0,5.7,13.0,214.0,240.19,198.05
2016,1,9,10,15,149.5,174.5,5.45,13.0,236.0,260.86,215.02
2016,1,9,10,30,164.0,187.0,5.2,13.0,258.0,281.25,231.55
2016,1,9,10,45,138.0,197.0,5.0,13.0,259.0,277.02,227.4
2016,1,9,11,0,112.0,207.0,4.8,13.0,260.0,272.07,222.66
2016,1,9,11,15,177.0,211.0,4.45,13.0,298.0,308.9,252.81
2016,1,9,11,30,242.0,215.0,4.1,13.0,336.0,348.12,284.22
2016,1,9,11,45,298.0,210.0,3.8,13.0,360.5,368.36,300.08
2016,1,9,12,0,354.0,205.0,3.5,13.0,385.0,386.78,314.22
2016,1,9,12,15,340.0,207.5,3.2,13.0,380.5,375.43,304.07
2016,1,9,12,30,326.0,210.0,2.9,13.0,376.0,363.4,293.44
2016,1,9,12,45,208.0,214.5,2.65,13.0,320.0,303.8,244.93
2016,1,9,13,0,90.0,219.0,2.4,13.0,264.0,249.38,200.85
2016,1,9,13,15,113.5,214.5,2.35,13.0,269.5,251.22,202.17
2016,1,9,13,30,137.0,210.0,2.3,13.0,275.0,250.96,201.37
2016,1,9,13,45,85.5,192.0,2.3,13.5,232.0,211.0,168.94
2016,1,9,14,0,34.0,174.0,2.3,14.0,189.0,174.05,139.34
2016,1,9,14,15,38.5,165.0,2.35,14.0,181.0,164.64,131.58
2016,1,9,14,30,43.0,156.0,2.4,14.0,173.0,154.8,123.29
2016,1,9,14,45,40.0,143.5,2.45,14.0,158.0,139.95,111.03
2016,1,9,15,0,37.0,131.0,2.5,14.0,143.0,125.29,98.91
2016,1,9,15,15,32.0,115.5,2.5,13.5,125.5,108.18,84.98
2016,1,9,15,30,27.0,100.0,2.5,13.0,108.0,91.55,71.41
2016,1,9,15,45,19.5,83.5,2.5,13.0,89.0,74.63,57.49
2016,1,9,16,0,12.0,67.0,2.5,13.0,70.0,61.29,48.75
2016,1,9,16,15,6.0,50.0,2.55,13.0,51.5,46.32,34.92
2016,1,9,16,30,0.0,33.0,2.6,13.0,33.0,31.14,20.5
2016,1,9,16,45,0.0,16.5,2.7,13.0,16.5,15.93,1.38
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,77.5,16.5,3.15,11.5,24.0,47.12,0.0
2016,1,10,8,0,155.0,33.0,3.3,12.0,48.0,99.95,68.2
2016,1,10,8,15,205.5,48.0,3.4,12.0,78.5,137.9,105.0
2016,1,10,8,30,256.0,63.0,3.5,12.0,109.0,178.71,141.27
2016,1,10,8,45,287.5,77.0,3.6,12.0,141.0,213.04,171.99
2016,1,10,9,0,319.0,91.0,3.7,12.0,173.0,248.26,202.94
2016,1,10,9,15,337.5,104.0,3.7,12.0,203.0,277.02,227.99
2016,1,10,9,30,356.0,117.0,3.7,12.0,233.0,305.49,252.25
2016,1,10,9,45,378.0,125.5,3.75,12.5,260.0,330.32,272.65
2016,1,10,10,0,400.0,134.0,3.8,13.0,287.0,354.62,292.19
2016,1,10,10,15,322.0,157.5,3.75,13.0,287.0,337.1,277.37
2016,1,10,10,30,244.0,181.0,3.7,13.0,287.0,321.99,264.24
2016,1,10,10,45,255.0,190.0,3.65,13.0,305.5,336.69,275.93
2016,1,10,11,0,266.0,199.0,3.6,13.0,324.0,350.55,286.72
2016,1,10,11,15,165.5,206.0,3.5,13.0,285.0,298.02,243.04
2016,1,10,11,30,65.0,213.0,3.4,13.0,246.0,246.26,199.83
2016,1,10,11,45,36.5,196.0,3.35,13.5,215.0,212.52,171.7
2016,1,10,12,0,8.0,179.0,3.3,14.0,184.0,177.96,142.84
2016,1,10,12,15,4.0,138.0,3.25,14.0,140.5,135.61,108.03
2016,1,10,12,30,0.0,97.0,3.2,14.0,97.0,93.82,73.39
2016,1,10,12,45,0.0,84.0,3.2,14.0,84.0,81.25,62.95
2016,1,10,13,0,0.0,71.0,3.2,14.0,71.0,68.65,52.43
2016,1,10,13,15,0.0,69.0,3.2,14.0,69.0,66.71,50.85
2016,1,10,13,30,0.0,67.0,3.2,14.0,67.0,64.77,49.27
2016,1,10,13,45,0.0,99.5,3.2,14.0,99.5,95.93,75.51
2016,1,10,14,0,0.0,132.0,3.2,14.0,132.0,126.17,100.83
2016,1,10,14,15,0.0,89.0,3.2,14.0,89.0,85.77,67.14
2016,1,10,14,30,0.0,46.0,3.2,14.0,46.0,44.43,32.3
2016,1,10,14,45,0.0,42.0,3.25,14.0,42.0,40.56,29.06
2016,1,10,15,0,0.0,38.0,3.3,14.0,38.0,36.69,25.79
2016,1,10,15,15,0.0,33.5,3.3,13.5,33.5,32.34,22.13
2016,1,10,15,30,0.0,29.0,3.3,13.0,29.0,27.98,18.42
2016,1,10,15,45,0.0,24.0,3.35,13.0,24.0,23.15,14.2
2016,1,10,16,0,0.0,19.0,3.4,13.0,19.0,18.32,10.7
2016,1,10,16,15,0.0,14.0,3.45,12.5,14.0,13.5,6.25
2016,1,10,16,30,0.0,9.0,3.5,12.0,9.0,8.67,1.71
2016,1,10,16,45,0.0,5.0,3.6,12.0,5.0,4.82,0.0
2016,1,10,17,0,0.0,1.0,3.7,12.0,1.0,0.98,0.0
2016,1,10,17,15,0.0,0.5,3.8,12.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.0,4.1,13.0,10.0,9.64,0.0
2016,1,11,8,0,0.0,20.0,4.1,13.0,20.0,19.3,9.3
2016,1,11,8,15,0.0,33.5,4.1,13.0,33.5,32.46,21.35
2016,1,11,8,30,0.0,47.0,4.1,13.0,47.0,46.19,33.43
2016,1,11,8,45,0.0,60.5,4.1,13.5,60.5,59.77,45.22
2016,1,11,9,0,0.0,74.0,4.1,14.0,74.0,73.26,56.78
2016,1,11,9,15,0.0,87.0,4.05,14.0,87.0,86.14,67.78
2016,1,11,9,30,0.0,100.0,4.0,14.0,100.0,98.98,78.61
2016,1,11,9,45,0.0,111.5,3.95,14.0,111.5,110.21,87.97
2016,1,11,10,0,0.0,123.0,3.9,14.0,123.0,121.41,97.23
2016,1,11,10,15,24.5,150.5,3.8,14.0,161.0,161.92,131.07
2016,1,11,10,30,49.0,178.0,3.7,14.0,199.0,206.9,168.15
2016,1,11,10,45,124.5,192.5,3.65,14.0,250.5,265.64,216.61
2016,1,11,11,0,200.0,207.0,3.6,14.0,302.0,319.96,260.74
2016,1,11,11,15,136.5,211.5,3.45,14.0,277.5,288.51,234.21
2016,1,11,11,30,73.0,216.0,3.3,14.0,253.0,253.74,205.19
2016,1,11,11,45,98.0,223.5,3.15,14.5,273.5,272.58,220.02
2016,1,11,12,0,123.0,231.0,3.0,15.0,294.0,292.9,235.65
2016,1,11,12,15,108.0,229.5,2.9,15.0,285.0,278.48,223.66
2016,1,11,12,30,93.0,228.0,2.8,15.0,276.0,266.57,213.82
2016,1,11,12,45,106.0,226.5,2.75,15.0,280.5,267.98,214.8
2016,1,11,13,0,119.0,225.0,2.7,15.0,285.0,269.06,215.38
2016,1,11,13,15,65.5,199.5,2.65,15.0,232.5,217.9,174.23
2016,1,11,13,30,12.0,174.0,2.6,15.0,180.0,171.0,136.58
2016,1,11,13,45,96.0,183.0,2.6,15.0,226.0,207.29,165.22
