Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,0,180.0,192.0,2.6,15.0,272.0,236.94,187.18
2016,1,11,14,15,157.0,180.5,2.55,15.0,247.0,211.61,166.32
2016,1,11,14,30,134.0,169.0,2.5,15.0,222.0,187.68,146.85
2016,1,11,14,45,415.5,119.0,2.45,15.0,263.0,192.69,139.92
2016,1,11,15,0,697.0,69.0,2.4,15.0,304.0,177.29,113.74
2016,1,11,15,15,661.5,65.0,2.3,15.0,267.0,137.57,81.39
2016,1,11,15,30,626.0,61.0,2.2,15.0,230.0,100.0,54.24
2016,1,11,15,45,574.5,55.5,2.1,15.0,190.5,62.94,33.47
2016,1,11,16,0,523.0,50.0,2.0,15.0,151.0,35.68,25.93
2016,1,11,16,15,440.5,42.0,1.9,14.5,112.5,30.97,21.47
2016,1,11,16,30,358.0,34.0,1.8,14.0,74.0,26.11,16.48
2016,1,11,16,45,179.0,23.5,1.7,14.0,43.5,18.28,4.93
2016,1,11,17,0,0.0,13.0,1.6,14.0,13.0,12.78,0.0
2016,1,11,17,15,0.0,6.5,1.55,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,7,45,172.0,15.0,4.05,11.5,31.0,73.19,0.0
2016,1,12,8,0,344.0,30.0,3.8,12.0,62.0,156.18,107.87
2016,1,12,8,15,435.0,38.0,3.75,12.0,101.0,207.08,157.68
2016,1,12,8,30,526.0,46.0,3.7,12.0,140.0,263.16,207.52
2016,1,12,8,45,582.5,51.5,3.65,12.5,180.5,306.66,246.33
2016,1,12,9,0,639.0,57.0,3.6,13.0,221.0,351.78,285.43
2016,1,12,9,15,455.0,92.0,3.5,13.0,218.5,318.48,260.77
2016,1,12,9,30,271.0,127.0,3.4,13.0,216.0,271.84,223.4
2016,1,12,9,45,284.0,139.0,3.3,13.5,241.0,294.51,242.0
2016,1,12,10,0,297.0,151.0,3.2,14.0,266.0,316.66,259.55
2016,1,12,10,15,329.5,158.5,3.35,14.0,295.0,343.45,281.39
2016,1,12,10,30,362.0,166.0,3.5,14.0,324.0,369.86,302.68
2016,1,12,10,45,424.5,162.5,3.65,14.0,357.0,404.83,330.87
2016,1,12,11,0,487.0,159.0,3.8,14.0,390.0,434.17,354.34
2016,1,12,11,15,468.5,169.5,3.9,14.0,397.5,432.65,352.48
2016,1,12,11,30,450.0,180.0,4.0,14.0,405.0,429.47,349.33
2016,1,12,11,45,309.5,206.5,4.15,14.5,362.5,373.31,302.69
2016,1,12,12,0,169.0,233.0,4.3,15.0,320.0,319.1,257.59
2016,1,12,12,15,383.0,189.5,4.35,15.0,387.5,382.28,309.32
2016,1,12,12,30,597.0,146.0,4.4,15.0,455.0,439.41,354.35
2016,1,12,12,45,365.0,186.5,4.45,15.0,375.0,353.45,284.49
2016,1,12,13,0,133.0,227.0,4.5,15.0,295.0,277.61,223.09
2016,1,12,13,15,383.0,175.0,4.45,15.0,361.5,329.36,263.52
2016,1,12,13,30,633.0,123.0,4.4,15.0,428.0,366.42,289.37
2016,1,12,13,45,430.0,156.5,4.4,15.0,359.5,302.18,237.83
2016,1,12,14,0,227.0,190.0,4.4,15.0,291.0,251.29,198.55
2016,1,12,14,15,260.5,173.5,4.4,15.0,283.0,234.99,183.5
2016,1,12,14,30,294.0,157.0,4.4,15.0,275.0,216.98,166.42
2016,1,12,14,45,280.0,145.5,4.45,15.0,250.0,190.04,143.34
2016,1,12,15,0,266.0,134.0,4.5,15.0,225.0,163.8,121.11
2016,1,12,15,15,253.5,119.5,4.5,14.5,198.0,136.06,98.37
2016,1,12,15,30,241.0,105.0,4.5,14.0,171.0,109.17,77.4
2016,1,12,15,45,220.5,89.0,4.55,14.0,142.0,81.71,57.97
2016,1,12,16,0,200.0,73.0,4.6,14.0,113.0,57.81,45.6
2016,1,12,16,15,167.0,56.5,4.7,14.0,84.5,45.53,34.25
2016,1,12,16,30,134.0,40.0,4.8,14.0,56.0,32.85,22.26
2016,1,12,16,45,67.0,25.5,4.9,14.0,33.5,21.32,7.77
2016,1,12,17,0,0.0,11.0,5.0,14.0,11.0,10.81,0.0
2016,1,12,17,15,0.0,5.5,5.1,14.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,147.5,17.0,5.5,14.0,31.0,69.1,0.0
2016,1,13,8,0,295.0,34.0,5.6,14.0,62.0,145.14,100.25
2016,1,13,8,15,392.0,43.0,5.75,14.0,101.0,198.12,150.64
2016,1,13,8,30,489.0,52.0,5.9,14.0,140.0,256.52,202.16
2016,1,13,8,45,546.5,59.0,6.05,14.5,181.0,301.32,242.11
2016,1,13,9,0,604.0,66.0,6.2,15.0,222.0,347.78,282.59
2016,1,13,9,15,644.5,70.5,6.3,15.0,260.5,384.85,315.18
2016,1,13,9,30,685.0,75.0,6.4,15.0,299.0,421.81,346.96
2016,1,13,9,45,708.0,79.0,6.55,15.0,333.0,448.98,370.26
2016,1,13,10,0,731.0,83.0,6.7,15.0,367.0,474.7,391.9
2016,1,13,10,15,753.0,78.5,6.75,15.0,390.0,487.87,403.13
2016,1,13,10,30,775.0,74.0,6.8,15.0,413.0,500.45,413.59
2016,1,13,10,45,521.5,138.0,6.9,15.0,371.5,432.73,356.72
2016,1,13,11,0,268.0,202.0,7.0,15.0,330.0,356.75,292.39
2016,1,13,11,15,353.0,193.0,7.05,15.0,367.0,391.34,321.07
2016,1,13,11,30,438.0,184.0,7.1,15.0,404.0,428.28,351.08
2016,1,13,11,45,495.5,172.5,7.2,15.0,425.5,442.07,362.11
2016,1,13,12,0,553.0,161.0,7.3,15.0,447.0,453.4,370.96
2016,1,13,12,15,692.0,127.0,7.3,14.5,485.5,482.45,394.81
2016,1,13,12,30,831.0,93.0,7.3,14.0,524.0,504.08,411.98
2016,1,13,12,45,827.5,92.5,7.35,14.0,517.5,484.34,394.27
2016,1,13,13,0,824.0,92.0,7.4,14.0,511.0,462.33,374.44
2016,1,13,13,15,816.5,91.0,7.3,14.0,496.5,435.97,350.57
2016,1,13,13,30,809.0,90.0,7.2,14.0,482.0,407.8,324.8
2016,1,13,13,45,798.0,88.5,7.15,14.0,461.0,376.23,295.86
2016,1,13,14,0,787.0,87.0,7.1,14.0,440.0,343.41,265.43
2016,1,13,14,15,769.5,84.5,6.9,14.0,412.0,306.65,231.48
2016,1,13,14,30,752.0,82.0,6.7,14.0,384.0,269.54,197.07
2016,1,13,14,45,733.0,78.0,6.55,14.0,351.5,228.16,159.35
2016,1,13,15,0,714.0,74.0,6.4,14.0,319.0,189.21,124.39
2016,1,13,15,15,678.5,70.0,6.05,13.5,281.0,148.49,90.6
2016,1,13,15,30,643.0,66.0,5.7,13.0,243.0,109.91,61.84
2016,1,13,15,45,599.0,59.5,5.4,13.0,203.5,71.17,38.51
2016,1,13,16,0,555.0,53.0,5.1,13.0,164.0,37.97,28.21
2016,1,13,16,15,470.5,45.0,4.95,12.5,123.5,33.36,23.81
2016,1,13,16,30,386.0,37.0,4.8,12.0,83.0,28.62,18.96
2016,1,13,16,45,244.5,25.5,4.65,12.0,50.0,20.16,8.0
2016,1,13,17,0,103.0,14.0,4.5,12.0,17.0,13.76,0.0
2016,1,13,17,15,51.5,7.0,4.4,12.0,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,141.0,15.5,2.75,11.5,29.0,65.89,0.0
2016,1,14,8,0,282.0,31.0,2.9,12.0,58.0,138.71,96.6
2016,1,14,8,15,342.5,43.0,3.1,12.0,93.0,181.54,138.75
2016,1,14,8,30,403.0,55.0,3.3,12.0,128.0,227.82,180.35
2016,1,14,8,45,442.0,65.0,3.55,12.5,164.0,265.91,214.46
2016,1,14,9,0,481.0,75.0,3.8,13.0,200.0,304.91,248.5
2016,1,14,9,15,503.5,84.5,3.95,13.0,233.5,336.3,276.01
2016,1,14,9,30,526.0,94.0,4.1,13.0,267.0,367.09,302.41
2016,1,14,9,45,542.5,101.0,4.25,13.0,296.5,391.42,323.11
2016,1,14,10,0,559.0,108.0,4.4,13.0,326.0,414.48,342.39
2016,1,14,10,15,505.0,129.5,4.45,13.0,337.5,411.89,340.01
2016,1,14,10,30,451.0,151.0,4.5,13.0,349.0,408.56,336.76
2016,1,14,10,45,304.5,182.0,4.6,13.0,319.0,357.6,294.19
2016,1,14,11,0,158.0,213.0,4.7,13.0,289.0,304.83,249.62
2016,1,14,11,15,119.0,217.5,4.85,13.0,275.5,286.26,233.99
2016,1,14,11,30,80.0,222.0,5.0,13.0,262.0,264.23,215.41
2016,1,14,11,45,78.0,225.5,5.2,13.5,265.5,264.74,215.32
2016,1,14,12,0,76.0,229.0,5.4,14.0,269.0,265.03,215.01
2016,1,14,12,15,76.5,229.0,5.55,14.0,269.5,262.92,213.19
2016,1,14,12,30,77.0,229.0,5.7,14.0,270.0,260.56,211.18
2016,1,14,12,45,60.0,220.0,5.9,14.0,251.5,241.02,195.12
2016,1,14,13,0,43.0,211.0,6.1,14.0,233.0,222.18,179.68
2016,1,14,13,15,22.0,185.5,6.2,14.0,197.0,187.21,151.01
2016,1,14,13,30,1.0,160.0,6.3,14.0,161.0,153.71,123.53
2016,1,14,13,45,0.5,143.5,6.45,14.0,144.0,137.61,110.32
2016,1,14,14,0,0.0,127.0,6.6,14.0,127.0,121.64,97.16
2016,1,14,14,15,0.0,105.5,6.6,13.5,105.5,101.29,80.39
2016,1,14,14,30,0.0,84.0,6.6,13.0,84.0,80.99,63.49
2016,1,14,14,45,0.0,76.0,6.65,13.0,76.0,73.36,57.11
2016,1,14,15,0,0.0,68.0,6.7,13.0,68.0,65.73,50.69
2016,1,14,15,15,0.0,59.5,6.65,13.0,59.5,57.5,43.69
2016,1,14,15,30,0.0,51.0,6.6,13.0,51.0,49.27,36.63
2016,1,14,15,45,0.0,42.0,6.55,13.0,42.0,40.56,29.09
2016,1,14,16,0,0.0,33.0,6.5,13.0,33.0,31.86,22.79
2016,1,14,16,15,0.0,24.5,6.5,13.0,24.5,23.64,15.22
2016,1,14,16,30,0.0,16.0,6.5,13.0,16.0,15.43,7.62
2016,1,14,16,45,0.0,9.5,6.5,13.0,9.5,9.16,0.83
2016,1,14,17,0,0.0,3.0,6.5,13.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,6.45,13.0,1.5,1.47,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,142.0,17.0,0.25,13.0,31.0,68.33,0.2
2016,1,15,8,0,284.0,34.0,0.2,13.0,62.0,142.68,99.02
2016,1,15,8,15,377.0,43.5,0.45,13.0,100.5,194.7,147.04
2016,1,15,8,30,470.0,53.0,0.7,13.0,139.0,252.03,196.48
2016,1,15,8,45,530.0,59.5,0.95,13.5,179.5,297.07,235.57
2016,1,15,9,0,590.0,66.0,1.2,14.0,220.0,343.95,275.35
2016,1,15,9,15,609.5,74.0,1.45,14.0,255.0,375.11,302.53
2016,1,15,9,30,629.0,82.0,1.7,14.0,290.0,405.28,328.29
2016,1,15,9,45,664.0,80.0,1.95,14.0,321.0,431.09,350.23
2016,1,15,10,0,699.0,78.0,2.2,14.0,352.0,455.92,371.01
2016,1,15,10,15,690.5,87.5,2.3,14.0,375.0,469.16,381.63
2016,1,15,10,30,682.0,97.0,2.4,14.0,398.0,479.79,389.96
2016,1,15,10,45,692.5,100.0,2.55,14.0,419.5,491.31,399.11
2016,1,15,11,0,703.0,103.0,2.7,14.0,441.0,500.61,406.33
2016,1,15,11,15,664.0,119.0,2.75,14.0,446.5,493.99,400.31
2016,1,15,11,30,625.0,135.0,2.8,14.0,452.0,484.89,392.34
2016,1,15,11,45,556.0,158.5,2.85,14.0,444.0,463.39,374.41
2016,1,15,12,0,487.0,182.0,2.9,14.0,436.0,442.83,357.16
2016,1,15,12,15,435.0,194.5,2.8,14.0,422.0,419.7,337.86
2016,1,15,12,30,383.0,207.0,2.7,14.0,408.0,394.73,317.14
2016,1,15,12,45,598.5,148.5,2.65,14.0,458.0,434.38,348.01
2016,1,15,13,0,814.0,90.0,2.6,14.0,508.0,460.94,366.77
2016,1,15,13,15,805.5,89.0,2.45,14.0,493.5,434.44,343.26
2016,1,15,13,30,797.0,88.0,2.3,14.0,479.0,406.19,318.24
2016,1,15,13,45,792.0,84.0,2.2,14.5,458.5,374.79,289.78
2016,1,15,14,0,787.0,80.0,2.1,15.0,438.0,341.79,259.61
2016,1,15,14,15,769.0,78.0,1.95,15.0,410.0,305.31,226.89
2016,1,15,14,30,751.0,76.0,1.8,15.0,382.0,268.48,193.63
2016,1,15,14,45,727.5,73.0,1.7,15.0,349.0,229.37,158.77
2016,1,15,15,0,704.0,70.0,1.6,15.0,316.0,190.86,124.96
2016,1,15,15,15,669.0,66.5,1.55,15.0,279.0,148.48,89.93
2016,1,15,15,30,634.0,63.0,1.5,15.0,242.0,110.57,61.46
2016,1,15,15,45,581.0,58.0,1.45,15.0,202.0,72.8,38.55
2016,1,15,16,0,528.0,53.0,1.4,15.0,162.0,39.36,29.28
2016,1,15,16,15,448.5,45.5,1.4,14.5,122.5,33.37,23.74
2016,1,15,16,30,369.0,38.0,1.4,14.0,83.0,29.13,19.44
2016,1,15,16,45,238.0,26.5,1.4,14.0,50.5,20.75,9.64
2016,1,15,17,0,107.0,15.0,1.4,14.0,18.0,14.74,0.0
2016,1,15,17,15,53.5,7.5,1.45,14.0,9.0,7.37,0.0
2016,1,15,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,14.0,3.8,14.5,14.0,13.51,0.0
2016,1,16,8,0,0.0,28.0,3.8,15.0,28.0,27.66,15.99
2016,1,16,8,15,0.0,45.5,3.8,15.0,45.5,46.2,32.58
2016,1,16,8,30,0.0,63.0,3.8,15.0,63.0,64.23,48.29
2016,1,16,8,45,6.5,80.0,3.8,15.0,81.5,84.07,65.38
2016,1,16,9,0,13.0,97.0,3.8,15.0,100.0,104.12,82.5
2016,1,16,9,15,19.0,112.0,3.7,15.0,118.0,121.9,97.56
2016,1,16,9,30,25.0,127.0,3.6,15.0,136.0,144.16,116.16
2016,1,16,9,45,12.5,114.5,3.55,15.0,119.0,119.52,95.45
2016,1,16,10,0,0.0,102.0,3.5,15.0,102.0,99.74,78.69
2016,1,16,10,15,61.0,148.0,3.4,15.0,175.0,182.65,148.09
2016,1,16,10,30,122.0,194.0,3.3,15.0,248.0,268.6,218.3
2016,1,16,10,45,117.0,204.0,3.2,15.0,258.0,275.26,223.01
2016,1,16,11,0,112.0,214.0,3.1,15.0,268.0,281.4,227.49
2016,1,16,11,15,75.0,211.0,3.0,15.0,248.0,252.36,203.39
2016,1,16,11,30,38.0,208.0,2.9,15.0,228.0,227.48,182.67
2016,1,16,11,45,26.5,201.0,2.85,15.5,215.0,210.36,168.28
2016,1,16,12,0,15.0,194.0,2.8,16.0,202.0,196.54,156.6
2016,1,16,12,15,92.5,217.0,2.8,16.0,265.5,259.92,208.19
2016,1,16,12,30,170.0,240.0,2.8,16.0,329.0,319.83,255.7
2016,1,16,12,45,85.0,195.0,2.8,16.0,239.5,229.54,183.2
2016,1,16,13,0,0.0,150.0,2.8,16.0,150.0,144.58,114.32
2016,1,16,13,15,0.0,138.0,2.75,16.0,138.0,132.89,104.98
2016,1,16,13,30,0.0,126.0,2.7,16.0,126.0,121.28,95.55
2016,1,16,13,45,1.5,141.5,2.65,16.0,142.0,136.18,107.91
2016,1,16,14,0,3.0,157.0,2.6,16.0,158.0,150.56,119.79
2016,1,16,14,15,18.5,160.0,2.5,16.0,167.5,157.2,125.0
2016,1,16,14,30,34.0,163.0,2.4,16.0,177.0,160.21,127.06
2016,1,16,14,45,17.0,86.0,2.3,16.0,93.0,85.67,65.99
2016,1,16,15,0,0.0,9.0,2.2,16.0,9.0,8.68,1.74
2016,1,16,15,15,0.0,8.0,2.1,15.5,8.0,7.71,0.94
2016,1,16,15,30,0.0,7.0,2.0,15.0,7.0,6.75,0.13
2016,1,16,15,45,0.0,5.5,1.95,15.0,5.5,5.3,0.0
2016,1,16,16,0,0.0,4.0,1.9,15.0,4.0,3.85,0.0
2016,1,16,16,15,0.0,3.0,1.9,15.0,3.0,2.89,0.0
2016,1,16,16,30,0.0,2.0,1.9,15.0,2.0,1.93,0.0
2016,1,16,16,45,0.0,1.0,1.9,15.0,1.0,0.96,0.0
2016,1,16,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,5.7,14.5,7.5,7.23,0.0
2016,1,17,8,0,0.0,15.0,5.8,15.0,15.0,14.47,5.71
2016,1,17,8,15,0.0,24.0,5.8,15.0,24.0,23.16,13.55
2016,1,17,8,30,0.0,33.0,5.8,15.0,33.0,31.86,21.19
2016,1,17,8,45,0.0,42.0,5.8,15.0,42.0,40.56,28.78
2016,1,17,9,0,0.0,51.0,5.8,15.0,51.0,49.27,36.31
2016,1,17,9,15,0.0,60.0,5.8,15.0,60.0,57.99,43.75
2016,1,17,9,30,0.0,69.0,5.8,15.0,69.0,66.81,51.21
2016,1,17,9,45,0.0,46.5,5.8,15.0,46.5,44.91,32.61
2016,1,17,10,0,0.0,24.0,5.8,15.0,24.0,23.16,14.09
2016,1,17,10,15,0.0,42.0,5.8,15.0,42.0,40.56,28.82
2016,1,17,10,30,0.0,60.0,5.8,15.0,60.0,57.99,43.48
2016,1,17,10,45,0.0,96.5,5.8,15.0,96.5,93.61,73.3
2016,1,17,11,0,0.0,133.0,5.8,15.0,133.0,129.7,103.23
2016,1,17,11,15,0.0,104.5,5.75,15.0,104.5,101.34,79.52
2016,1,17,11,30,0.0,76.0,5.7,15.0,76.0,73.5,56.23
2016,1,17,11,45,0.0,92.5,5.7,15.0,92.5,89.52,69.58
2016,1,17,12,0,0.0,109.0,5.7,15.0,109.0,105.55,82.88
2016,1,17,12,15,0.0,137.0,5.75,15.0,137.0,132.67,105.33
2016,1,17,12,30,0.0,165.0,5.8,15.0,165.0,159.58,127.49
2016,1,17,12,45,0.0,153.5,5.85,15.0,153.5,148.21,118.15
2016,1,17,13,0,0.0,142.0,5.9,15.0,142.0,136.95,108.92
2016,1,17,13,15,10.5,165.5,5.95,15.0,171.0,163.6,131.02
2016,1,17,13,30,21.0,189.0,6.0,15.0,200.0,189.17,152.06
2016,1,17,13,45,10.5,141.5,6.05,15.0,147.0,139.61,111.33
2016,1,17,14,0,0.0,94.0,6.1,15.0,94.0,90.69,70.86
2016,1,17,14,15,0.0,110.5,6.0,15.0,110.5,106.03,83.83
2016,1,17,14,30,0.0,127.0,5.9,15.0,127.0,120.84,96.34
2016,1,17,14,45,0.0,92.5,5.8,15.0,92.5,88.75,69.57
2016,1,17,15,0,0.0,58.0,5.7,15.0,58.0,56.04,42.05
2016,1,17,15,15,0.0,51.5,5.6,15.0,51.5,49.75,36.76
2016,1,17,15,30,0.0,45.0,5.5,15.0,45.0,43.46,31.41
2016,1,17,15,45,0.0,37.5,5.4,15.0,37.5,36.2,25.19
2016,1,17,16,0,0.0,30.0,5.3,15.0,30.0,28.95,18.9
2016,1,17,16,15,0.0,23.0,5.3,15.0,23.0,22.19,13.88
2016,1,17,16,30,0.0,16.0,5.3,15.0,16.0,15.43,7.65
2016,1,17,16,45,0.0,10.0,5.35,15.0,10.0,9.64,1.81
2016,1,17,17,0,0.0,4.0,5.4,15.0,4.0,3.85,0.0
2016,1,17,17,15,0.0,2.0,5.4,15.0,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,7,45,197.0,14.5,2.65,13.5,34.5,82.14,13.91
2016,1,18,8,0,394.0,29.0,2.8,14.0,69.0,174.4,123.09
2016,1,18,8,15,480.5,36.5,2.8,14.0,109.5,225.89,172.01
2016,1,18,8,30,567.0,44.0,2.8,14.0,150.0,282.33,221.85
2016,1,18,8,45,623.5,49.0,2.85,14.5,192.5,325.41,259.98
2016,1,18,9,0,680.0,54.0,2.9,15.0,235.0,372.4,300.14
2016,1,18,9,15,715.0,57.5,2.85,15.0,274.0,408.6,331.16
2016,1,18,9,30,750.0,61.0,2.8,15.0,313.0,444.28,360.88
2016,1,18,9,45,382.0,104.0,2.8,15.0,233.0,315.6,257.95
2016,1,18,10,0,14.0,147.0,2.8,15.0,153.0,153.63,123.21
2016,1,18,10,15,82.5,172.0,2.85,15.0,208.5,220.28,178.82
2016,1,18,10,30,151.0,197.0,2.9,15.0,264.0,288.33,234.19
2016,1,18,10,45,197.5,204.0,3.0,15.0,297.5,320.45,260.02
2016,1,18,11,0,244.0,211.0,3.1,15.0,331.0,356.6,288.88
2016,1,18,11,15,310.5,207.0,3.2,15.0,364.5,387.25,313.47
2016,1,18,11,30,377.0,203.0,3.3,15.0,398.0,416.79,336.94
2016,1,18,11,45,370.5,208.5,3.4,15.5,403.0,414.28,333.74
2016,1,18,12,0,364.0,214.0,3.5,16.0,408.0,410.58,329.7
2016,1,18,12,15,286.5,227.0,3.4,15.5,380.0,376.02,301.87
2016,1,18,12,30,209.0,240.0,3.3,15.0,352.0,340.8,273.58
2016,1,18,12,45,305.5,221.0,3.2,15.0,382.0,364.86,292.62
2016,1,18,13,0,402.0,202.0,3.1,15.0,412.0,382.64,305.79
2016,1,18,13,15,289.5,213.0,2.95,15.0,362.0,331.35,264.21
2016,1,18,13,30,177.0,224.0,2.8,15.0,312.0,284.96,227.09
2016,1,18,13,45,239.5,207.0,2.7,15.0,321.5,285.27,226.23
2016,1,18,14,0,302.0,190.0,2.6,15.0,331.0,281.41,221.13
2016,1,18,14,15,181.5,182.0,2.55,15.0,265.0,225.02,176.9
2016,1,18,14,30,61.0,174.0,2.5,15.0,199.0,177.64,140.94
2016,1,18,14,45,169.5,157.0,2.45,15.0,219.5,182.26,140.96
2016,1,18,15,0,278.0,140.0,2.4,15.0,240.0,177.19,131.72
2016,1,18,15,15,264.5,126.0,2.1,15.0,213.0,148.91,108.1
2016,1,18,15,30,251.0,112.0,1.8,15.0,186.0,121.52,86.2
2016,1,18,15,45,230.0,96.5,1.55,15.0,156.0,93.47,65.68
2016,1,18,16,0,209.0,81.0,1.3,15.0,126.0,67.26,49.15
2016,1,18,16,15,180.5,64.5,1.25,15.0,97.0,51.53,39.66
2016,1,18,16,30,152.0,48.0,1.2,15.0,68.0,39.05,28.08
2016,1,18,16,45,76.0,33.0,1.2,15.0,43.0,27.3,15.97
2016,1,18,17,0,0.0,18.0,1.2,15.0,18.0,17.03,0.0
2016,1,18,17,15,0.0,9.0,1.2,15.0,9.0,8.85,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.5,8.8,15.0,8.5,8.19,0.0
2016,1,19,8,0,0.0,17.0,8.9,15.0,17.0,16.4,7.32
2016,1,19,8,15,0.0,27.5,8.9,15.0,27.5,26.54,16.38
2016,1,19,8,30,0.0,38.0,8.9,15.0,38.0,36.7,25.26
2016,1,19,8,45,0.0,48.5,8.9,15.0,48.5,46.86,34.11
2016,1,19,9,0,0.0,59.0,8.9,15.0,59.0,57.19,43.02
2016,1,19,9,15,0.0,69.5,8.8,15.0,69.5,67.6,51.9
2016,1,19,9,30,0.0,80.0,8.7,15.0,80.0,77.98,60.67
2016,1,19,9,45,0.0,82.5,8.6,15.5,82.5,80.21,62.35
2016,1,19,10,0,0.0,85.0,8.5,16.0,85.0,82.51,64.06
2016,1,19,10,15,0.0,114.5,8.4,16.0,114.5,112.01,88.64
2016,1,19,10,30,0.0,144.0,8.3,16.0,144.0,141.54,113.03
2016,1,19,10,45,4.0,158.5,8.2,16.0,160.5,157.94,126.48
2016,1,19,11,0,8.0,173.0,8.1,16.0,177.0,174.28,139.83
2016,1,19,11,15,24.0,193.0,7.95,16.0,205.0,202.74,163.27
2016,1,19,11,30,40.0,213.0,7.8,16.0,233.0,234.01,188.84
2016,1,19,11,45,385.0,172.0,7.65,16.0,376.5,390.13,319.49
2016,1,19,12,0,730.0,131.0,7.5,16.0,520.0,531.05,433.69
2016,1,19,12,15,731.5,131.0,7.3,16.0,522.0,520.37,423.53
2016,1,19,12,30,733.0,131.0,7.1,16.0,524.0,507.34,411.67
2016,1,19,12,45,580.0,164.5,6.9,16.0,473.0,447.54,361.91
2016,1,19,13,0,427.0,198.0,6.7,16.0,422.0,392.89,316.54
2016,1,19,13,15,603.0,151.5,6.55,16.0,459.5,414.8,332.57
2016,1,19,13,30,779.0,105.0,6.4,16.0,497.0,424.51,337.11
2016,1,19,13,45,746.0,101.0,6.3,16.0,463.5,382.53,300.69
2016,1,19,14,0,713.0,97.0,6.2,16.0,430.0,340.84,264.25
2016,1,19,14,15,617.5,112.5,6.2,15.5,389.0,298.2,228.47
2016,1,19,14,30,522.0,128.0,6.2,15.0,348.0,260.37,197.12
2016,1,19,14,45,480.5,123.5,6.2,15.0,313.0,223.7,165.44
2016,1,19,15,0,439.0,119.0,6.2,15.0,278.0,189.48,136.33
2016,1,19,15,15,396.5,114.5,6.1,15.0,246.5,157.85,110.39
2016,1,19,15,30,354.0,110.0,6.0,15.0,215.0,129.3,88.57
2016,1,19,15,45,328.5,96.0,5.9,15.0,181.5,97.11,65.28
2016,1,19,16,0,303.0,82.0,5.8,15.0,148.0,67.04,47.38
2016,1,19,16,15,254.5,67.0,5.55,14.5,114.0,50.44,38.81
2016,1,19,16,30,206.0,52.0,5.3,14.0,80.0,39.88,28.96
2016,1,19,16,45,103.0,37.0,5.1,14.0,51.0,30.4,18.85
2016,1,19,17,0,0.0,22.0,4.9,14.0,22.0,20.37,0.0
2016,1,19,17,15,0.0,11.0,4.7,14.0,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,7,45,169.0,16.5,1.65,12.5,34.0,77.93,20.9
2016,1,20,8,0,338.0,33.0,1.8,13.0,68.0,162.12,116.14
2016,1,20,8,15,408.0,43.5,1.95,13.0,106.5,209.7,160.95
2016,1,20,8,30,478.0,54.0,2.1,13.0,145.0,261.21,206.58
2016,1,20,8,45,530.5,60.0,2.25,13.0,184.0,303.61,244.34
2016,1,20,9,0,583.0,66.0,2.4,13.0,223.0,347.5,282.49
2016,1,20,9,15,621.0,69.0,2.45,13.0,260.0,382.18,312.38
2016,1,20,9,30,659.0,72.0,2.5,13.0,297.0,416.77,341.46
2016,1,20,9,45,656.0,81.5,2.55,13.5,325.5,437.05,357.7
2016,1,20,10,0,653.0,91.0,2.6,14.0,354.0,455.01,371.6
2016,1,20,10,15,540.0,126.5,2.6,14.0,354.5,435.84,355.54
2016,1,20,10,30,427.0,162.0,2.6,14.0,355.0,414.45,337.41
2016,1,20,10,45,394.0,178.5,2.65,14.0,364.0,413.94,336.47
2016,1,20,11,0,361.0,195.0,2.7,14.0,373.0,407.25,330.52
2016,1,20,11,15,395.5,194.5,2.6,14.0,396.0,424.14,343.56
2016,1,20,11,30,430.0,194.0,2.5,14.0,419.0,443.43,358.08
2016,1,20,11,45,488.5,182.0,2.45,14.5,441.5,458.65,369.06
2016,1,20,12,0,547.0,170.0,2.4,15.0,464.0,471.44,377.88
2016,1,20,12,15,568.5,163.5,2.15,15.0,469.5,467.17,373.2
2016,1,20,12,30,590.0,157.0,1.9,15.0,475.0,462.06,367.68
2016,1,20,12,45,729.0,116.5,1.7,15.0,505.5,477.58,378.3
2016,1,20,13,0,868.0,76.0,1.5,15.0,536.0,486.94,382.96
2016,1,20,13,15,862.0,75.5,1.4,15.0,522.0,461.12,360.44
2016,1,20,13,30,856.0,75.0,1.3,15.0,508.0,433.21,336.12
2016,1,20,13,45,720.0,104.0,1.25,15.5,458.0,377.93,291.13
2016,1,20,14,0,584.0,133.0,1.2,16.0,408.0,331.48,253.52
2016,1,20,14,15,504.5,140.5,1.2,15.5,368.5,289.62,220.13
2016,1,20,14,30,425.0,148.0,1.2,15.0,329.0,252.84,190.89
2016,1,20,14,45,471.0,127.0,1.2,15.0,312.5,226.24,165.89
2016,1,20,15,0,517.0,106.0,1.2,15.0,296.0,195.4,136.85
2016,1,20,15,15,495.0,98.0,1.3,15.0,264.0,160.63,107.66
2016,1,20,15,30,473.0,90.0,1.4,15.0,232.0,127.07,81.07
2016,1,20,15,45,441.0,79.5,1.55,15.0,196.5,92.15,56.66
2016,1,20,16,0,409.0,69.0,1.7,15.0,161.0,59.75,39.05
2016,1,20,16,15,364.0,56.5,1.75,14.5,125.0,41.88,31.37
2016,1,20,16,30,319.0,44.0,1.8,14.0,89.0,33.24,23.32
2016,1,20,16,45,159.5,35.0,1.9,14.0,57.5,27.11,16.53
2016,1,20,17,0,0.0,26.0,2.0,14.0,26.0,23.59,0.0
2016,1,20,17,15,0.0,13.0,1.95,14.0,13.0,12.78,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,7,45,173.5,16.5,4.5,13.0,35.0,79.87,25.18
2016,1,21,8,0,347.0,33.0,4.5,13.0,70.0,165.82,119.83
2016,1,21,8,15,433.0,41.5,4.45,13.0,110.0,217.51,168.05
2016,1,21,8,30,519.0,50.0,4.4,13.0,150.0,274.13,218.28
2016,1,21,8,45,576.5,55.0,4.35,13.5,191.0,318.8,257.87
2016,1,21,9,0,634.0,60.0,4.3,14.0,232.0,365.22,297.83
2016,1,21,9,15,670.0,64.0,4.2,14.0,271.0,401.47,329.1
2016,1,21,9,30,706.0,68.0,4.1,14.0,310.0,435.97,358.14
2016,1,21,9,45,635.0,90.0,4.05,14.5,325.5,437.38,358.91
2016,1,21,10,0,564.0,112.0,4.0,15.0,341.0,431.87,353.68
2016,1,21,10,15,676.0,95.0,4.05,15.0,389.5,480.85,393.6
2016,1,21,10,30,788.0,78.0,4.1,15.0,438.0,528.92,432.08
2016,1,21,10,45,679.5,112.0,4.2,15.5,434.0,508.91,414.22
2016,1,21,11,0,571.0,146.0,4.3,16.0,430.0,480.98,390.34
2016,1,21,11,15,434.5,184.5,4.4,16.0,405.0,441.44,357.54
2016,1,21,11,30,298.0,223.0,4.5,16.0,380.0,396.5,320.25
2016,1,21,11,45,294.0,228.5,4.6,16.0,385.0,395.68,319.35
2016,1,21,12,0,290.0,234.0,4.7,16.0,390.0,393.87,317.5
2016,1,21,12,15,296.5,233.5,4.7,16.0,393.5,390.8,314.65
2016,1,21,12,30,303.0,233.0,4.7,16.0,397.0,386.6,310.83
2016,1,21,12,45,329.5,225.0,4.75,16.0,401.5,383.98,308.38
2016,1,21,13,0,356.0,217.0,4.8,16.0,406.0,379.41,304.14
2016,1,21,13,15,218.5,220.5,4.9,16.0,335.5,309.41,247.73
2016,1,21,13,30,81.0,224.0,5.0,16.0,265.0,246.78,197.46
2016,1,21,13,45,201.0,208.5,5.15,16.0,305.0,274.98,219.27
2016,1,21,14,0,321.0,193.0,5.3,16.0,345.0,294.39,232.5
2016,1,21,14,15,314.5,183.0,5.45,16.0,325.0,269.68,211.18
2016,1,21,14,30,308.0,173.0,5.6,16.0,305.0,244.83,189.61
2016,1,21,14,45,192.0,163.5,5.75,16.0,243.5,195.53,151.42
2016,1,21,15,0,76.0,154.0,5.9,16.0,182.0,155.7,122.16
2016,1,21,15,15,70.5,138.0,6.0,15.5,162.0,135.96,106.06
2016,1,21,15,30,65.0,122.0,6.1,15.0,142.0,116.67,90.38
2016,1,21,15,45,57.0,104.5,6.2,15.0,120.0,96.57,74.14
2016,1,21,16,0,49.0,87.0,6.3,15.0,98.0,77.31,58.95
2016,1,21,16,15,37.0,69.0,6.35,15.0,76.5,60.62,47.74
2016,1,21,16,30,25.0,51.0,6.4,15.0,55.0,45.66,33.96
2016,1,21,16,45,12.5,33.5,6.45,15.0,35.5,30.73,19.62
2016,1,21,17,0,0.0,16.0,6.5,15.0,16.0,15.45,0.0
2016,1,21,17,15,0.0,8.0,6.45,15.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
