Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,13.0,7.05,15.0,13.0,12.54,0.06
2016,1,22,8,0,0.0,26.0,6.9,15.0,26.0,25.11,14.43
2016,1,22,8,15,0.0,41.0,6.95,15.0,41.0,40.41,27.96
2016,1,22,8,30,0.0,56.0,7.0,15.0,56.0,55.68,41.27
2016,1,22,8,45,0.0,72.0,7.1,15.0,72.0,71.88,55.28
2016,1,22,9,0,0.0,88.0,7.2,15.0,88.0,87.95,69.04
2016,1,22,9,15,0.0,103.0,7.25,15.0,103.0,102.83,81.65
2016,1,22,9,30,0.0,118.0,7.3,15.0,118.0,117.66,94.06
2016,1,22,9,45,0.0,100.5,7.4,15.0,100.5,98.51,77.85
2016,1,22,10,0,0.0,83.0,7.5,15.0,83.0,80.47,62.56
2016,1,22,10,15,0.0,90.0,7.5,15.0,90.0,87.33,68.21
2016,1,22,10,30,0.0,97.0,7.5,15.0,97.0,94.17,73.83
2016,1,22,10,45,0.0,102.0,7.5,15.0,102.0,99.02,77.77
2016,1,22,11,0,0.0,107.0,7.5,15.0,107.0,103.87,81.7
2016,1,22,11,15,1.5,140.0,7.55,15.0,141.0,137.22,109.35
2016,1,22,11,30,3.0,173.0,7.6,15.0,175.0,170.47,136.72
2016,1,22,11,45,1.5,112.0,7.65,15.0,113.0,109.38,86.04
2016,1,22,12,0,0.0,51.0,7.7,15.0,51.0,49.29,35.84
2016,1,22,12,15,27.5,142.5,7.45,15.0,157.5,153.95,123.32
2016,1,22,12,30,55.0,234.0,7.2,15.0,264.0,256.28,207.17
2016,1,22,12,45,27.5,185.0,7.0,15.0,200.0,193.03,155.13
2016,1,22,13,0,0.0,136.0,6.8,15.0,136.0,131.26,104.12
2016,1,22,13,15,0.0,141.5,6.55,15.0,141.5,136.32,108.41
2016,1,22,13,30,0.0,147.0,6.3,15.0,147.0,141.28,112.59
2016,1,22,13,45,31.5,175.0,6.05,15.0,190.5,178.72,143.38
2016,1,22,14,0,63.0,203.0,5.8,15.0,234.0,213.22,171.22
2016,1,22,14,15,31.5,153.0,5.7,15.0,168.5,154.46,123.27
2016,1,22,14,30,0.0,103.0,5.6,15.0,103.0,98.9,77.86
2016,1,22,14,45,10.0,122.0,5.5,15.0,126.0,118.45,94.06
2016,1,22,15,0,20.0,141.0,5.4,15.0,149.0,136.05,108.45
2016,1,22,15,15,15.5,127.0,5.4,15.0,132.5,120.87,95.98
2016,1,22,15,30,11.0,113.0,5.4,15.0,116.0,106.08,83.81
2016,1,22,15,45,5.5,96.5,5.45,15.0,98.0,89.56,70.13
2016,1,22,16,0,0.0,80.0,5.5,15.0,80.0,73.65,56.71
2016,1,22,16,15,0.0,62.5,5.5,14.5,62.5,57.84,45.44
2016,1,22,16,30,0.0,45.0,5.5,14.0,45.0,42.28,31.25
2016,1,22,16,45,0.0,29.5,5.55,14.0,29.5,28.16,17.82
2016,1,22,17,0,0.0,14.0,5.6,14.0,14.0,13.51,0.0
2016,1,22,17,15,0.0,7.0,5.55,14.0,7.0,6.88,0.0
2016,1,22,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,1.0,4.0,6.7,13.0,4.0,0.0,0.0
2016,1,23,7,30,2.0,8.0,6.8,13.0,8.0,8.38,0.0
2016,1,23,7,45,61.0,28.5,6.9,13.0,35.5,54.56,20.88
2016,1,23,8,0,120.0,49.0,7.0,13.0,63.0,107.15,78.49
2016,1,23,8,15,202.0,65.5,7.05,13.0,100.5,157.65,123.08
2016,1,23,8,30,284.0,82.0,7.1,13.0,138.0,213.5,171.74
2016,1,23,8,45,252.5,101.5,7.15,13.5,160.0,228.83,186.73
2016,1,23,9,0,221.0,121.0,7.2,14.0,182.0,241.4,198.33
2016,1,23,9,15,286.0,123.0,7.15,14.0,214.5,277.69,229.65
2016,1,23,9,30,351.0,125.0,7.1,14.0,247.0,322.75,267.87
2016,1,23,9,45,511.5,114.0,7.1,14.0,312.5,399.8,332.7
2016,1,23,10,0,672.0,103.0,7.1,14.0,378.0,484.12,402.56
2016,1,23,10,15,490.5,145.5,7.05,14.0,354.5,433.84,359.94
2016,1,23,10,30,309.0,188.0,7.0,14.0,331.0,374.63,309.54
2016,1,23,10,45,533.0,148.5,7.0,14.0,410.0,465.7,385.92
2016,1,23,11,0,757.0,109.0,7.0,14.0,489.0,555.2,459.44
2016,1,23,11,15,766.5,110.5,7.0,14.0,506.0,560.6,463.02
2016,1,23,11,30,776.0,112.0,7.0,14.0,523.0,563.41,464.61
2016,1,23,11,45,784.0,111.5,7.0,14.0,533.5,560.64,461.65
2016,1,23,12,0,792.0,111.0,7.0,14.0,544.0,555.15,456.39
2016,1,23,12,15,793.5,111.5,7.0,14.0,546.0,544.72,446.95
2016,1,23,12,30,795.0,112.0,7.0,14.0,548.0,531.74,435.28
2016,1,23,12,45,484.0,179.0,7.0,14.0,444.0,421.53,344.02
2016,1,23,13,0,173.0,246.0,7.0,14.0,340.0,320.52,260.14
2016,1,23,13,15,482.0,174.5,7.05,14.0,426.0,389.02,315.72
2016,1,23,13,30,791.0,103.0,7.1,14.0,512.0,440.4,354.31
2016,1,23,13,45,463.0,159.0,7.2,14.0,396.0,334.4,268.13
2016,1,23,14,0,135.0,215.0,7.3,14.0,280.0,249.59,200.99
2016,1,23,14,15,265.0,187.0,7.35,14.0,305.5,259.35,206.24
2016,1,23,14,30,395.0,159.0,7.4,14.0,331.0,258.73,201.12
2016,1,23,14,45,410.5,143.0,7.5,14.0,309.5,230.39,174.99
2016,1,23,15,0,426.0,127.0,7.6,14.0,288.0,200.24,147.16
2016,1,23,15,15,391.5,120.5,7.6,13.5,256.5,168.09,120.24
2016,1,23,15,30,357.0,114.0,7.6,13.0,225.0,138.37,96.59
2016,1,23,15,45,432.5,92.5,7.65,13.0,207.5,107.14,69.23
2016,1,23,16,0,508.0,71.0,7.7,13.0,190.0,69.29,43.06
2016,1,23,16,15,431.5,62.0,7.65,13.0,148.5,46.84,36.02
2016,1,23,16,30,355.0,53.0,7.6,13.0,107.0,40.23,29.64
2016,1,23,16,45,241.0,39.5,7.55,13.0,70.5,30.57,20.1
2016,1,23,17,0,127.0,26.0,7.5,13.0,34.0,20.51,3.6
2016,1,23,17,15,63.5,13.0,7.4,12.5,17.0,12.78,0.0
2016,1,23,17,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,4.9,12.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,4.8,12.0,7.0,6.88,0.0
2016,1,24,7,45,20.0,23.5,4.75,12.0,25.5,31.48,11.2
2016,1,24,8,0,40.0,40.0,4.7,12.0,44.0,62.37,44.37
2016,1,24,8,15,60.0,58.5,4.65,12.0,68.5,91.21,70.2
2016,1,24,8,30,80.0,77.0,4.6,12.0,93.0,120.69,96.2
2016,1,24,8,45,93.0,95.5,4.6,12.5,118.5,147.9,119.9
2016,1,24,9,0,106.0,114.0,4.6,13.0,144.0,175.38,143.41
2016,1,24,9,15,118.5,130.0,4.55,13.0,168.0,199.88,164.31
2016,1,24,9,30,131.0,146.0,4.5,13.0,192.0,224.55,185.03
2016,1,24,9,45,173.0,159.5,4.5,13.0,227.0,261.95,216.3
2016,1,24,10,0,215.0,173.0,4.5,13.0,262.0,300.26,247.97
2016,1,24,10,15,197.5,188.5,4.3,13.0,275.0,308.16,253.7
2016,1,24,10,30,180.0,204.0,4.1,13.0,288.0,314.85,258.34
2016,1,24,10,45,216.5,211.5,3.95,13.0,317.5,342.87,280.95
2016,1,24,11,0,253.0,219.0,3.8,13.0,347.0,374.95,306.46
2016,1,24,11,15,286.0,221.5,3.65,13.0,371.0,394.35,321.66
2016,1,24,11,30,319.0,224.0,3.5,13.0,395.0,412.71,335.88
2016,1,24,11,45,392.0,212.0,3.4,13.0,425.5,437.69,355.8
2016,1,24,12,0,465.0,200.0,3.3,13.0,456.0,463.5,375.89
2016,1,24,12,15,654.0,146.5,3.35,13.0,507.5,506.66,410.69
2016,1,24,12,30,843.0,93.0,3.4,13.0,559.0,540.97,437.51
2016,1,24,12,45,855.5,87.5,3.45,13.5,556.5,524.34,422.24
2016,1,24,13,0,868.0,82.0,3.5,14.0,554.0,505.38,405.04
2016,1,24,13,15,862.0,81.5,3.75,14.0,540.5,478.48,382.29
2016,1,24,13,30,856.0,81.0,4.0,14.0,527.0,450.15,357.78
2016,1,24,13,45,843.5,80.5,4.25,14.0,505.5,417.27,329.15
2016,1,24,14,0,831.0,80.0,4.5,14.0,484.0,383.05,298.75
2016,1,24,14,15,816.0,78.5,4.7,14.0,456.0,345.9,265.27
2016,1,24,14,30,801.0,77.0,4.9,14.0,428.0,308.04,230.59
2016,1,24,14,45,775.5,75.0,5.1,14.0,394.0,266.52,192.88
2016,1,24,15,0,750.0,73.0,5.3,14.0,360.0,225.61,155.83
2016,1,24,15,15,719.5,69.5,5.1,13.5,321.5,183.37,118.93
2016,1,24,15,30,689.0,66.0,4.9,13.0,283.0,139.98,83.11
2016,1,24,15,45,647.5,61.0,4.75,13.0,242.0,98.78,53.33
2016,1,24,16,0,606.0,56.0,4.6,13.0,201.0,60.74,32.67
2016,1,24,16,15,537.5,49.5,4.35,12.5,158.5,35.03,25.65
2016,1,24,16,30,469.0,43.0,4.1,12.0,116.0,31.82,22.46
2016,1,24,16,45,358.5,33.0,3.95,12.0,77.5,25.17,15.8
2016,1,24,17,0,248.0,23.0,3.8,12.0,39.0,18.18,4.18
2016,1,24,17,15,124.0,11.5,3.65,12.0,19.5,11.3,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,4.5,0.7,12.0,4.5,0.0,0.0
2016,1,25,7,30,0.0,9.0,0.6,12.0,9.0,8.85,0.0
2016,1,25,7,45,65.0,25.0,0.55,12.5,32.0,54.65,25.04
2016,1,25,8,0,130.0,41.0,0.5,13.0,55.0,98.95,72.18
2016,1,25,8,15,161.5,58.0,0.5,13.0,84.5,133.29,103.05
2016,1,25,8,30,193.0,75.0,0.5,13.0,114.0,169.12,134.25
2016,1,25,8,45,212.5,92.0,0.5,13.0,144.0,201.05,161.78
2016,1,25,9,0,232.0,109.0,0.5,13.0,174.0,233.36,188.97
2016,1,25,9,15,247.0,123.5,0.55,13.0,202.5,260.79,211.76
2016,1,25,9,30,262.0,138.0,0.6,13.0,231.0,288.12,234.01
2016,1,25,9,45,225.0,157.5,0.65,13.5,243.0,293.2,237.34
2016,1,25,10,0,188.0,177.0,0.7,14.0,255.0,290.57,234.45
2016,1,25,10,15,235.0,185.5,0.75,14.0,291.0,331.68,267.15
2016,1,25,10,30,282.0,194.0,0.8,14.0,327.0,367.73,295.25
2016,1,25,10,45,322.5,198.0,0.85,14.0,357.0,395.08,316.37
2016,1,25,11,0,363.0,202.0,0.9,14.0,387.0,421.79,336.85
2016,1,25,11,15,362.5,209.5,0.95,14.0,399.5,427.3,340.57
2016,1,25,11,30,362.0,217.0,1.0,14.0,412.0,431.5,343.42
2016,1,25,11,45,588.5,158.0,1.1,14.5,481.0,502.1,398.73
2016,1,25,12,0,815.0,99.0,1.2,15.0,550.0,561.64,443.76
2016,1,25,12,15,815.5,99.0,1.2,15.0,551.5,550.01,433.51
2016,1,25,12,30,816.0,99.0,1.2,15.0,553.0,535.79,421.78
2016,1,25,12,45,821.5,96.0,1.2,15.0,549.0,518.61,407.66
2016,1,25,13,0,827.0,93.0,1.2,15.0,545.0,498.78,391.2
2016,1,25,13,15,821.0,92.0,1.2,15.0,531.5,472.96,369.8
2016,1,25,13,30,815.0,91.0,1.2,15.0,518.0,445.17,346.45
2016,1,25,13,45,747.0,101.5,1.25,15.0,481.0,399.83,309.76
2016,1,25,14,0,679.0,112.0,1.3,15.0,444.0,357.94,275.42
2016,1,25,14,15,640.0,115.0,1.3,15.0,414.0,321.71,244.71
2016,1,25,14,30,601.0,118.0,1.3,15.0,384.0,286.91,214.84
2016,1,25,14,45,545.5,118.5,1.35,15.0,346.0,247.29,181.69
2016,1,25,15,0,490.0,119.0,1.4,15.0,308.0,210.46,151.16
2016,1,25,15,15,465.0,110.5,1.4,15.0,275.5,175.3,121.48
2016,1,25,15,30,440.0,102.0,1.4,15.0,243.0,141.67,94.24
2016,1,25,15,45,512.0,80.5,1.4,15.0,221.5,107.15,64.66
2016,1,25,16,0,584.0,59.0,1.4,15.0,200.0,64.67,35.18
2016,1,25,16,15,517.0,52.0,1.45,14.5,158.0,37.0,27.22
2016,1,25,16,30,450.0,45.0,1.5,14.0,116.0,33.43,23.75
2016,1,25,16,45,341.5,34.5,1.55,14.0,78.0,26.38,16.82
2016,1,25,17,0,233.0,24.0,1.6,14.0,40.0,18.96,5.83
2016,1,25,17,15,116.5,12.0,1.65,14.0,20.0,11.8,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,7,15,56.5,6.0,2.4,12.0,7.0,0.0,0.0
2016,1,26,7,30,113.0,12.0,2.5,12.0,14.0,41.57,0.0
2016,1,26,7,45,253.5,24.0,2.6,12.0,48.0,116.81,61.32
2016,1,26,8,0,394.0,36.0,2.7,12.0,82.0,189.26,140.62
2016,1,26,8,15,477.5,44.0,2.75,12.0,124.0,242.51,189.5
2016,1,26,8,30,561.0,52.0,2.8,12.0,166.0,300.37,240.7
2016,1,26,8,45,439.5,77.5,2.85,12.5,180.0,289.96,235.94
2016,1,26,9,0,318.0,103.0,2.9,13.0,194.0,272.95,223.76
2016,1,26,9,15,342.5,114.5,2.9,13.0,225.5,304.13,250.41
2016,1,26,9,30,367.0,126.0,2.9,13.0,257.0,335.36,276.41
2016,1,26,9,45,569.0,98.0,2.95,13.5,325.0,420.77,346.32
2016,1,26,10,0,771.0,70.0,3.0,14.0,393.0,507.71,415.77
2016,1,26,10,15,763.5,78.0,2.95,14.0,417.5,521.36,425.84
2016,1,26,10,30,756.0,86.0,2.9,14.0,442.0,532.19,433.79
2016,1,26,10,45,796.0,87.0,2.85,14.0,479.0,560.33,455.23
2016,1,26,11,0,836.0,88.0,2.8,14.0,516.0,586.23,474.47
2016,1,26,11,15,844.0,89.5,2.65,14.0,533.5,591.37,477.13
2016,1,26,11,30,852.0,91.0,2.5,14.0,551.0,593.66,477.58
2016,1,26,11,45,745.0,119.5,2.45,14.5,527.0,555.09,445.36
2016,1,26,12,0,638.0,148.0,2.4,15.0,503.0,514.53,411.83
2016,1,26,12,15,663.0,140.5,2.25,15.0,511.0,510.6,407.98
2016,1,26,12,30,688.0,133.0,2.1,15.0,519.0,503.91,401.57
2016,1,26,12,45,774.5,112.0,2.0,15.0,542.0,512.7,407.11
2016,1,26,13,0,861.0,91.0,1.9,15.0,565.0,516.74,408.24
2016,1,26,13,15,757.0,112.0,1.85,15.0,521.0,464.47,366.09
2016,1,26,13,30,653.0,133.0,1.8,15.0,477.0,415.91,326.94
2016,1,26,13,45,630.5,133.5,1.8,15.0,455.5,385.28,301.29
2016,1,26,14,0,608.0,134.0,1.8,15.0,434.0,354.49,275.02
2016,1,26,14,15,669.5,110.0,1.75,15.0,423.0,329.55,251.56
2016,1,26,14,30,731.0,86.0,1.7,15.0,412.0,301.2,224.12
2016,1,26,14,45,604.0,104.5,1.7,15.0,360.0,251.78,184.18
2016,1,26,15,0,477.0,123.0,1.7,15.0,308.0,212.95,154.05
2016,1,26,15,15,447.0,116.5,1.7,15.0,276.0,179.04,125.54
2016,1,26,15,30,417.0,110.0,1.7,15.0,244.0,147.08,99.76
2016,1,26,15,45,387.0,97.5,1.75,15.0,208.5,112.2,73.6
2016,1,26,16,0,357.0,85.0,1.8,15.0,173.0,79.78,52.75
2016,1,26,16,15,318.0,71.0,1.85,14.5,137.5,52.55,40.96
2016,1,26,16,30,279.0,57.0,1.9,14.0,102.0,43.03,32.18
2016,1,26,16,45,207.5,41.5,2.0,14.0,69.0,31.86,21.59
2016,1,26,17,0,136.0,26.0,2.1,14.0,36.0,20.24,7.68
2016,1,26,17,15,68.0,13.0,2.2,14.0,18.0,12.78,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,11.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.8,11.0,14.0,13.76,0.0
2016,1,27,7,45,153.0,27.0,3.8,11.5,45.5,90.46,49.79
2016,1,27,8,0,306.0,40.0,3.8,12.0,77.0,164.34,122.99
2016,1,27,8,15,377.0,51.5,3.6,12.0,116.5,213.96,168.2
2016,1,27,8,30,448.0,63.0,3.4,12.0,156.0,267.57,215.6
2016,1,27,8,45,497.0,71.5,3.25,12.0,196.0,311.67,254.6
2016,1,27,9,0,546.0,80.0,3.1,12.0,236.0,357.13,293.75
2016,1,27,9,15,599.0,79.0,2.85,12.5,274.0,395.2,325.35
2016,1,27,9,30,652.0,78.0,2.6,13.0,312.0,433.74,356.34
2016,1,27,9,45,566.5,107.0,2.4,13.5,325.5,430.96,352.81
2016,1,27,10,0,481.0,136.0,2.2,14.0,339.0,420.26,342.66
2016,1,27,10,15,653.5,108.0,1.95,14.0,405.5,495.49,402.24
2016,1,27,10,30,826.0,80.0,1.7,14.0,472.0,568.7,457.94
2016,1,27,10,45,837.5,81.5,1.5,14.5,496.0,581.47,464.69
2016,1,27,11,0,849.0,83.0,1.3,15.0,520.0,591.56,469.49
2016,1,27,11,15,856.5,84.0,1.15,15.0,537.5,595.99,471.0
2016,1,27,11,30,864.0,85.0,1.0,15.0,555.0,597.54,470.18
2016,1,27,11,45,868.0,85.5,0.85,15.0,565.0,593.61,465.15
2016,1,27,12,0,872.0,86.0,0.7,15.0,575.0,586.78,457.81
2016,1,27,12,15,873.0,86.0,0.6,15.0,577.0,574.86,447.13
2016,1,27,12,30,874.0,86.0,0.5,15.0,579.0,560.15,434.27
2016,1,27,12,45,874.0,85.0,0.4,15.0,573.5,541.44,418.32
2016,1,27,13,0,874.0,84.0,0.3,15.0,568.0,520.2,400.29
2016,1,27,13,15,868.5,83.0,0.25,15.0,554.5,492.86,378.01
2016,1,27,13,30,863.0,82.0,0.2,15.0,541.0,464.01,354.19
2016,1,27,13,45,855.5,80.5,0.2,15.5,520.5,431.86,327.17
2016,1,27,14,0,848.0,79.0,0.2,16.0,500.0,398.02,298.28
2016,1,27,14,15,834.5,77.0,0.25,16.0,472.5,360.11,266.57
2016,1,27,14,30,821.0,75.0,0.3,16.0,445.0,321.33,233.4
2016,1,27,14,45,803.0,72.5,0.35,16.0,411.5,280.21,197.86
2016,1,27,15,0,785.0,70.0,0.4,16.0,378.0,239.04,161.96
2016,1,27,15,15,757.0,66.5,0.45,16.0,339.5,195.31,124.73
2016,1,27,15,30,729.0,63.0,0.5,16.0,301.0,152.92,90.09
2016,1,27,15,45,690.5,58.5,0.55,16.0,259.0,110.26,58.98
2016,1,27,16,0,652.0,54.0,0.6,16.0,217.0,70.49,36.2
2016,1,27,16,15,590.0,48.0,0.65,15.5,173.5,33.14,23.76
2016,1,27,16,30,528.0,42.0,0.7,15.0,130.0,30.27,20.99
2016,1,27,16,45,426.0,33.0,0.8,15.0,89.5,24.56,15.41
2016,1,27,17,0,324.0,24.0,0.9,15.0,49.0,18.56,7.33
2016,1,27,17,15,162.0,12.0,1.05,14.5,24.5,11.8,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,2.15,13.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,2.0,13.0,8.0,7.86,0.0
2016,1,28,7,45,7.0,25.0,1.85,13.0,25.5,27.54,12.64
2016,1,28,8,0,14.0,42.0,1.7,13.0,43.0,51.1,36.08
2016,1,28,8,15,27.0,60.0,1.4,13.0,65.0,75.7,57.7
2016,1,28,8,30,40.0,78.0,1.1,13.0,87.0,100.67,79.4
2016,1,28,8,45,48.0,96.0,0.8,13.5,109.0,123.89,99.16
2016,1,28,9,0,56.0,114.0,0.5,14.0,131.0,147.27,118.49
2016,1,28,9,15,62.0,131.0,0.75,14.0,152.0,168.63,136.35
2016,1,28,9,30,68.0,148.0,1.0,14.0,173.0,190.0,154.0
2016,1,28,9,45,34.0,107.0,1.25,14.0,119.5,126.35,101.33
2016,1,28,10,0,0.0,66.0,1.5,14.0,66.0,63.8,48.56
2016,1,28,10,15,129.5,134.5,1.85,14.0,196.5,213.8,175.0
2016,1,28,10,30,259.0,203.0,2.2,14.0,327.0,366.97,298.59
2016,1,28,10,45,536.5,144.5,2.6,14.5,417.5,473.0,384.56
2016,1,28,11,0,814.0,86.0,3.0,15.0,508.0,577.26,467.33
2016,1,28,11,15,432.0,159.0,3.05,15.0,384.0,424.89,344.3
2016,1,28,11,30,50.0,232.0,3.1,15.0,260.0,260.36,208.48
2016,1,28,11,45,51.0,236.0,3.2,15.0,265.0,263.29,211.16
2016,1,28,12,0,52.0,240.0,3.3,15.0,270.0,266.03,213.23
2016,1,28,12,15,26.0,163.5,2.9,15.0,178.5,174.35,138.94
2016,1,28,12,30,0.0,87.0,2.5,15.0,87.0,84.17,64.72
2016,1,28,12,45,0.0,99.0,2.15,15.5,99.0,95.77,74.28
2016,1,28,13,0,0.0,111.0,1.8,16.0,111.0,107.3,83.6
2016,1,28,13,15,52.0,176.0,1.6,16.0,204.0,194.01,154.22
2016,1,28,13,30,104.0,241.0,1.4,16.0,297.0,275.47,218.21
2016,1,28,13,45,86.0,228.5,1.25,16.0,273.5,251.64,198.76
2016,1,28,14,0,68.0,216.0,1.1,16.0,250.0,228.87,180.68
2016,1,28,14,15,44.5,194.5,1.0,16.0,216.5,197.37,155.86
2016,1,28,14,30,21.0,173.0,0.9,16.0,183.0,169.83,134.28
2016,1,28,14,45,10.5,150.5,0.85,16.0,155.5,144.92,114.56
2016,1,28,15,0,0.0,128.0,0.8,16.0,128.0,121.01,95.57
2016,1,28,15,15,0.0,114.5,0.7,16.0,114.5,108.09,85.12
2016,1,28,15,30,0.0,101.0,0.6,16.0,101.0,95.21,74.57
2016,1,28,15,45,0.0,87.0,0.55,16.0,87.0,81.96,63.57
2016,1,28,16,0,0.0,73.0,0.5,16.0,73.0,68.76,52.47
2016,1,28,16,15,0.0,58.5,0.4,15.5,58.5,55.25,43.25
2016,1,28,16,30,0.0,44.0,0.3,15.0,44.0,42.01,31.31
2016,1,28,16,45,0.0,30.5,0.25,15.0,30.5,29.46,19.72
2016,1,28,17,0,0.0,17.0,0.2,15.0,17.0,16.4,6.4
2016,1,28,17,15,0.0,8.5,0.3,15.0,8.5,8.36,0.0
2016,1,28,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,1.95,15.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.0,15.0,1.0,0.98,0.0
2016,1,29,7,45,0.0,3.5,2.15,15.0,3.5,3.37,0.0
2016,1,29,8,0,0.0,6.0,2.3,15.0,6.0,5.78,0.0
2016,1,29,8,15,0.0,9.5,2.35,15.0,9.5,9.16,2.04
2016,1,29,8,30,0.0,13.0,2.4,15.0,13.0,12.53,5.0
2016,1,29,8,45,0.0,16.5,2.45,15.0,16.5,15.91,7.95
2016,1,29,9,0,0.0,20.0,2.5,15.0,20.0,19.29,10.86
2016,1,29,9,15,0.0,23.0,2.5,15.0,23.0,22.19,13.34
2016,1,29,9,30,0.0,26.0,2.5,15.0,26.0,25.09,15.79
2016,1,29,9,45,34.5,103.0,2.55,15.5,118.0,122.45,98.06
2016,1,29,10,0,69.0,180.0,2.6,16.0,210.0,224.31,181.34
2016,1,29,10,15,34.5,139.0,2.65,16.0,154.0,159.89,128.01
2016,1,29,10,30,0.0,98.0,2.7,16.0,98.0,95.1,73.99
2016,1,29,10,45,0.0,76.0,2.8,16.0,76.0,73.5,56.01
2016,1,29,11,0,0.0,54.0,2.9,16.0,54.0,52.19,38.2
2016,1,29,11,15,0.0,71.0,2.95,16.0,71.0,68.66,51.88
2016,1,29,11,30,0.0,88.0,3.0,16.0,88.0,85.14,65.47
2016,1,29,11,45,0.0,85.5,3.1,16.0,85.5,82.72,63.41
2016,1,29,12,0,0.0,83.0,3.2,16.0,83.0,80.3,61.37
2016,1,29,12,15,0.0,83.5,3.25,16.0,83.5,80.78,61.76
2016,1,29,12,30,0.0,84.0,3.3,16.0,84.0,81.27,62.16
2016,1,29,12,45,0.0,47.0,3.35,16.0,47.0,45.43,32.41
2016,1,29,13,0,0.0,10.0,3.4,16.0,10.0,9.66,2.47
2016,1,29,13,15,0.0,9.5,3.45,15.5,9.5,9.17,2.08
2016,1,29,13,30,0.0,9.0,3.5,15.0,9.0,8.69,1.69
2016,1,29,13,45,0.0,8.5,3.55,15.0,8.5,8.21,1.29
2016,1,29,14,0,0.0,8.0,3.6,15.0,8.0,7.72,0.89
2016,1,29,14,15,0.0,35.5,3.65,15.0,35.5,34.29,23.41
2016,1,29,14,30,0.0,63.0,3.7,15.0,63.0,60.89,45.9
2016,1,29,14,45,0.0,58.5,3.75,15.0,58.5,56.53,42.3
2016,1,29,15,0,0.0,54.0,3.8,15.0,54.0,52.17,38.7
2016,1,29,15,15,0.0,48.5,3.85,15.0,48.5,46.85,34.26
2016,1,29,15,30,0.0,43.0,3.9,15.0,43.0,41.52,29.79
2016,1,29,15,45,0.0,37.0,3.95,15.0,37.0,35.72,24.85
2016,1,29,16,0,0.0,31.0,4.0,15.0,31.0,29.92,19.87
2016,1,29,16,15,0.0,25.0,4.05,15.0,25.0,24.12,15.81
2016,1,29,16,30,0.0,19.0,4.1,15.0,19.0,18.32,10.49
2016,1,29,16,45,0.0,13.0,4.2,15.0,13.0,12.53,5.15
2016,1,29,17,0,0.0,7.0,4.3,15.0,7.0,6.74,0.0
2016,1,29,17,15,0.0,3.5,4.4,15.0,3.5,3.44,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,5.9,11.0,9.5,9.34,0.0
2016,1,30,7,30,0.0,19.0,5.9,11.0,19.0,18.68,0.0
2016,1,30,7,45,222.5,26.5,5.95,11.5,55.0,115.19,72.2
2016,1,30,8,0,445.0,34.0,6.0,12.0,91.0,209.48,159.13
2016,1,30,8,15,522.5,41.0,5.95,12.0,134.0,262.06,207.96
2016,1,30,8,30,600.0,48.0,5.9,12.0,177.0,318.92,259.29
2016,1,30,8,45,653.0,52.0,5.9,12.0,220.5,362.91,299.36
2016,1,30,9,0,706.0,56.0,5.9,12.0,264.0,410.48,341.34
2016,1,30,9,15,738.5,59.0,5.85,12.0,305.0,447.39,373.59
2016,1,30,9,30,771.0,62.0,5.8,12.0,346.0,483.66,404.48
2016,1,30,9,45,797.5,63.5,5.8,12.5,383.5,513.98,429.14
2016,1,30,10,0,824.0,65.0,5.8,13.0,421.0,542.76,451.95
2016,1,30,10,15,840.0,67.0,5.8,13.0,452.0,561.84,467.38
2016,1,30,10,30,856.0,69.0,5.8,13.0,483.0,581.1,482.62
2016,1,30,10,45,866.0,70.5,5.8,13.0,508.0,593.74,492.32
2016,1,30,11,0,876.0,72.0,5.8,13.0,533.0,603.62,499.67
2016,1,30,11,15,883.5,73.0,5.8,13.0,550.5,608.6,503.01
2016,1,30,11,30,891.0,74.0,5.8,13.0,568.0,610.64,503.9
2016,1,30,11,45,687.5,140.0,5.8,13.0,525.0,553.7,455.33
2016,1,30,12,0,484.0,206.0,5.8,13.0,482.0,491.4,402.53
2016,1,30,12,15,690.0,141.5,5.75,13.0,537.5,537.31,440.91
2016,1,30,12,30,896.0,77.0,5.7,13.0,593.0,573.39,470.17
2016,1,30,12,45,503.5,168.0,5.7,13.5,457.5,434.52,354.7
2016,1,30,13,0,111.0,259.0,5.7,14.0,322.0,305.6,246.92
2016,1,30,13,15,305.5,223.5,5.65,14.0,391.0,362.66,293.8
2016,1,30,13,30,500.0,188.0,5.6,14.0,460.0,407.56,328.69
2016,1,30,13,45,275.5,201.0,5.55,14.0,350.0,306.71,246.8
2016,1,30,14,0,51.0,214.0,5.5,14.0,240.0,221.13,178.11
2016,1,30,14,15,33.5,193.0,5.55,13.5,210.0,192.67,155.4
2016,1,30,14,30,16.0,172.0,5.6,13.0,180.0,167.67,135.42
2016,1,30,14,45,8.0,152.5,5.7,13.0,156.5,146.27,117.97
2016,1,30,15,0,0.0,133.0,5.8,13.0,133.0,125.64,101.13
2016,1,30,15,15,0.0,120.0,5.7,13.0,120.0,113.13,90.77
2016,1,30,15,30,0.0,107.0,5.6,13.0,107.0,100.65,80.34
2016,1,30,15,45,0.0,92.0,5.5,13.0,92.0,86.47,68.34
2016,1,30,16,0,0.0,77.0,5.4,13.0,77.0,72.38,56.28
2016,1,30,16,15,0.0,62.0,5.3,12.5,62.0,58.39,46.62
2016,1,30,16,30,0.0,47.0,5.2,12.0,47.0,44.73,34.12
2016,1,30,16,45,0.0,33.0,5.15,12.0,33.0,31.79,22.07
2016,1,30,17,0,0.0,19.0,5.1,12.0,19.0,18.34,8.75
2016,1,30,17,15,0.0,9.5,5.0,12.0,9.5,9.16,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.75,11.0,7.5,7.37,0.0
2016,1,31,7,30,0.0,15.0,3.8,11.0,15.0,14.74,0.0
2016,1,31,7,45,86.0,30.5,3.9,11.0,42.0,71.54,45.16
2016,1,31,8,0,172.0,46.0,4.0,11.0,69.0,121.42,92.36
2016,1,31,8,15,202.0,64.0,4.3,11.0,100.5,158.54,126.22
2016,1,31,8,30,232.0,82.0,4.6,11.0,132.0,196.91,160.65
2016,1,31,8,45,257.5,97.5,4.9,11.0,164.5,231.33,191.35
2016,1,31,9,0,283.0,113.0,5.2,11.0,197.0,266.51,222.18
2016,1,31,9,15,299.5,127.0,5.5,11.0,227.5,295.87,247.64
2016,1,31,9,30,316.0,141.0,5.8,11.0,258.0,325.07,272.56
2016,1,31,9,45,402.0,141.0,6.15,11.5,305.5,382.85,320.91
2016,1,31,10,0,488.0,141.0,6.5,12.0,353.0,436.59,365.41
2016,1,31,10,15,650.0,109.5,6.85,12.0,413.5,504.71,423.05
2016,1,31,10,30,812.0,78.0,7.2,12.0,474.0,570.47,478.34
2016,1,31,10,45,854.5,78.0,7.6,12.0,513.5,600.38,502.85
2016,1,31,11,0,897.0,78.0,8.0,12.0,553.0,626.05,523.89
2016,1,31,11,15,905.0,79.0,8.3,12.0,571.5,631.34,527.98
2016,1,31,11,30,913.0,80.0,8.6,12.0,590.0,633.61,529.54
2016,1,31,11,45,918.5,80.0,8.9,12.0,601.0,630.26,526.44
2016,1,31,12,0,924.0,80.0,9.2,12.0,612.0,623.82,520.68
2016,1,31,12,15,925.0,80.5,9.4,12.0,614.5,612.22,510.38
2016,1,31,12,30,926.0,81.0,9.6,12.0,617.0,597.63,497.44
2016,1,31,12,45,918.5,82.5,9.85,12.0,610.0,576.57,478.96
2016,1,31,13,0,911.0,84.0,10.1,12.0,603.0,552.98,458.07
2016,1,31,13,15,905.0,83.5,10.3,12.0,589.0,525.83,433.84
2016,1,31,13,30,899.0,83.0,10.5,12.0,575.0,496.42,407.26
2016,1,31,13,45,879.5,85.0,10.7,12.0,551.5,459.94,374.4
2016,1,31,14,0,860.0,87.0,10.9,12.0,528.0,423.66,341.12
2016,1,31,14,15,845.5,85.0,11.0,11.5,499.5,384.61,305.48
2016,1,31,14,30,831.0,83.0,11.1,11.0,471.0,344.72,268.46
2016,1,31,14,45,798.0,84.0,11.25,11.0,434.5,301.79,228.45
2016,1,31,15,0,765.0,85.0,11.4,11.0,398.0,257.43,187.37
2016,1,31,15,15,735.5,81.5,11.45,11.0,358.5,213.41,147.13
2016,1,31,15,30,706.0,78.0,11.5,11.0,319.0,170.89,109.76
2016,1,31,15,45,651.5,75.0,11.55,11.0,274.5,127.96,76.26
2016,1,31,16,0,597.0,72.0,11.6,11.0,230.0,89.53,51.65
2016,1,31,16,15,530.5,64.5,11.7,11.0,185.5,51.77,40.97
2016,1,31,16,30,464.0,57.0,11.8,11.0,141.0,43.15,32.88
2016,1,31,16,45,354.5,46.0,12.0,11.0,99.0,36.06,25.95
2016,1,31,17,0,245.0,35.0,12.2,11.0,57.0,27.33,16.31
2016,1,31,17,15,122.5,17.5,12.3,11.0,28.5,13.73,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,10.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,10.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,10.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,10.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,10.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,10.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
