Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,127.5,7.5,9.45,10.0,13.0,38.22,0.0
2016,2,1,7,30,255.0,15.0,9.4,10.0,26.0,94.07,0.0
2016,2,1,7,45,396.5,24.5,9.35,10.5,65.5,167.02,111.57
2016,2,1,8,0,538.0,34.0,9.3,11.0,105.0,242.18,186.69
2016,2,1,8,15,612.5,39.5,9.2,11.0,151.0,296.5,238.17
2016,2,1,8,30,687.0,45.0,9.1,11.0,197.0,354.36,291.46
2016,2,1,8,45,734.0,49.0,9.0,11.0,243.0,400.97,334.5
2016,2,1,9,0,781.0,53.0,8.9,11.0,289.0,448.35,377.02
2016,2,1,9,15,811.5,56.0,8.7,11.0,332.0,486.48,410.74
2016,2,1,9,30,842.0,59.0,8.5,11.0,375.0,520.98,440.61
2016,2,1,9,45,850.0,65.0,8.35,11.5,411.0,550.57,464.63
2016,2,1,10,0,858.0,71.0,8.2,12.0,447.0,574.99,483.79
2016,2,1,10,15,873.0,73.0,8.05,12.0,479.0,596.49,501.13
2016,2,1,10,30,888.0,75.0,7.9,12.0,511.0,613.19,514.32
2016,2,1,10,45,894.0,78.0,7.8,12.0,535.5,625.35,523.54
2016,2,1,11,0,900.0,81.0,7.7,12.0,560.0,634.58,530.21
2016,2,1,11,15,906.0,82.0,7.55,12.0,578.0,638.69,532.6
2016,2,1,11,30,912.0,83.0,7.4,12.0,596.0,639.77,532.44
2016,2,1,11,45,907.0,86.5,7.3,12.0,604.5,633.79,526.5
2016,2,1,12,0,902.0,90.0,7.2,12.0,613.0,624.84,518.09
2016,2,1,12,15,902.5,90.0,7.05,12.0,615.0,612.63,506.98
2016,2,1,12,30,903.0,90.0,6.9,12.0,617.0,597.54,493.37
2016,2,1,12,45,901.0,89.5,6.8,12.5,611.0,577.77,475.02
2016,2,1,13,0,899.0,89.0,6.7,13.0,605.0,555.35,454.33
2016,2,1,13,15,893.0,88.0,6.7,13.0,591.0,527.06,429.65
2016,2,1,13,30,887.0,87.0,6.7,13.0,577.0,497.09,403.14
2016,2,1,13,45,881.0,85.0,6.75,13.0,556.0,464.11,373.73
2016,2,1,14,0,875.0,83.0,6.8,13.0,535.0,429.27,342.14
2016,2,1,14,15,861.0,81.0,6.8,13.0,506.5,389.81,306.19
2016,2,1,14,30,847.0,79.0,6.8,13.0,478.0,349.44,268.88
2016,2,1,14,45,834.5,75.0,6.85,13.0,444.0,306.95,229.32
2016,2,1,15,0,822.0,71.0,6.9,13.0,410.0,263.89,189.06
2016,2,1,15,15,795.0,68.0,6.75,12.5,370.0,218.5,147.99
2016,2,1,15,30,768.0,65.0,6.6,12.0,330.0,174.28,109.3
2016,2,1,15,45,730.0,61.0,6.5,12.0,286.5,129.4,73.45
2016,2,1,16,0,692.0,57.0,6.4,12.0,243.0,87.32,45.58
2016,2,1,16,15,633.5,51.5,6.25,11.5,197.5,46.71,28.67
2016,2,1,16,30,575.0,46.0,6.1,11.0,152.0,32.74,23.66
2016,2,1,16,45,478.0,37.5,6.0,11.0,108.5,27.66,18.67
2016,2,1,17,0,381.0,29.0,5.9,11.0,65.0,22.35,12.64
2016,2,1,17,15,190.5,14.5,5.85,11.0,32.5,10.88,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.5,10.0,6.5,6.39,0.0
2016,2,2,7,30,0.0,13.0,3.5,10.0,13.0,12.55,0.0
2016,2,2,7,45,18.0,31.0,3.5,10.5,33.5,40.56,25.02
2016,2,2,8,0,36.0,49.0,3.5,11.0,54.0,67.31,50.07
2016,2,2,8,15,53.0,68.5,3.5,11.0,79.0,96.13,75.56
2016,2,2,8,30,70.0,88.0,3.5,11.0,104.0,125.52,101.4
2016,2,2,8,45,82.5,107.0,3.55,11.0,129.5,158.13,129.68
2016,2,2,9,0,95.0,126.0,3.6,11.0,155.0,185.96,153.57
2016,2,2,9,15,105.5,142.5,3.55,11.0,179.0,210.07,173.97
2016,2,2,9,30,116.0,159.0,3.5,11.0,203.0,234.29,194.16
2016,2,2,9,45,75.5,167.5,3.45,11.0,197.0,215.62,177.93
2016,2,2,10,0,35.0,176.0,3.4,11.0,191.0,200.97,164.86
2016,2,2,10,15,332.0,151.5,3.4,11.0,315.0,358.56,298.73
2016,2,2,10,30,629.0,127.0,3.4,11.0,439.0,521.01,430.98
2016,2,2,10,45,727.0,111.0,3.4,11.5,488.5,566.25,465.51
2016,2,2,11,0,825.0,95.0,3.4,12.0,538.0,609.31,498.34
2016,2,2,11,15,834.0,96.0,3.45,12.0,556.5,614.91,502.0
2016,2,2,11,30,843.0,97.0,3.5,12.0,575.0,617.66,503.6
2016,2,2,11,45,608.5,168.0,3.55,12.0,516.5,542.81,441.9
2016,2,2,12,0,374.0,239.0,3.6,12.0,458.0,462.14,375.36
2016,2,2,12,15,622.0,166.5,3.7,12.0,531.5,531.25,432.67
2016,2,2,12,30,870.0,94.0,3.8,12.0,605.0,586.89,477.39
2016,2,2,12,45,880.0,89.0,3.95,12.0,602.0,569.54,462.66
2016,2,2,13,0,890.0,84.0,4.1,12.0,599.0,549.42,445.76
2016,2,2,13,15,547.5,168.5,4.1,12.0,483.0,435.06,352.61
2016,2,2,13,30,205.0,253.0,4.1,12.0,367.0,336.15,271.81
2016,2,2,13,45,323.5,222.0,4.2,12.5,394.5,350.56,282.53
2016,2,2,14,0,442.0,191.0,4.3,13.0,422.0,356.3,284.68
2016,2,2,14,15,391.0,189.5,4.2,13.0,386.0,319.11,253.33
2016,2,2,14,30,340.0,188.0,4.1,13.0,350.0,283.8,223.77
2016,2,2,14,45,579.5,128.0,4.1,13.0,380.0,282.65,215.04
2016,2,2,15,0,819.0,68.0,4.1,13.0,410.0,263.55,188.22
2016,2,2,15,15,793.0,65.0,4.0,12.5,370.5,218.36,147.57
2016,2,2,15,30,767.0,62.0,3.9,12.0,331.0,174.25,109.07
2016,2,2,15,45,730.0,58.5,3.85,12.0,287.5,129.8,73.41
2016,2,2,16,0,693.0,55.0,3.8,12.0,244.0,88.03,45.35
2016,2,2,16,15,636.0,49.5,3.7,11.5,199.0,47.1,27.32
2016,2,2,16,30,579.0,44.0,3.6,11.0,154.0,33.7,24.57
2016,2,2,16,45,485.0,36.5,3.55,11.0,110.5,26.54,17.77
2016,2,2,17,0,391.0,29.0,3.5,11.0,67.0,22.13,12.73
2016,2,2,17,15,195.5,14.5,3.45,11.0,33.5,10.76,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,2.7,9.0,7.0,6.88,0.0
2016,2,3,7,30,0.0,14.0,2.7,9.0,14.0,13.51,0.0
2016,2,3,7,45,17.5,31.5,2.75,9.5,34.0,40.8,25.81
2016,2,3,8,0,35.0,49.0,2.8,10.0,54.0,66.71,49.92
2016,2,3,8,15,48.0,68.5,2.85,10.0,78.0,93.99,74.16
2016,2,3,8,30,61.0,88.0,2.9,10.0,102.0,121.58,98.51
2016,2,3,8,45,69.5,107.0,3.0,10.5,126.0,146.87,120.39
2016,2,3,9,0,78.0,126.0,3.1,11.0,150.0,172.3,141.98
2016,2,3,9,15,85.0,143.0,3.15,11.0,172.5,194.72,160.92
2016,2,3,9,30,92.0,160.0,3.2,11.0,195.0,217.18,179.62
2016,2,3,9,45,203.5,168.5,3.3,11.5,256.5,294.26,244.09
2016,2,3,10,0,315.0,177.0,3.4,12.0,318.0,375.11,310.15
2016,2,3,10,15,291.5,195.0,3.4,12.0,332.5,382.92,315.38
2016,2,3,10,30,268.0,213.0,3.4,12.0,347.0,388.91,319.29
2016,2,3,10,45,400.5,194.0,3.4,12.5,405.5,454.49,372.32
2016,2,3,11,0,533.0,175.0,3.4,13.0,464.0,515.54,420.55
2016,2,3,11,15,539.0,179.5,3.4,13.0,479.5,522.09,424.82
2016,2,3,11,30,545.0,184.0,3.4,13.0,495.0,526.71,427.8
2016,2,3,11,45,330.5,227.5,3.4,13.0,417.5,431.58,350.03
2016,2,3,12,0,116.0,271.0,3.4,13.0,340.0,336.25,271.19
2016,2,3,12,15,157.0,272.5,3.4,13.0,365.5,360.84,291.37
2016,2,3,12,30,198.0,274.0,3.4,13.0,391.0,380.89,307.35
2016,2,3,12,45,216.0,269.5,3.4,13.0,396.0,380.48,306.82
2016,2,3,13,0,234.0,265.0,3.4,13.0,401.0,378.73,305.2
2016,2,3,13,15,331.0,239.5,3.4,13.0,427.0,395.67,318.71
2016,2,3,13,30,428.0,214.0,3.4,13.0,453.0,406.16,326.29
2016,2,3,13,45,256.5,223.0,3.4,13.0,365.0,323.25,259.55
2016,2,3,14,0,85.0,232.0,3.4,13.0,277.0,252.45,203.01
2016,2,3,14,15,81.0,219.0,3.35,13.0,260.5,234.46,188.48
2016,2,3,14,30,77.0,206.0,3.3,13.0,244.0,216.66,173.9
2016,2,3,14,45,71.0,190.5,3.3,13.0,223.5,196.34,157.25
2016,2,3,15,0,65.0,175.0,3.3,13.0,203.0,176.47,140.91
2016,2,3,15,15,58.5,159.5,3.25,13.0,182.5,156.98,124.86
2016,2,3,15,30,52.0,144.0,3.2,13.0,162.0,138.02,109.28
2016,2,3,15,45,45.5,125.5,3.15,13.0,140.0,117.29,92.26
2016,2,3,16,0,39.0,107.0,3.1,13.0,118.0,97.29,75.95
2016,2,3,16,15,30.0,88.5,3.1,12.5,96.0,78.02,60.55
2016,2,3,16,30,21.0,70.0,3.1,12.0,74.0,61.6,49.27
2016,2,3,16,45,10.5,51.0,3.15,12.0,53.0,47.13,35.78
2016,2,3,17,0,0.0,32.0,3.2,12.0,32.0,30.21,19.61
2016,2,3,17,15,0.0,16.0,3.2,12.0,16.0,15.45,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,7,15,87.5,9.5,2.85,10.0,13.5,31.21,0.0
2016,2,4,7,30,175.0,19.0,2.9,10.0,27.0,81.01,0.0
2016,2,4,7,45,300.0,30.5,2.95,10.5,64.5,149.32,105.22
2016,2,4,8,0,425.0,42.0,3.0,11.0,102.0,218.31,169.23
2016,2,4,8,15,500.5,49.5,2.9,11.0,146.0,271.71,217.64
2016,2,4,8,30,576.0,57.0,2.8,11.0,190.0,329.14,268.35
2016,2,4,8,45,624.0,62.5,2.7,11.5,234.0,374.84,307.93
2016,2,4,9,0,672.0,68.0,2.6,12.0,278.0,421.69,347.1
2016,2,4,9,15,705.5,72.0,2.5,12.0,319.5,459.92,378.85
2016,2,4,9,30,739.0,76.0,2.4,12.0,361.0,496.08,408.1
2016,2,4,9,45,763.5,78.5,2.35,12.5,398.5,526.46,431.39
2016,2,4,10,0,788.0,81.0,2.3,13.0,436.0,555.28,452.84
2016,2,4,10,15,804.5,83.5,2.25,13.0,467.5,577.5,469.52
2016,2,4,10,30,821.0,86.0,2.2,13.0,499.0,597.44,484.17
2016,2,4,10,45,832.0,87.5,2.15,13.0,524.0,610.45,493.32
2016,2,4,11,0,843.0,89.0,2.1,13.0,549.0,620.79,500.31
2016,2,4,11,15,850.5,90.5,2.0,13.0,567.0,626.15,503.15
2016,2,4,11,30,858.0,92.0,1.9,13.0,585.0,628.61,503.7
2016,2,4,11,45,861.5,92.5,1.8,13.5,595.0,624.63,498.45
2016,2,4,12,0,865.0,93.0,1.7,14.0,605.0,617.74,490.98
2016,2,4,12,15,866.0,93.5,1.5,14.0,607.5,606.47,480.4
2016,2,4,12,30,867.0,94.0,1.3,14.0,610.0,592.38,467.53
2016,2,4,12,45,866.0,93.0,1.15,14.0,605.0,572.92,450.87
2016,2,4,13,0,865.0,92.0,1.0,14.0,600.0,550.87,432.04
2016,2,4,13,15,859.5,91.5,0.9,14.0,586.5,524.55,410.1
2016,2,4,13,30,854.0,91.0,0.8,14.0,573.0,496.08,386.17
2016,2,4,13,45,841.0,91.0,0.7,14.0,551.5,462.74,358.15
2016,2,4,14,0,828.0,91.0,0.6,14.0,530.0,428.05,328.61
2016,2,4,14,15,706.0,113.5,0.5,14.0,474.0,370.26,282.19
2016,2,4,14,30,584.0,136.0,0.4,14.0,418.0,321.23,242.95
2016,2,4,14,45,513.5,140.0,0.35,14.5,375.5,277.9,207.43
2016,2,4,15,0,443.0,144.0,0.3,15.0,333.0,239.55,176.23
2016,2,4,15,15,427.5,131.5,0.4,14.5,300.0,203.61,146.56
2016,2,4,15,30,412.0,119.0,0.5,14.0,267.0,168.53,117.65
2016,2,4,15,45,384.5,108.5,0.6,14.0,232.5,134.67,91.03
2016,2,4,16,0,357.0,98.0,0.7,14.0,198.0,103.0,68.42
2016,2,4,16,15,438.5,75.0,0.75,13.5,176.0,66.06,43.4
2016,2,4,16,30,520.0,52.0,0.8,13.0,154.0,37.32,27.67
2016,2,4,16,45,432.5,42.5,0.9,13.0,112.0,31.55,22.14
2016,2,4,17,0,345.0,33.0,1.0,13.0,70.0,25.51,15.85
2016,2,4,17,15,172.5,16.5,1.05,13.0,35.0,12.3,0.0
2016,2,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,95.0,10.0,3.5,10.0,14.5,33.85,0.0
2016,2,5,7,30,190.0,20.0,3.5,10.0,29.0,87.62,0.0
2016,2,5,7,45,316.5,31.5,3.5,10.5,68.5,156.88,112.22
2016,2,5,8,0,443.0,43.0,3.5,11.0,108.0,227.57,177.19
2016,2,5,8,15,519.0,51.0,3.35,11.0,153.0,282.71,227.14
2016,2,5,8,30,595.0,59.0,3.2,11.0,198.0,341.88,279.36
2016,2,5,8,45,643.5,65.0,3.1,11.0,243.5,389.22,320.89
2016,2,5,9,0,692.0,71.0,3.0,11.0,289.0,437.67,362.1
2016,2,5,9,15,725.5,75.0,2.9,11.5,331.5,476.59,393.82
2016,2,5,9,30,759.0,79.0,2.8,12.0,374.0,513.22,422.77
2016,2,5,9,45,638.0,110.0,2.7,12.5,374.5,494.15,405.84
2016,2,5,10,0,517.0,141.0,2.6,13.0,375.0,463.14,379.34
2016,2,5,10,15,683.5,113.5,2.35,13.0,446.0,542.03,441.93
2016,2,5,10,30,850.0,86.0,2.1,13.0,517.0,618.49,500.15
2016,2,5,10,45,859.5,88.5,1.85,13.5,542.5,631.94,506.91
2016,2,5,11,0,869.0,91.0,1.6,14.0,568.0,642.57,511.59
2016,2,5,11,15,876.0,92.0,1.3,14.0,586.0,647.13,511.95
2016,2,5,11,30,883.0,93.0,1.0,14.0,604.0,648.72,509.61
2016,2,5,11,45,881.5,95.5,0.7,14.5,613.0,643.62,500.86
2016,2,5,12,0,880.0,98.0,0.4,15.0,622.0,635.56,489.57
2016,2,5,12,15,880.0,98.0,0.45,15.0,624.0,622.96,480.42
2016,2,5,12,30,880.0,98.0,0.5,15.0,626.0,607.52,469.08
2016,2,5,12,45,876.5,98.5,0.55,15.0,620.0,587.87,454.42
2016,2,5,13,0,873.0,99.0,0.6,15.0,614.0,565.67,437.57
2016,2,5,13,15,867.0,97.5,0.85,15.0,600.0,537.81,417.91
2016,2,5,13,30,861.0,96.0,1.1,15.0,586.0,507.82,395.49
2016,2,5,13,45,858.5,92.5,1.4,15.0,566.0,475.5,370.37
2016,2,5,14,0,856.0,89.0,1.7,15.0,546.0,441.16,342.36
2016,2,5,14,15,843.5,87.0,1.85,15.0,518.0,402.56,309.54
2016,2,5,14,30,831.0,85.0,2.0,15.0,490.0,362.96,275.0
2016,2,5,14,45,819.0,80.5,2.2,15.0,456.5,320.41,237.35
2016,2,5,15,0,807.0,76.0,2.4,15.0,423.0,277.29,198.55
2016,2,5,15,15,782.5,73.0,2.2,15.0,383.5,232.48,158.44
2016,2,5,15,30,758.0,70.0,2.0,15.0,344.0,188.66,120.15
2016,2,5,15,45,719.5,66.5,1.8,15.0,300.5,143.9,84.09
2016,2,5,16,0,681.0,63.0,1.6,15.0,257.0,98.8,52.27
2016,2,5,16,15,625.5,57.0,1.5,14.5,211.0,57.06,31.29
2016,2,5,16,30,570.0,51.0,1.4,14.0,165.0,36.21,26.58
2016,2,5,16,45,469.5,43.0,1.3,14.0,120.0,31.78,22.28
2016,2,5,17,0,369.0,35.0,1.2,14.0,75.0,27.22,17.36
2016,2,5,17,15,184.5,17.5,1.3,14.0,37.5,13.08,0.32
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,113.0,10.0,3.45,10.0,16.0,38.74,0.0
2016,2,6,7,30,226.0,20.0,3.5,10.0,32.0,99.63,9.23
2016,2,6,7,45,342.0,31.0,3.55,10.5,71.0,166.03,120.22
2016,2,6,8,0,458.0,42.0,3.6,11.0,110.0,233.73,182.6
2016,2,6,8,15,530.0,49.0,3.5,11.0,154.5,286.88,231.04
2016,2,6,8,30,602.0,56.0,3.4,11.0,199.0,343.79,281.54
2016,2,6,8,45,651.0,60.5,3.35,11.5,244.0,390.04,321.72
2016,2,6,9,0,700.0,65.0,3.3,12.0,289.0,435.58,360.08
2016,2,6,9,15,731.5,69.0,3.15,12.0,331.0,474.1,392.12
2016,2,6,9,30,763.0,73.0,3.0,12.0,373.0,511.92,422.66
2016,2,6,9,45,788.0,74.5,2.9,12.5,410.5,542.22,445.84
2016,2,6,10,0,813.0,76.0,2.8,13.0,448.0,570.91,467.13
2016,2,6,10,15,828.0,78.0,2.55,13.0,479.5,592.24,482.46
2016,2,6,10,30,843.0,80.0,2.3,13.0,511.0,611.19,495.49
2016,2,6,10,45,856.5,80.5,2.1,13.5,536.5,625.02,503.58
2016,2,6,11,0,870.0,81.0,1.9,14.0,562.0,634.13,507.87
2016,2,6,11,15,876.5,82.0,1.8,14.0,579.5,638.77,510.05
2016,2,6,11,30,883.0,83.0,1.7,14.0,597.0,640.46,509.94
2016,2,6,11,45,888.0,82.5,1.6,14.5,607.5,636.66,504.78
2016,2,6,12,0,893.0,82.0,1.5,15.0,618.0,629.86,497.36
2016,2,6,12,15,649.0,162.0,1.6,15.0,552.5,553.41,437.37
2016,2,6,12,30,405.0,242.0,1.7,15.0,487.0,474.14,374.87
2016,2,6,12,45,647.0,162.0,1.8,15.5,549.0,525.09,415.67
2016,2,6,13,0,889.0,82.0,1.9,16.0,611.0,561.66,443.21
2016,2,6,13,15,884.0,81.0,1.95,16.0,597.5,534.87,421.16
2016,2,6,13,30,879.0,80.0,2.0,16.0,584.0,505.84,397.33
2016,2,6,13,45,871.0,79.0,2.1,16.0,563.0,473.32,370.39
2016,2,6,14,0,863.0,78.0,2.2,16.0,542.0,439.04,341.32
2016,2,6,14,15,798.0,87.5,2.25,16.0,499.5,388.91,299.69
2016,2,6,14,30,733.0,97.0,2.3,16.0,457.0,341.4,259.74
2016,2,6,14,45,561.5,127.5,2.4,16.0,392.0,285.72,215.51
2016,2,6,15,0,390.0,158.0,2.5,16.0,327.0,241.45,181.89
2016,2,6,15,15,478.5,127.0,2.45,16.0,315.0,214.32,154.67
2016,2,6,15,30,567.0,96.0,2.4,16.0,303.0,178.73,119.84
2016,2,6,15,45,626.0,76.5,2.4,16.0,279.0,140.52,85.06
2016,2,6,16,0,685.0,57.0,2.4,16.0,255.0,99.27,51.81
2016,2,6,16,15,631.5,52.0,2.45,15.5,210.0,58.28,30.84
2016,2,6,16,30,578.0,47.0,2.5,15.0,165.0,32.53,23.22
2016,2,6,16,45,492.0,39.5,2.55,15.0,121.5,28.4,19.24
2016,2,6,17,0,406.0,32.0,2.6,15.0,78.0,24.1,14.76
2016,2,6,17,15,203.0,16.0,2.65,14.5,39.0,11.62,0.67
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,15,147.0,9.5,2.9,12.0,18.0,47.39,0.0
2016,2,7,7,30,294.0,19.0,2.9,12.0,36.0,120.38,27.14
2016,2,7,7,45,417.0,27.5,2.95,12.5,77.0,185.35,134.23
2016,2,7,8,0,540.0,36.0,3.0,13.0,118.0,256.62,199.04
2016,2,7,8,15,608.0,42.0,3.0,13.0,164.0,310.59,248.12
2016,2,7,8,30,676.0,48.0,3.0,13.0,210.0,367.81,298.63
2016,2,7,8,45,721.5,51.5,3.0,13.5,256.0,414.09,338.52
2016,2,7,9,0,767.0,55.0,3.0,14.0,302.0,461.11,377.63
2016,2,7,9,15,796.0,57.5,2.9,14.0,345.0,498.46,408.41
2016,2,7,9,30,825.0,60.0,2.8,14.0,388.0,532.02,435.4
2016,2,7,9,45,844.5,62.5,2.7,14.5,426.0,561.74,457.72
2016,2,7,10,0,864.0,65.0,2.6,15.0,464.0,589.56,477.89
2016,2,7,10,15,879.0,67.0,2.5,15.0,496.5,611.93,494.27
2016,2,7,10,30,894.0,69.0,2.4,15.0,529.0,631.79,508.42
2016,2,7,10,45,902.0,71.0,2.35,15.5,554.5,644.57,516.23
2016,2,7,11,0,910.0,73.0,2.3,16.0,580.0,654.41,521.71
2016,2,7,11,15,916.5,73.5,2.25,16.0,598.5,658.67,523.95
2016,2,7,11,30,923.0,74.0,2.2,16.0,617.0,659.86,523.84
2016,2,7,11,45,925.5,75.0,2.2,16.5,627.0,655.94,519.17
2016,2,7,12,0,928.0,76.0,2.2,17.0,637.0,648.9,512.15
2016,2,7,12,15,929.0,76.5,2.2,17.0,639.5,637.35,502.68
2016,2,7,12,30,930.0,77.0,2.2,17.0,642.0,622.77,490.82
2016,2,7,12,45,931.0,75.5,2.2,17.0,637.0,603.22,475.11
2016,2,7,13,0,932.0,74.0,2.2,17.0,632.0,580.8,456.97
2016,2,7,13,15,927.5,73.5,2.2,17.0,618.5,553.72,434.92
2016,2,7,13,30,923.0,73.0,2.2,17.0,605.0,524.22,410.57
2016,2,7,13,45,914.0,72.5,2.25,17.5,584.0,490.39,381.78
2016,2,7,14,0,905.0,72.0,2.3,18.0,563.0,454.73,350.97
2016,2,7,14,15,893.5,70.5,2.3,18.0,534.5,415.51,317.3
2016,2,7,14,30,882.0,69.0,2.3,18.0,506.0,375.07,281.86
2016,2,7,14,45,865.0,67.0,2.3,18.0,471.5,331.43,243.3
2016,2,7,15,0,848.0,65.0,2.3,18.0,437.0,287.45,203.94
2016,2,7,15,15,824.5,63.0,2.25,18.0,397.0,238.76,160.92
2016,2,7,15,30,801.0,61.0,2.2,18.0,357.0,193.85,121.7
2016,2,7,15,45,767.0,57.5,2.2,18.0,312.5,147.27,83.76
2016,2,7,16,0,733.0,54.0,2.2,18.0,268.0,103.03,52.13
2016,2,7,16,15,682.0,49.5,2.25,17.5,222.0,59.95,29.68
2016,2,7,16,30,631.0,45.0,2.3,17.0,176.0,33.56,23.93
2016,2,7,16,45,547.5,38.0,2.35,16.5,130.5,29.38,19.99
2016,2,7,17,0,464.0,31.0,2.4,16.0,85.0,25.09,15.63
2016,2,7,17,15,311.0,20.5,2.45,16.0,49.5,15.57,3.83
2016,2,7,17,30,158.0,10.0,2.5,16.0,14.0,9.83,0.0
2016,2,7,17,45,79.0,5.0,2.55,16.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,7,15,118.5,11.0,5.35,12.5,18.5,41.86,0.0
2016,2,8,7,30,237.0,22.0,5.4,13.0,37.0,108.09,35.02
2016,2,8,7,45,357.5,32.5,5.45,13.5,77.5,175.43,128.53
2016,2,8,8,0,478.0,43.0,5.5,14.0,118.0,245.87,191.97
2016,2,8,8,15,551.5,50.0,5.35,14.0,164.0,300.98,241.89
2016,2,8,8,30,625.0,57.0,5.2,14.0,210.0,359.93,293.95
2016,2,8,8,45,670.0,62.5,5.1,14.5,256.0,406.59,334.33
2016,2,8,9,0,715.0,68.0,5.0,15.0,302.0,452.13,372.52
2016,2,8,9,15,747.0,71.5,4.7,15.0,344.5,491.1,404.61
2016,2,8,9,30,779.0,75.0,4.4,15.0,387.0,529.33,435.05
2016,2,8,9,45,820.5,72.5,4.1,15.5,429.0,565.36,462.19
2016,2,8,10,0,862.0,70.0,3.8,16.0,471.0,597.55,485.88
2016,2,8,10,15,876.5,71.5,3.6,16.0,503.5,619.06,501.6
2016,2,8,10,30,891.0,73.0,3.4,16.0,536.0,638.07,515.09
2016,2,8,10,45,902.0,74.0,3.25,16.5,562.0,651.64,523.35
2016,2,8,11,0,913.0,75.0,3.1,17.0,588.0,662.33,529.23
2016,2,8,11,15,919.5,75.5,2.95,17.0,606.0,666.61,531.16
2016,2,8,11,30,926.0,76.0,2.8,17.0,624.0,667.8,530.69
2016,2,8,11,45,929.5,76.5,2.7,17.5,634.5,663.96,525.63
2016,2,8,12,0,933.0,77.0,2.6,18.0,645.0,656.98,518.19
2016,2,8,12,15,934.0,77.0,2.5,18.0,647.5,644.84,507.84
2016,2,8,12,30,935.0,77.0,2.4,18.0,650.0,629.66,495.13
2016,2,8,12,45,934.0,76.5,2.35,18.5,644.5,609.87,478.14
2016,2,8,13,0,933.0,76.0,2.3,19.0,639.0,587.25,458.85
2016,2,8,13,15,928.5,75.0,2.3,19.0,625.5,559.6,436.58
2016,2,8,13,30,924.0,74.0,2.3,19.0,612.0,529.53,412.02
2016,2,8,13,45,915.0,73.5,2.3,19.0,590.5,495.58,383.96
2016,2,8,14,0,906.0,73.0,2.3,19.0,569.0,459.81,353.83
2016,2,8,14,15,894.0,72.0,2.25,19.0,540.5,420.74,320.35
2016,2,8,14,30,882.0,71.0,2.2,19.0,512.0,380.45,285.19
2016,2,8,14,45,865.0,69.0,2.2,19.5,477.0,336.68,246.31
2016,2,8,15,0,848.0,67.0,2.2,20.0,442.0,292.57,206.74
2016,2,8,15,15,824.5,64.5,2.1,19.5,402.0,243.29,163.88
2016,2,8,15,30,801.0,62.0,2.0,19.0,362.0,197.78,124.56
2016,2,8,15,45,767.0,59.0,1.95,19.0,317.5,151.47,86.78
2016,2,8,16,0,733.0,56.0,1.9,19.0,273.0,107.5,55.1
2016,2,8,16,15,682.0,51.0,1.85,18.5,226.5,63.74,31.51
2016,2,8,16,30,631.0,46.0,1.8,18.0,180.0,34.27,24.48
2016,2,8,16,45,548.0,39.5,1.8,18.0,134.5,30.62,20.97
2016,2,8,17,0,465.0,33.0,1.8,18.0,89.0,24.63,15.19
2016,2,8,17,15,312.0,22.0,1.8,18.0,52.0,16.8,5.39
2016,2,8,17,30,159.0,11.0,1.8,18.0,15.0,10.81,0.0
2016,2,8,17,45,79.5,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,9,7,15,138.5,11.0,1.95,13.0,20.0,47.56,0.0
2016,2,9,7,30,277.0,22.0,2.0,13.0,40.0,122.04,50.08
2016,2,9,7,45,394.0,32.5,2.15,13.5,82.0,189.38,139.3
2016,2,9,8,0,511.0,43.0,2.3,14.0,124.0,260.39,202.42
2016,2,9,8,15,582.0,49.5,2.4,14.0,171.0,315.37,251.62
2016,2,9,8,30,653.0,56.0,2.5,14.0,218.0,373.96,302.62
2016,2,9,8,45,650.5,66.0,2.6,14.5,254.0,403.82,328.94
2016,2,9,9,0,648.0,76.0,2.7,15.0,290.0,431.64,352.44
2016,2,9,9,15,694.5,74.0,2.6,15.0,331.0,470.27,384.13
2016,2,9,9,30,741.0,72.0,2.5,15.0,372.0,507.78,414.07
2016,2,9,9,45,674.0,98.0,2.4,15.5,390.5,512.82,416.07
2016,2,9,10,0,607.0,124.0,2.3,16.0,409.0,510.66,412.28
2016,2,9,10,15,682.0,112.0,2.15,16.0,452.5,551.03,443.27
2016,2,9,10,30,757.0,100.0,2.0,16.0,496.0,589.52,471.95
2016,2,9,10,45,748.0,109.0,1.85,16.5,516.0,598.71,476.11
2016,2,9,11,0,739.0,118.0,1.7,17.0,536.0,603.88,477.33
2016,2,9,11,15,753.5,118.5,1.65,17.0,556.5,612.37,482.79
2016,2,9,11,30,768.0,119.0,1.6,17.0,577.0,618.25,486.19
2016,2,9,11,45,843.0,103.5,1.6,17.5,614.0,642.72,503.22
2016,2,9,12,0,918.0,88.0,1.6,18.0,651.0,662.96,516.66
2016,2,9,12,15,918.5,88.0,1.6,18.0,653.0,650.59,506.58
2016,2,9,12,30,919.0,88.0,1.6,18.0,655.0,635.25,494.48
2016,2,9,12,45,919.5,87.0,1.65,18.0,650.0,615.99,479.67
2016,2,9,13,0,920.0,86.0,1.7,18.0,645.0,593.91,462.46
2016,2,9,13,15,748.5,132.0,1.75,18.0,581.0,522.6,407.45
2016,2,9,13,30,577.0,178.0,1.8,18.0,517.0,457.32,356.74
2016,2,9,13,45,565.0,176.5,1.9,18.0,498.5,430.26,335.3
2016,2,9,14,0,553.0,175.0,2.0,18.0,480.0,402.49,312.59
2016,2,9,14,15,329.5,199.5,2.0,17.5,379.0,315.18,245.46
2016,2,9,14,30,106.0,224.0,2.0,17.0,278.0,245.44,192.9
2016,2,9,14,45,99.0,208.0,2.0,17.0,255.5,222.87,175.01
2016,2,9,15,0,92.0,192.0,2.0,17.0,233.0,200.79,157.24
2016,2,9,15,15,108.0,175.5,1.9,16.5,219.5,181.38,141.0
2016,2,9,15,30,124.0,159.0,1.8,16.0,206.0,162.98,125.28
2016,2,9,15,45,115.0,141.0,1.7,16.0,181.0,138.36,105.3
2016,2,9,16,0,106.0,123.0,1.6,16.0,156.0,114.58,86.47
2016,2,9,16,15,95.5,103.5,1.5,15.5,129.5,90.55,68.36
2016,2,9,16,30,85.0,84.0,1.4,15.0,103.0,69.28,55.66
2016,2,9,16,45,69.0,64.0,1.35,15.0,77.0,53.84,41.59
2016,2,9,17,0,53.0,44.0,1.3,15.0,51.0,37.93,26.87
2016,2,9,17,15,26.5,26.5,1.3,15.0,30.0,24.49,11.64
2016,2,9,17,30,0.0,9.0,1.3,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.35,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,7,15,122.0,12.0,3.35,13.0,20.5,44.57,0.0
2016,2,10,7,30,244.0,24.0,3.3,13.0,41.0,115.77,55.22
2016,2,10,7,45,356.5,35.5,3.25,13.5,82.0,181.01,134.53
2016,2,10,8,0,469.0,47.0,3.2,14.0,123.0,250.49,196.01
2016,2,10,8,15,539.0,54.5,3.05,14.0,169.5,305.11,244.72
2016,2,10,8,30,609.0,62.0,2.9,14.0,216.0,363.29,295.15
2016,2,10,8,45,673.5,59.0,2.75,14.5,259.5,407.69,332.85
2016,2,10,9,0,738.0,56.0,2.6,15.0,303.0,456.49,372.73
2016,2,10,9,15,736.5,65.0,2.4,15.0,338.5,484.32,395.07
2016,2,10,9,30,735.0,74.0,2.2,15.0,374.0,509.7,414.65
2016,2,10,9,45,600.5,117.5,2.05,15.0,378.0,493.48,399.94
2016,2,10,10,0,466.0,161.0,1.9,15.0,382.0,464.58,375.21
2016,2,10,10,15,573.0,142.0,1.9,15.0,432.0,518.09,417.64
2016,2,10,10,30,680.0,123.0,1.9,15.0,482.0,570.2,457.8
2016,2,10,10,45,774.0,107.5,1.9,15.5,534.5,615.82,491.37
2016,2,10,11,0,868.0,92.0,1.9,16.0,587.0,661.56,524.33
2016,2,10,11,15,875.0,93.0,1.9,16.0,605.0,666.31,526.83
2016,2,10,11,30,882.0,94.0,1.9,16.0,623.0,668.07,527.42
2016,2,10,11,45,887.5,94.0,1.9,16.5,634.0,663.43,522.38
2016,2,10,12,0,893.0,94.0,1.9,17.0,645.0,657.42,516.26
2016,2,10,12,15,893.5,94.0,1.9,17.0,647.5,645.3,506.54
2016,2,10,12,30,894.0,94.0,1.9,17.0,650.0,630.28,494.57
2016,2,10,12,45,892.5,93.5,1.9,17.5,644.5,610.77,478.22
2016,2,10,13,0,891.0,93.0,1.9,18.0,639.0,588.58,459.68
2016,2,10,13,15,738.0,135.0,1.85,18.0,581.0,523.12,408.42
2016,2,10,13,30,585.0,177.0,1.8,18.0,523.0,462.84,361.07
2016,2,10,13,45,721.5,134.0,1.8,18.0,545.5,466.84,363.01
2016,2,10,14,0,858.0,91.0,1.8,18.0,568.0,461.44,356.0
2016,2,10,14,15,702.5,124.0,1.8,18.0,501.5,395.8,303.76
2016,2,10,14,30,547.0,157.0,1.8,18.0,435.0,340.64,260.2
2016,2,10,14,45,466.5,162.0,1.85,18.0,388.0,294.81,223.42
2016,2,10,15,0,386.0,167.0,1.9,18.0,341.0,254.57,191.33
2016,2,10,15,15,319.5,160.0,1.85,17.5,295.5,215.88,160.91
2016,2,10,15,30,253.0,153.0,1.8,17.0,250.0,180.09,133.49
2016,2,10,15,45,234.0,138.0,1.75,17.0,219.0,150.23,109.46
2016,2,10,16,0,215.0,123.0,1.7,17.0,188.0,121.96,87.73
2016,2,10,16,15,196.5,104.0,1.65,17.0,156.0,92.36,66.57
2016,2,10,16,30,178.0,85.0,1.6,17.0,124.0,66.48,52.81
2016,2,10,16,45,152.0,65.5,1.6,17.0,93.5,52.25,39.93
2016,2,10,17,0,126.0,46.0,1.6,17.0,63.0,37.49,26.36
2016,2,10,17,15,63.0,29.0,1.55,16.5,37.5,25.46,13.03
2016,2,10,17,30,0.0,12.0,1.5,16.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.5,16.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,120.5,12.0,1.25,14.0,21.0,44.59,0.0
2016,2,11,7,30,241.0,24.0,1.2,14.0,42.0,116.74,61.66
2016,2,11,7,45,335.5,36.5,1.2,14.5,81.5,176.06,130.69
2016,2,11,8,0,430.0,49.0,1.2,15.0,121.0,239.24,185.91
2016,2,11,8,15,491.5,58.0,1.15,15.0,165.0,290.8,230.97
2016,2,11,8,30,553.0,67.0,1.1,15.0,209.0,345.45,277.25
2016,2,11,8,45,606.5,68.5,1.05,15.0,251.5,390.24,314.58
2016,2,11,9,0,660.0,70.0,1.0,15.0,294.0,436.43,351.85
2016,2,11,9,15,473.0,117.0,1.05,15.0,288.5,399.11,322.32
2016,2,11,9,30,286.0,164.0,1.1,15.0,283.0,346.64,279.97
2016,2,11,9,45,336.0,172.0,1.15,15.5,324.0,388.8,313.2
2016,2,11,10,0,386.0,180.0,1.2,16.0,365.0,431.81,345.83
2016,2,11,10,15,421.5,186.0,1.3,16.0,400.0,469.97,374.88
2016,2,11,10,30,457.0,192.0,1.4,16.0,435.0,501.35,398.67
2016,2,11,10,45,544.0,174.0,1.5,16.0,476.5,539.79,428.69
2016,2,11,11,0,631.0,156.0,1.6,16.0,518.0,580.13,459.69
2016,2,11,11,15,540.5,193.0,1.6,16.0,510.5,555.56,438.89
2016,2,11,11,30,450.0,230.0,1.6,16.0,503.0,530.91,418.43
2016,2,11,11,45,442.5,239.0,1.6,16.0,511.0,529.77,417.02
2016,2,11,12,0,435.0,248.0,1.6,16.0,519.0,527.05,414.23
2016,2,11,12,15,307.5,271.5,1.55,16.0,463.5,460.7,362.09
2016,2,11,12,30,180.0,295.0,1.5,16.0,408.0,397.46,312.19
2016,2,11,12,45,272.5,277.0,1.45,16.5,446.5,429.63,337.23
2016,2,11,13,0,365.0,259.0,1.4,17.0,485.0,455.43,356.12
2016,2,11,13,15,402.0,243.5,1.4,17.0,487.5,448.79,350.66
2016,2,11,13,30,439.0,228.0,1.4,17.0,490.0,439.39,343.0
2016,2,11,13,45,450.0,216.5,1.4,17.0,476.5,417.62,325.54
2016,2,11,14,0,461.0,205.0,1.4,17.0,463.0,394.14,306.41
2016,2,11,14,15,310.0,217.5,1.45,17.0,387.5,326.28,253.91
2016,2,11,14,30,159.0,230.0,1.5,17.0,312.0,269.32,210.47
