Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,7,15,220.5,16.5,4.15,12.0,42.5,101.45,46.19
2016,2,22,7,30,441.0,33.0,4.1,12.0,85.0,212.68,160.12
2016,2,22,7,45,527.5,41.0,4.05,12.5,132.5,273.58,216.7
2016,2,22,8,0,614.0,49.0,4.0,13.0,180.0,340.57,276.06
2016,2,22,8,15,668.5,54.5,3.9,13.0,230.0,392.32,322.3
2016,2,22,8,30,723.0,60.0,3.8,13.0,280.0,448.97,370.96
2016,2,22,8,45,744.5,61.0,3.7,13.0,319.0,484.22,401.12
2016,2,22,9,0,766.0,62.0,3.6,13.0,358.0,518.59,429.59
2016,2,22,9,15,623.5,107.0,3.6,13.0,366.0,504.84,417.17
2016,2,22,9,30,481.0,152.0,3.6,13.0,374.0,475.41,391.8
2016,2,22,9,45,681.0,115.0,3.6,13.5,459.0,575.46,472.29
2016,2,22,10,0,881.0,78.0,3.6,14.0,544.0,672.57,547.91
2016,2,22,10,15,894.5,80.0,3.45,14.5,577.5,695.18,561.96
2016,2,22,10,30,908.0,82.0,3.3,15.0,611.0,715.14,574.05
2016,2,22,10,45,916.5,83.5,3.2,15.5,637.0,728.26,581.19
2016,2,22,11,0,925.0,85.0,3.1,16.0,663.0,738.34,586.15
2016,2,22,11,15,795.5,130.0,3.1,16.0,637.5,696.66,553.78
2016,2,22,11,30,666.0,175.0,3.1,16.0,612.0,649.84,516.21
2016,2,22,11,45,663.0,180.0,3.1,16.0,620.5,646.26,513.11
2016,2,22,12,0,660.0,185.0,3.1,16.0,629.0,640.35,507.97
2016,2,22,12,15,803.0,136.5,3.15,16.0,678.5,675.77,536.39
2016,2,22,12,30,946.0,88.0,3.2,16.0,728.0,704.68,559.16
2016,2,22,12,45,941.0,89.5,3.3,16.5,722.0,683.53,541.54
2016,2,22,13,0,936.0,91.0,3.4,17.0,716.0,659.61,521.95
2016,2,22,13,15,932.5,90.5,3.45,17.0,702.0,632.01,500.15
2016,2,22,13,30,929.0,90.0,3.5,17.0,688.0,601.87,475.99
2016,2,22,13,45,923.0,88.5,3.55,17.0,666.5,567.1,447.79
2016,2,22,14,0,917.0,87.0,3.6,17.0,645.0,530.27,417.33
2016,2,22,14,15,907.5,85.5,3.6,17.0,616.5,489.99,383.35
2016,2,22,14,30,898.0,84.0,3.6,17.0,588.0,448.28,347.42
2016,2,22,14,45,870.5,78.0,3.65,17.0,541.5,394.6,301.62
2016,2,22,15,0,843.0,72.0,3.7,17.0,495.0,341.54,255.46
2016,2,22,15,15,771.0,79.5,3.6,17.0,441.5,285.79,207.6
2016,2,22,15,30,699.0,87.0,3.5,17.0,388.0,235.63,164.73
2016,2,22,15,45,658.0,87.0,3.45,17.0,346.5,192.73,127.76
2016,2,22,16,0,617.0,87.0,3.4,17.0,305.0,153.08,95.46
2016,2,22,16,15,582.5,78.5,3.35,16.5,260.5,110.04,63.87
2016,2,22,16,30,548.0,70.0,3.3,16.0,216.0,70.14,41.08
2016,2,22,16,45,483.0,62.0,3.3,15.5,171.0,44.61,33.92
2016,2,22,17,0,418.0,54.0,3.3,15.0,126.0,40.88,30.29
2016,2,22,17,15,328.0,40.0,3.3,15.0,85.0,31.01,20.94
2016,2,22,17,30,238.0,26.0,3.3,15.0,44.0,20.55,8.52
2016,2,22,17,45,119.0,13.0,3.3,15.0,22.0,12.78,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,0.8,14.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,2,23,7,15,179.0,25.5,0.95,14.0,47.0,100.23,52.52
2016,2,23,7,30,358.0,39.0,1.0,14.0,82.0,190.86,142.94
2016,2,23,7,45,442.5,48.5,1.1,14.0,127.5,250.05,195.99
2016,2,23,8,0,527.0,58.0,1.2,14.0,173.0,315.09,252.33
2016,2,23,8,15,579.5,65.0,1.3,14.0,220.0,367.1,297.26
2016,2,23,8,30,632.0,72.0,1.4,14.0,267.0,421.35,342.69
2016,2,23,8,45,690.5,69.0,1.5,14.5,313.0,467.11,379.91
2016,2,23,9,0,749.0,66.0,1.6,15.0,359.0,516.94,419.22
2016,2,23,9,15,760.0,72.5,1.6,15.0,399.0,549.84,444.45
2016,2,23,9,30,771.0,79.0,1.6,15.0,439.0,580.89,467.74
2016,2,23,9,45,771.5,87.5,1.6,15.5,473.5,605.29,484.51
2016,2,23,10,0,772.0,96.0,1.6,16.0,508.0,627.05,498.96
2016,2,23,10,15,852.5,90.0,1.55,16.0,570.0,684.76,540.89
2016,2,23,10,30,933.0,84.0,1.5,16.0,632.0,738.75,577.68
2016,2,23,10,45,941.5,85.5,1.45,16.5,658.5,752.05,584.02
2016,2,23,11,0,950.0,87.0,1.4,17.0,685.0,762.22,588.61
2016,2,23,11,15,955.5,88.0,1.3,17.0,704.0,766.53,589.73
2016,2,23,11,30,961.0,89.0,1.2,17.0,723.0,767.54,588.69
2016,2,23,11,45,961.5,90.5,1.1,17.5,733.5,762.26,582.31
2016,2,23,12,0,962.0,92.0,1.0,18.0,744.0,753.7,573.85
2016,2,23,12,15,962.0,92.0,0.85,18.0,746.0,740.04,562.45
2016,2,23,12,30,962.0,92.0,0.7,18.0,748.0,723.23,548.18
2016,2,23,12,45,957.5,92.5,0.6,18.0,741.0,700.98,530.61
2016,2,23,13,0,953.0,93.0,0.5,18.0,734.0,675.92,510.98
2016,2,23,13,15,948.5,92.5,0.55,18.0,719.0,647.21,490.58
2016,2,23,13,30,944.0,92.0,0.6,18.0,704.0,615.97,467.88
2016,2,23,13,45,935.0,91.5,0.7,18.5,681.0,580.0,440.81
2016,2,23,14,0,926.0,91.0,0.8,19.0,658.0,542.13,411.53
2016,2,23,14,15,914.5,89.0,1.0,18.5,628.0,500.02,380.31
2016,2,23,14,30,903.0,87.0,1.2,18.0,598.0,456.62,346.52
2016,2,23,14,45,887.0,85.0,1.45,18.0,561.0,407.7,306.61
2016,2,23,15,0,871.0,83.0,1.7,18.0,524.0,360.88,266.79
2016,2,23,15,15,838.5,74.0,1.85,17.5,470.0,302.84,217.79
2016,2,23,15,30,806.0,65.0,2.0,17.0,416.0,246.57,169.47
2016,2,23,15,45,750.5,71.0,2.15,17.0,370.5,201.35,130.89
2016,2,23,16,0,695.0,77.0,2.3,17.0,325.0,157.44,95.49
2016,2,23,16,15,650.0,72.0,2.4,16.5,277.5,112.43,62.75
2016,2,23,16,30,605.0,67.0,2.5,16.0,230.0,71.55,39.95
2016,2,23,16,45,525.5,60.5,2.6,16.0,181.5,43.0,32.45
2016,2,23,17,0,446.0,54.0,2.7,16.0,133.0,40.58,29.96
2016,2,23,17,15,345.0,41.0,2.8,15.5,90.0,31.73,21.6
2016,2,23,17,30,244.0,28.0,2.9,15.0,47.0,22.33,10.51
2016,2,23,17,45,122.0,14.0,3.05,15.0,23.5,13.76,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.5,1.45,12.0,6.5,0.0,0.0
2016,2,24,7,0,0.0,13.0,1.5,12.0,13.0,12.78,0.0
2016,2,24,7,15,176.0,26.0,1.6,12.0,48.0,101.51,59.1
2016,2,24,7,30,352.0,39.0,1.7,12.0,83.0,190.41,145.05
2016,2,24,7,45,444.5,48.5,1.8,12.5,130.0,252.96,200.79
2016,2,24,8,0,537.0,58.0,1.9,13.0,177.0,322.05,260.52
2016,2,24,8,15,592.5,64.5,1.85,13.0,225.5,375.56,306.79
2016,2,24,8,30,648.0,71.0,1.8,13.0,274.0,431.49,353.54
2016,2,24,8,45,689.5,75.5,1.8,13.5,321.5,479.32,391.92
2016,2,24,9,0,731.0,80.0,1.8,14.0,369.0,527.72,429.5
2016,2,24,9,15,757.5,83.5,1.65,14.0,413.0,564.17,456.94
2016,2,24,9,30,784.0,87.0,1.5,14.0,457.0,601.62,484.18
2016,2,24,9,45,803.5,89.5,1.35,14.5,496.0,632.02,504.36
2016,2,24,10,0,823.0,92.0,1.2,15.0,535.0,660.5,522.41
2016,2,24,10,15,836.5,94.0,1.05,15.5,567.5,682.16,534.84
2016,2,24,10,30,850.0,96.0,0.9,16.0,600.0,701.3,544.51
2016,2,24,10,45,859.5,98.0,0.75,16.5,625.5,714.93,550.01
2016,2,24,11,0,869.0,100.0,0.6,17.0,651.0,725.68,553.36
2016,2,24,11,15,875.0,101.0,0.6,17.0,669.5,727.59,553.89
2016,2,24,11,30,881.0,102.0,0.6,17.0,688.0,729.05,554.36
2016,2,24,11,45,883.5,103.0,0.65,17.5,698.0,725.0,550.87
2016,2,24,12,0,886.0,104.0,0.7,18.0,708.0,717.9,545.48
2016,2,24,12,15,886.5,104.0,0.85,18.0,710.0,705.42,538.4
2016,2,24,12,30,887.0,104.0,1.0,18.0,712.0,690.02,528.74
2016,2,24,12,45,891.0,101.0,1.15,18.0,707.5,671.05,516.25
2016,2,24,13,0,895.0,98.0,1.3,18.0,703.0,649.17,501.21
2016,2,24,13,15,890.0,97.0,1.4,17.5,688.5,621.06,481.56
2016,2,24,13,30,885.0,96.0,1.5,17.0,674.0,590.64,459.6
2016,2,24,13,45,877.5,94.5,1.65,17.0,652.5,556.26,433.41
2016,2,24,14,0,870.0,93.0,1.8,17.0,631.0,520.04,404.96
2016,2,24,14,15,858.5,91.5,1.85,17.0,602.0,478.16,370.98
2016,2,24,14,30,847.0,90.0,1.9,17.0,573.0,436.99,336.58
2016,2,24,14,45,829.5,88.5,2.0,17.0,537.0,392.66,298.97
2016,2,24,15,0,812.0,87.0,2.1,17.0,501.0,348.16,260.29
2016,2,24,15,15,790.5,84.0,2.15,17.0,460.0,301.22,218.98
2016,2,24,15,30,769.0,81.0,2.2,17.0,419.0,255.01,177.93
2016,2,24,15,45,736.5,77.0,2.25,17.0,373.5,206.76,136.09
2016,2,24,16,0,704.0,73.0,2.3,17.0,328.0,157.75,95.37
2016,2,24,16,15,660.5,68.0,2.3,16.5,280.0,112.25,61.81
2016,2,24,16,30,617.0,63.0,2.3,16.0,232.0,70.68,37.97
2016,2,24,16,45,550.5,55.5,2.35,15.5,184.0,38.38,28.46
2016,2,24,17,0,484.0,48.0,2.4,15.0,136.0,34.74,25.0
2016,2,24,17,15,379.0,37.0,2.45,14.5,92.5,27.65,18.26
2016,2,24,17,30,274.0,26.0,2.5,14.0,49.0,20.12,9.52
2016,2,24,17,45,137.0,13.0,2.65,14.0,24.5,12.78,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,45,33.0,6.0,0.5,13.5,7.0,0.0,0.0
2016,2,25,7,0,66.0,12.0,0.5,14.0,14.0,30.66,0.0
2016,2,25,7,15,188.5,28.0,0.55,14.0,49.0,110.09,68.2
2016,2,25,7,30,311.0,44.0,0.6,14.0,84.0,181.8,137.76
2016,2,25,7,45,393.0,55.5,0.65,14.0,129.0,241.17,189.76
2016,2,25,8,0,475.0,67.0,0.7,14.0,174.0,306.25,245.21
2016,2,25,8,15,531.0,75.0,0.7,14.0,221.5,359.88,290.24
2016,2,25,8,30,587.0,83.0,0.7,14.0,269.0,416.0,335.82
2016,2,25,8,45,461.0,116.5,0.75,14.5,277.0,398.22,321.49
2016,2,25,9,0,335.0,150.0,0.8,15.0,285.0,366.48,295.7
2016,2,25,9,15,526.0,122.0,0.75,15.0,360.5,466.85,375.29
2016,2,25,9,30,717.0,94.0,0.7,15.0,436.0,572.17,454.71
2016,2,25,9,45,745.5,100.0,0.7,15.5,481.0,610.89,480.71
2016,2,25,10,0,774.0,106.0,0.7,16.0,526.0,646.44,504.62
2016,2,25,10,15,682.5,141.0,0.65,16.0,527.0,632.3,491.17
2016,2,25,10,30,591.0,176.0,0.6,16.0,528.0,610.26,472.65
2016,2,25,10,45,576.0,190.0,0.6,16.5,546.0,614.04,473.74
2016,2,25,11,0,561.0,204.0,0.6,17.0,564.0,617.98,474.54
2016,2,25,11,15,604.5,195.5,0.6,17.0,593.0,640.25,490.34
2016,2,25,11,30,648.0,187.0,0.6,17.0,622.0,658.33,502.88
2016,2,25,11,45,649.5,190.5,0.65,17.5,631.5,656.29,500.3
2016,2,25,12,0,651.0,194.0,0.7,18.0,641.0,651.9,496.31
2016,2,25,12,15,750.0,155.5,0.8,18.0,672.0,669.69,511.28
2016,2,25,12,30,849.0,117.0,0.9,18.0,703.0,682.34,522.11
2016,2,25,12,45,857.0,112.0,1.0,18.0,700.0,664.11,509.55
2016,2,25,13,0,865.0,107.0,1.1,18.0,697.0,642.95,494.85
2016,2,25,13,15,861.0,106.5,1.15,18.0,683.5,616.14,475.06
2016,2,25,13,30,857.0,106.0,1.2,18.0,670.0,587.05,453.19
2016,2,25,13,45,846.5,106.0,1.3,18.5,648.0,552.83,426.5
2016,2,25,14,0,836.0,106.0,1.4,19.0,626.0,517.07,398.0
2016,2,25,14,15,824.5,104.0,1.55,18.5,597.5,477.61,367.63
2016,2,25,14,30,813.0,102.0,1.7,18.0,569.0,437.12,335.3
2016,2,25,14,45,793.5,100.5,1.85,18.0,533.0,393.24,298.69
2016,2,25,15,0,774.0,99.0,2.0,18.0,497.0,349.46,261.19
2016,2,25,15,15,751.5,95.5,2.15,17.5,456.5,300.53,219.37
2016,2,25,15,30,729.0,92.0,2.3,17.0,416.0,255.02,179.66
2016,2,25,15,45,701.0,87.0,2.5,17.0,371.5,208.26,139.04
2016,2,25,16,0,673.0,82.0,2.7,17.0,327.0,163.43,101.49
2016,2,25,16,15,629.5,75.5,2.7,16.5,279.5,117.99,67.57
2016,2,25,16,30,586.0,69.0,2.7,16.0,232.0,76.55,42.86
2016,2,25,16,45,528.0,60.0,2.7,16.0,185.0,42.02,31.63
2016,2,25,17,0,470.0,51.0,2.7,16.0,138.0,37.22,27.09
2016,2,25,17,15,366.5,40.0,2.6,15.5,94.5,30.24,20.47
2016,2,25,17,30,263.0,29.0,2.5,15.0,51.0,22.86,12.0
2016,2,25,17,45,131.5,14.5,2.4,15.0,25.5,14.25,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.75,14.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.8,14.0,11.0,10.81,0.0
2016,2,26,7,15,43.5,30.0,0.9,14.0,36.0,53.62,32.98
2016,2,26,7,30,87.0,49.0,1.0,14.0,61.0,92.88,69.89
2016,2,26,7,45,112.5,70.0,1.1,14.0,92.0,130.03,102.57
2016,2,26,8,0,138.0,91.0,1.2,14.0,123.0,168.44,135.89
2016,2,26,8,15,155.0,112.0,1.3,14.0,155.5,203.95,166.25
2016,2,26,8,30,172.0,133.0,1.4,14.0,188.0,240.05,196.46
2016,2,26,8,45,187.0,151.0,1.55,14.5,219.5,271.95,222.34
2016,2,26,9,0,202.0,169.0,1.7,15.0,251.0,304.2,247.95
2016,2,26,9,15,237.0,185.0,1.7,15.0,291.5,353.53,287.06
2016,2,26,9,30,272.0,201.0,1.7,15.0,332.0,396.99,320.9
2016,2,26,9,45,284.0,217.0,1.7,15.0,363.5,425.74,342.49
2016,2,26,10,0,296.0,233.0,1.7,15.0,395.0,453.82,363.36
2016,2,26,10,15,286.5,250.0,1.65,15.0,414.5,467.23,372.26
2016,2,26,10,30,277.0,267.0,1.6,15.0,434.0,479.16,380.04
2016,2,26,10,45,272.0,280.5,1.55,15.5,450.0,489.21,385.79
2016,2,26,11,0,267.0,294.0,1.5,16.0,466.0,498.04,390.57
2016,2,26,11,15,336.0,286.5,1.5,16.0,509.0,537.02,420.4
2016,2,26,11,30,405.0,279.0,1.5,16.0,552.0,574.85,448.72
2016,2,26,11,45,475.5,256.5,1.5,16.0,582.0,600.69,468.26
2016,2,26,12,0,546.0,234.0,1.5,16.0,612.0,619.88,482.94
2016,2,26,12,15,561.5,229.5,1.55,16.0,619.0,616.06,480.1
2016,2,26,12,30,577.0,225.0,1.6,16.0,626.0,609.97,475.74
2016,2,26,12,45,434.0,269.5,1.7,16.0,570.0,546.29,426.57
2016,2,26,13,0,291.0,314.0,1.8,16.0,514.0,485.44,379.28
2016,2,26,13,15,331.5,297.5,1.9,16.0,521.0,483.49,378.89
2016,2,26,13,30,372.0,281.0,2.0,16.0,528.0,478.64,375.62
2016,2,26,13,45,361.0,273.5,2.1,16.0,506.5,451.24,354.51
2016,2,26,14,0,350.0,266.0,2.2,16.0,485.0,423.69,333.09
2016,2,26,14,15,322.0,258.0,2.25,16.0,453.0,387.77,304.8
2016,2,26,14,30,294.0,250.0,2.3,16.0,421.0,353.28,277.38
2016,2,26,14,45,241.5,240.0,2.4,16.0,375.0,309.27,242.62
2016,2,26,15,0,189.0,230.0,2.5,16.0,329.0,272.04,213.24
2016,2,26,15,15,148.0,211.5,2.6,15.5,285.0,232.88,182.63
2016,2,26,15,30,107.0,193.0,2.7,15.0,241.0,197.43,155.06
2016,2,26,15,45,53.5,132.5,2.85,15.0,156.5,132.44,103.55
2016,2,26,16,0,0.0,72.0,3.0,15.0,72.0,69.57,53.42
2016,2,26,16,15,0.0,61.5,3.0,14.5,61.5,59.44,45.07
2016,2,26,16,30,0.0,51.0,3.0,14.0,51.0,49.27,36.5
2016,2,26,16,45,0.0,40.5,3.05,14.0,40.5,39.11,29.33
2016,2,26,17,0,0.0,30.0,3.1,14.0,30.0,28.96,20.05
2016,2,26,17,15,0.0,20.5,2.85,14.0,20.5,19.78,11.58
2016,2,26,17,30,0.0,11.0,2.6,14.0,11.0,10.6,2.76
2016,2,26,17,45,0.0,5.5,2.35,14.0,5.5,5.41,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.55,13.0,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,2.5,13.0,22.0,21.63,0.0
2016,2,27,7,15,216.0,30.5,2.5,13.0,61.0,124.91,85.01
2016,2,27,7,30,432.0,39.0,2.5,13.0,100.0,225.99,174.77
2016,2,27,7,45,520.5,46.0,2.55,13.5,148.5,288.5,230.51
2016,2,27,8,0,609.0,53.0,2.6,14.0,197.0,357.11,289.89
2016,2,27,8,15,659.0,58.5,2.6,14.0,246.5,407.82,334.02
2016,2,27,8,30,709.0,64.0,2.6,14.0,296.0,463.05,380.28
2016,2,27,8,45,744.0,67.5,2.65,14.0,343.5,508.88,417.92
2016,2,27,9,0,779.0,71.0,2.7,14.0,391.0,554.69,454.56
2016,2,27,9,15,803.0,74.0,2.7,14.0,435.0,592.7,484.1
2016,2,27,9,30,827.0,77.0,2.7,14.0,479.0,629.41,512.02
2016,2,27,9,45,842.0,80.0,2.7,14.5,517.5,658.52,532.62
2016,2,27,10,0,857.0,83.0,2.7,15.0,556.0,685.42,550.65
2016,2,27,10,15,869.5,85.0,2.65,15.0,589.0,703.96,562.82
2016,2,27,10,30,882.0,87.0,2.6,15.0,622.0,723.11,575.48
2016,2,27,10,45,888.0,89.5,2.55,15.0,647.5,735.35,583.08
2016,2,27,11,0,894.0,92.0,2.5,15.0,673.0,744.57,588.6
2016,2,27,11,15,900.0,93.0,2.5,15.0,691.0,749.14,591.17
2016,2,27,11,30,906.0,94.0,2.5,15.0,709.0,750.58,591.64
2016,2,27,11,45,908.0,94.5,2.5,15.5,719.0,745.5,586.46
2016,2,27,12,0,910.0,95.0,2.5,16.0,729.0,737.3,579.21
2016,2,27,12,15,911.5,95.5,2.6,16.0,731.5,725.66,571.28
2016,2,27,12,30,913.0,96.0,2.7,16.0,734.0,710.97,561.03
2016,2,27,12,45,903.0,99.5,2.8,16.0,726.5,688.74,544.23
2016,2,27,13,0,893.0,103.0,2.9,16.0,719.0,664.04,525.35
2016,2,27,13,15,889.5,102.0,2.95,16.0,705.5,636.63,504.05
2016,2,27,13,30,886.0,101.0,3.0,16.0,692.0,606.83,480.52
2016,2,27,13,45,883.5,98.0,3.15,16.0,671.5,573.41,454.08
2016,2,27,14,0,881.0,95.0,3.3,16.0,651.0,537.84,425.25
2016,2,27,14,15,788.5,115.0,3.3,16.0,596.0,477.5,376.25
2016,2,27,14,30,696.0,135.0,3.3,16.0,541.0,421.39,330.24
2016,2,27,14,45,585.5,157.5,3.35,16.0,485.0,368.4,286.73
2016,2,27,15,0,475.0,180.0,3.4,16.0,429.0,322.46,249.15
2016,2,27,15,15,624.5,127.0,3.45,15.5,426.5,296.35,222.6
2016,2,27,15,30,774.0,74.0,3.5,15.0,424.0,258.22,183.58
2016,2,27,15,45,759.0,72.5,3.55,15.0,386.0,215.07,144.28
2016,2,27,16,0,744.0,71.0,3.6,15.0,348.0,172.51,106.99
2016,2,27,16,15,702.5,66.5,3.65,14.5,299.0,125.31,70.69
2016,2,27,16,30,661.0,62.0,3.7,14.0,250.0,78.43,40.95
2016,2,27,16,45,604.0,55.0,3.8,14.0,201.0,37.33,27.74
2016,2,27,17,0,547.0,48.0,3.9,14.0,152.0,34.09,24.61
2016,2,27,17,15,442.0,38.5,3.95,14.0,106.0,28.41,19.12
2016,2,27,17,30,337.0,29.0,4.0,14.0,60.0,22.42,12.41
2016,2,27,17,45,168.5,14.5,4.1,14.0,30.0,11.06,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,3.65,12.5,8.0,7.86,0.0
2016,2,28,7,0,0.0,16.0,3.7,13.0,16.0,15.79,0.0
2016,2,28,7,15,63.5,35.0,3.7,13.0,44.0,67.26,45.44
2016,2,28,7,30,127.0,54.0,3.7,13.0,72.0,120.71,93.33
2016,2,28,7,45,157.5,74.5,3.7,13.5,106.0,161.22,129.22
2016,2,28,8,0,188.0,95.0,3.7,14.0,140.0,203.5,165.99
2016,2,28,8,15,206.5,115.0,3.6,14.0,175.0,240.76,198.12
2016,2,28,8,30,225.0,135.0,3.5,14.0,210.0,278.64,229.99
2016,2,28,8,45,243.5,151.0,3.45,14.0,243.0,312.3,257.82
2016,2,28,9,0,262.0,167.0,3.4,14.0,276.0,346.36,285.42
2016,2,28,9,15,160.5,186.5,3.3,14.0,255.5,302.21,247.66
2016,2,28,9,30,59.0,206.0,3.2,14.0,235.0,252.56,204.92
2016,2,28,9,45,235.0,209.5,3.15,14.5,338.5,387.06,315.57
2016,2,28,10,0,411.0,213.0,3.1,15.0,442.0,520.64,420.85
2016,2,28,10,15,519.0,191.0,3.0,15.0,497.0,576.98,464.54
2016,2,28,10,30,627.0,169.0,2.9,15.0,552.0,637.17,510.62
2016,2,28,10,45,436.0,236.0,2.85,15.0,507.5,569.01,453.94
2016,2,28,11,0,245.0,303.0,2.8,15.0,463.0,488.44,387.95
2016,2,28,11,15,242.0,312.5,2.8,15.0,474.5,493.7,391.75
2016,2,28,11,30,239.0,322.0,2.8,15.0,486.0,498.0,394.38
2016,2,28,11,45,290.0,316.5,2.85,15.5,518.5,528.74,417.64
2016,2,28,12,0,341.0,311.0,2.9,16.0,551.0,553.34,435.95
2016,2,28,12,15,306.0,320.0,2.95,16.0,535.5,530.51,417.69
2016,2,28,12,30,271.0,329.0,3.0,16.0,520.0,507.5,399.53
2016,2,28,12,45,175.0,324.5,3.05,16.0,448.0,430.31,339.24
2016,2,28,13,0,79.0,320.0,3.1,16.0,376.0,358.03,282.1
2016,2,28,13,15,259.5,293.0,3.15,16.0,469.0,438.42,347.52
2016,2,28,13,30,440.0,266.0,3.2,16.0,562.0,506.88,401.2
2016,2,28,13,45,442.0,255.5,3.25,16.0,545.0,481.16,380.61
2016,2,28,14,0,444.0,245.0,3.3,16.0,528.0,454.31,359.25
2016,2,28,14,15,249.0,248.0,3.3,16.0,405.5,346.84,274.56
2016,2,28,14,30,54.0,251.0,3.3,16.0,283.0,256.89,203.59
2016,2,28,14,45,135.0,241.5,3.35,16.0,314.5,273.38,216.41
2016,2,28,15,0,216.0,232.0,3.4,16.0,346.0,284.81,223.76
2016,2,28,15,15,196.5,214.5,3.45,15.5,312.0,251.45,196.86
2016,2,28,15,30,177.0,197.0,3.5,15.0,278.0,219.7,171.24
2016,2,28,15,45,88.5,156.5,3.6,15.0,197.0,160.29,125.27
2016,2,28,16,0,0.0,116.0,3.7,15.0,116.0,109.06,86.51
2016,2,28,16,15,0.0,99.5,3.8,15.0,99.5,93.51,73.66
2016,2,28,16,30,0.0,83.0,3.9,15.0,83.0,78.05,60.67
2016,2,28,16,45,0.0,66.5,4.05,15.0,66.5,62.7,50.12
2016,2,28,17,0,0.0,50.0,4.2,15.0,50.0,47.68,36.49
2016,2,28,17,15,0.0,35.0,4.25,14.5,35.0,33.78,23.79
2016,2,28,17,30,0.0,20.0,4.3,14.0,20.0,19.3,10.12
2016,2,28,17,45,0.0,10.0,4.4,14.0,10.0,9.64,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,93.0,9.0,2.8,12.0,13.5,33.48,0.0
2016,2,29,7,0,186.0,18.0,2.8,12.0,27.0,88.74,2.66
2016,2,29,7,15,317.0,29.5,2.8,12.0,67.5,162.99,119.03
2016,2,29,7,30,448.0,41.0,2.8,12.0,108.0,240.68,189.52
2016,2,29,7,45,532.5,48.0,2.8,12.5,157.5,303.41,245.43
2016,2,29,8,0,617.0,55.0,2.8,13.0,207.0,371.91,304.62
2016,2,29,8,15,666.0,60.5,2.75,13.0,256.5,423.2,348.95
2016,2,29,8,30,715.0,66.0,2.7,13.0,306.0,478.83,395.23
2016,2,29,8,45,748.5,69.5,2.65,13.5,354.0,524.46,431.45
2016,2,29,9,0,782.0,73.0,2.6,14.0,402.0,569.97,466.38
2016,2,29,9,15,805.5,76.0,2.4,14.5,446.5,608.04,493.9
2016,2,29,9,30,829.0,79.0,2.2,15.0,491.0,644.77,519.41
2016,2,29,9,45,841.0,83.0,2.05,15.5,529.0,673.14,537.73
2016,2,29,10,0,853.0,87.0,1.9,16.0,567.0,699.16,553.34
2016,2,29,10,15,865.5,89.0,1.75,16.0,599.5,717.6,564.19
2016,2,29,10,30,878.0,91.0,1.6,16.0,632.0,736.76,575.44
2016,2,29,10,45,888.0,91.5,1.45,16.5,658.0,749.7,581.0
2016,2,29,11,0,898.0,92.0,1.3,17.0,684.0,759.7,584.43
2016,2,29,11,15,904.0,93.0,1.15,17.0,702.5,764.23,585.08
2016,2,29,11,30,910.0,94.0,1.0,17.0,721.0,765.62,583.58
2016,2,29,11,45,916.0,93.0,0.85,17.5,732.0,761.76,577.4
2016,2,29,12,0,922.0,92.0,0.7,18.0,743.0,754.72,569.14
2016,2,29,12,15,923.0,92.0,0.75,18.0,745.5,741.96,561.15
2016,2,29,12,30,924.0,92.0,0.8,18.0,748.0,726.14,551.16
2016,2,29,12,45,925.5,90.5,0.9,18.0,742.5,706.16,538.65
2016,2,29,13,0,927.0,89.0,1.0,18.0,737.0,683.24,523.04
2016,2,29,13,15,922.5,88.5,1.1,18.0,722.5,654.73,502.97
2016,2,29,13,30,918.0,88.0,1.2,18.0,708.0,623.79,480.56
2016,2,29,13,45,776.5,133.0,1.35,18.5,646.0,556.78,429.58
2016,2,29,14,0,635.0,178.0,1.5,19.0,584.0,495.27,382.15
2016,2,29,14,15,755.0,132.0,1.5,19.0,593.5,484.3,372.93
2016,2,29,14,30,875.0,86.0,1.5,19.0,603.0,467.56,357.4
2016,2,29,14,45,852.0,87.0,1.5,19.0,565.5,418.9,317.09
2016,2,29,15,0,829.0,88.0,1.5,19.0,528.0,373.07,278.18
2016,2,29,15,15,808.5,85.0,1.55,19.0,486.5,324.9,236.73
2016,2,29,15,30,788.0,82.0,1.6,19.0,445.0,277.35,195.15
2016,2,29,15,45,753.5,79.5,1.65,19.0,398.0,228.15,152.74
2016,2,29,16,0,719.0,77.0,1.7,19.0,351.0,178.35,111.0
2016,2,29,16,15,677.5,72.0,1.7,18.5,302.0,131.19,74.64
2016,2,29,16,30,636.0,67.0,1.7,18.0,253.0,87.78,46.62
2016,2,29,16,45,569.5,60.5,1.7,18.0,203.5,46.85,35.66
2016,2,29,17,0,503.0,54.0,1.7,18.0,154.0,38.71,28.3
2016,2,29,17,15,404.5,43.5,1.7,17.5,108.5,32.35,22.37
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,25.64,15.52
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,12.52,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,40.5,10.0,1.9,14.0,12.0,20.73,0.0
2016,3,1,7,0,81.0,20.0,2.1,14.0,24.0,53.71,10.04
2016,3,1,7,15,157.0,37.0,2.25,14.0,57.0,115.0,84.06
2016,3,1,7,30,233.0,54.0,2.4,14.0,90.0,170.43,133.66
2016,3,1,7,45,273.0,71.0,2.55,14.5,128.5,215.96,173.96
2016,3,1,8,0,313.0,88.0,2.7,15.0,167.0,264.06,215.49
2016,3,1,8,15,345.0,102.0,2.6,15.0,206.0,306.76,251.86
2016,3,1,8,30,377.0,116.0,2.5,15.0,245.0,350.82,288.34
2016,3,1,8,45,584.0,95.5,2.45,15.5,328.5,463.15,379.26
2016,3,1,9,0,791.0,75.0,2.4,16.0,412.0,581.53,471.57
2016,3,1,9,15,813.5,78.0,2.4,16.0,456.0,619.29,499.62
2016,3,1,9,30,836.0,81.0,2.4,16.0,500.0,655.62,526.53
2016,3,1,9,45,860.0,80.5,2.4,16.0,540.5,683.92,546.44
2016,3,1,10,0,884.0,80.0,2.4,16.0,581.0,713.89,567.03
2016,3,1,10,15,895.5,82.0,2.4,16.0,614.0,735.49,581.38
2016,3,1,10,30,907.0,84.0,2.4,16.0,647.0,754.34,593.79
2016,3,1,10,45,917.0,84.5,2.4,16.0,673.5,767.57,602.22
2016,3,1,11,0,927.0,85.0,2.4,16.0,700.0,777.75,608.6
2016,3,1,11,15,932.5,85.5,2.35,16.0,718.5,781.45,610.13
2016,3,1,11,30,938.0,86.0,2.3,16.0,737.0,781.92,609.54
2016,3,1,11,45,943.5,85.5,2.25,16.5,748.0,778.08,604.9
2016,3,1,12,0,949.0,85.0,2.2,17.0,759.0,770.95,598.12
2016,3,1,12,15,950.0,85.0,2.15,17.0,761.5,757.86,588.39
2016,3,1,12,30,951.0,85.0,2.1,17.0,764.0,741.6,576.58
2016,3,1,12,45,950.5,84.5,2.1,17.0,758.0,720.75,561.93
2016,3,1,13,0,950.0,84.0,2.1,17.0,752.0,696.94,544.15
2016,3,1,13,15,946.0,83.0,2.1,17.0,737.5,667.63,521.85
2016,3,1,13,30,942.0,82.0,2.1,17.0,723.0,635.79,497.31
2016,3,1,13,45,934.5,81.5,2.1,17.0,700.5,600.09,469.37
2016,3,1,14,0,927.0,81.0,2.1,17.0,678.0,562.39,439.31
2016,3,1,14,15,917.0,79.5,2.15,16.5,648.0,520.74,406.47
2016,3,1,14,30,907.0,78.0,2.2,16.0,618.0,477.69,371.49
2016,3,1,14,45,893.0,76.0,2.3,16.0,581.5,431.38,332.35
2016,3,1,15,0,879.0,74.0,2.4,16.0,545.0,384.46,291.61
2016,3,1,15,15,859.5,72.0,2.4,16.0,502.5,335.43,248.21
2016,3,1,15,30,840.0,70.0,2.4,16.0,460.0,283.15,201.65
2016,3,1,15,45,812.5,67.0,2.45,16.0,413.0,232.37,156.54
2016,3,1,16,0,785.0,64.0,2.5,16.0,366.0,183.31,113.98
2016,3,1,16,15,746.0,60.0,2.4,15.5,316.0,134.04,74.89
2016,3,1,16,30,707.0,56.0,2.3,15.0,266.0,88.21,44.47
2016,3,1,16,45,645.5,51.0,2.25,15.0,215.0,44.93,26.69
2016,3,1,17,0,584.0,46.0,2.2,15.0,164.0,31.6,22.41
2016,3,1,17,15,487.0,38.0,2.1,14.5,117.0,27.2,18.21
2016,3,1,17,30,390.0,30.0,2.0,14.0,70.0,22.57,13.34
2016,3,1,17,45,195.0,15.0,1.95,14.0,35.0,11.04,0.0
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.0,2.25,13.5,8.0,7.86,0.0
2016,3,2,7,0,0.0,16.0,2.4,14.0,16.0,15.44,1.3
2016,3,2,7,15,8.5,35.5,2.45,14.0,37.0,39.3,26.1
2016,3,2,7,30,17.0,55.0,2.5,14.0,58.0,66.85,50.24
2016,3,2,7,45,27.0,76.0,2.55,14.5,82.0,94.54,74.19
2016,3,2,8,0,37.0,97.0,2.6,15.0,106.0,122.52,98.07
2016,3,2,8,15,44.5,117.0,2.5,15.0,130.5,148.35,119.93
2016,3,2,8,30,52.0,137.0,2.4,15.0,155.0,174.46,141.62
2016,3,2,8,45,231.5,144.0,2.3,15.0,241.5,301.07,247.43
2016,3,2,9,0,411.0,151.0,2.2,15.0,328.0,432.83,353.59
2016,3,2,9,15,341.0,182.5,2.15,15.0,339.5,424.03,344.32
2016,3,2,9,30,271.0,214.0,2.1,15.0,351.0,417.83,337.37
2016,3,2,9,45,296.5,227.5,2.1,15.5,388.0,453.38,364.01
2016,3,2,10,0,322.0,241.0,2.1,16.0,425.0,488.77,389.83
2016,3,2,10,15,217.5,265.5,2.1,16.0,393.0,435.08,345.8
2016,3,2,10,30,113.0,290.0,2.1,16.0,361.0,378.43,299.41
2016,3,2,10,45,163.0,303.0,2.15,16.0,409.5,433.57,342.63
2016,3,2,11,0,213.0,316.0,2.2,16.0,458.0,482.36,379.95
2016,3,2,11,15,188.5,326.5,2.25,16.0,455.0,472.48,371.23
2016,3,2,11,30,164.0,337.0,2.3,16.0,452.0,461.87,362.34
2016,3,2,11,45,154.0,341.5,2.4,16.5,450.5,455.34,356.46
2016,3,2,12,0,144.0,346.0,2.5,17.0,449.0,448.39,350.29
2016,3,2,12,15,230.0,336.5,2.5,16.5,502.0,495.4,388.17
2016,3,2,12,30,316.0,327.0,2.5,16.0,555.0,541.26,424.36
2016,3,2,12,45,291.5,329.5,2.55,16.0,538.0,517.73,405.89
2016,3,2,13,0,267.0,332.0,2.6,16.0,521.0,494.26,387.82
2016,3,2,13,15,258.0,331.0,2.55,16.0,511.0,477.46,374.74
2016,3,2,13,30,249.0,330.0,2.5,16.0,501.0,460.68,361.59
2016,3,2,13,45,138.5,293.0,2.5,16.0,387.5,354.18,279.06
2016,3,2,14,0,28.0,256.0,2.5,16.0,274.0,256.54,202.22
2016,3,2,14,15,24.0,240.0,2.45,16.0,255.0,239.71,189.4
2016,3,2,14,30,20.0,224.0,2.4,16.0,236.0,221.32,175.04
2016,3,2,14,45,22.0,215.5,2.4,16.0,228.0,212.52,168.31
2016,3,2,15,0,24.0,207.0,2.4,16.0,220.0,203.44,161.27
2016,3,2,15,15,48.5,202.5,2.4,15.5,226.0,200.96,159.33
2016,3,2,15,30,73.0,198.0,2.4,15.0,232.0,199.04,157.41
2016,3,2,15,45,143.5,178.0,2.45,15.0,236.5,188.31,146.02
2016,3,2,16,0,214.0,158.0,2.5,15.0,241.0,170.11,127.76
2016,3,2,16,15,192.5,140.5,2.5,15.0,208.0,143.44,106.72
2016,3,2,16,30,171.0,123.0,2.5,15.0,175.0,114.95,85.4
2016,3,2,16,45,155.0,101.5,2.55,15.0,142.0,85.92,65.33
2016,3,2,17,0,139.0,80.0,2.6,15.0,109.0,66.35,53.04
2016,3,2,17,15,106.0,59.5,2.55,14.5,77.5,50.32,38.43
2016,3,2,17,30,73.0,39.0,2.5,14.0,46.0,33.82,22.93
2016,3,2,17,45,36.5,19.5,2.45,14.0,23.0,17.56,1.08
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
