Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,1.5,14.0,6.5,6.39,0.0
2016,3,3,7,0,0.0,13.0,1.4,14.0,13.0,12.54,1.3
2016,3,3,7,15,0.0,29.5,1.55,14.0,29.5,28.54,17.67
2016,3,3,7,30,0.0,46.0,1.7,14.0,46.0,45.61,32.72
2016,3,3,7,45,0.0,65.5,1.85,14.5,65.5,65.78,50.1
2016,3,3,8,0,0.0,85.0,2.0,15.0,85.0,85.66,67.0
2016,3,3,8,15,2.0,104.0,2.0,15.0,104.5,105.86,84.02
2016,3,3,8,30,4.0,123.0,2.0,15.0,124.0,126.07,100.78
2016,3,3,8,45,50.0,154.0,2.05,15.0,175.5,191.67,155.49
2016,3,3,9,0,96.0,185.0,2.1,15.0,227.0,254.65,207.0
2016,3,3,9,15,52.5,181.0,2.05,15.0,204.5,221.79,178.95
2016,3,3,9,30,9.0,177.0,2.0,15.0,182.0,181.99,145.29
2016,3,3,9,45,15.5,197.5,2.0,15.5,206.5,207.03,165.09
2016,3,3,10,0,22.0,218.0,2.0,16.0,231.0,232.15,184.53
2016,3,3,10,15,92.0,257.0,2.05,16.0,314.5,329.24,262.35
2016,3,3,10,30,162.0,296.0,2.1,16.0,398.0,427.47,338.59
2016,3,3,10,45,106.0,293.5,2.2,16.0,361.0,376.01,297.08
2016,3,3,11,0,50.0,291.0,2.3,16.0,324.0,330.07,260.05
2016,3,3,11,15,39.0,285.0,2.4,16.0,311.5,314.01,247.33
2016,3,3,11,30,28.0,279.0,2.5,16.0,299.0,298.11,234.58
2016,3,3,11,45,29.0,282.0,2.65,16.0,302.5,300.26,236.3
2016,3,3,12,0,30.0,285.0,2.8,16.0,306.0,302.28,237.89
2016,3,3,12,15,93.5,318.5,2.75,16.0,385.5,378.69,298.43
2016,3,3,12,30,157.0,352.0,2.7,16.0,465.0,454.13,356.56
2016,3,3,12,45,134.0,346.0,2.65,16.0,442.5,426.91,334.87
2016,3,3,13,0,111.0,340.0,2.6,16.0,420.0,399.63,313.63
2016,3,3,13,15,113.0,332.0,2.4,16.0,412.0,388.34,304.84
2016,3,3,13,30,115.0,324.0,2.2,16.0,404.0,376.24,295.34
2016,3,3,13,45,84.5,303.5,2.05,16.0,361.5,334.82,263.0
2016,3,3,14,0,54.0,283.0,1.9,16.0,319.0,295.07,231.99
2016,3,3,14,15,38.0,256.0,1.75,16.0,280.5,258.94,203.87
2016,3,3,14,30,22.0,229.0,1.6,16.0,242.0,226.93,178.85
2016,3,3,14,45,36.0,228.0,1.5,16.0,248.5,226.53,178.74
2016,3,3,15,0,50.0,227.0,1.4,16.0,255.0,227.19,179.17
2016,3,3,15,15,117.5,216.0,1.4,16.0,273.5,231.61,181.41
2016,3,3,15,30,185.0,205.0,1.4,16.0,292.0,232.38,179.68
2016,3,3,15,45,92.5,162.0,1.4,16.0,205.5,164.51,127.49
2016,3,3,16,0,0.0,119.0,1.4,16.0,119.0,112.12,88.38
2016,3,3,16,15,0.0,102.5,1.4,15.5,102.5,96.57,75.91
2016,3,3,16,30,0.0,86.0,1.4,15.0,86.0,81.11,63.2
2016,3,3,16,45,0.0,69.5,1.4,15.0,69.5,65.74,50.2
2016,3,3,17,0,0.0,53.0,1.4,15.0,53.0,50.61,39.26
2016,3,3,17,15,0.0,38.0,1.4,15.0,38.0,36.71,26.56
2016,3,3,17,30,0.0,23.0,1.4,15.0,23.0,22.2,13.19
2016,3,3,17,45,0.0,11.5,1.45,15.0,11.5,11.09,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.45,14.0,10.5,10.32,0.0
2016,3,4,7,0,0.0,21.0,1.6,14.0,21.0,20.49,7.22
2016,3,4,7,15,22.5,41.0,1.75,14.0,45.0,53.65,38.07
2016,3,4,7,30,45.0,61.0,1.9,14.0,69.0,85.62,65.98
2016,3,4,7,45,59.0,82.5,2.05,14.5,96.5,116.84,93.01
2016,3,4,8,0,73.0,104.0,2.2,15.0,124.0,148.62,120.09
2016,3,4,8,15,83.0,125.0,2.3,15.0,151.5,178.29,145.12
2016,3,4,8,30,93.0,146.0,2.4,15.0,179.0,208.28,169.98
2016,3,4,8,45,46.5,145.5,2.55,15.5,162.0,179.83,145.42
2016,3,4,9,0,0.0,145.0,2.7,16.0,145.0,144.36,114.8
2016,3,4,9,15,0.0,135.5,2.8,16.0,135.5,133.52,105.67
2016,3,4,9,30,0.0,126.0,2.9,16.0,126.0,123.3,97.03
2016,3,4,9,45,0.0,102.0,3.05,16.0,102.0,98.99,76.83
2016,3,4,10,0,0.0,78.0,3.2,16.0,78.0,75.46,57.27
2016,3,4,10,15,0.5,128.5,3.2,16.0,129.0,125.48,98.24
2016,3,4,10,30,1.0,179.0,3.2,16.0,180.0,176.08,138.97
2016,3,4,10,45,0.5,121.0,3.2,16.0,121.5,117.88,91.57
2016,3,4,11,0,0.0,63.0,3.2,16.0,63.0,60.95,44.9
2016,3,4,11,15,0.0,95.5,3.25,16.0,95.5,92.48,70.76
2016,3,4,11,30,0.0,128.0,3.3,16.0,128.0,124.19,96.48
2016,3,4,11,45,0.0,106.5,3.35,16.0,106.5,103.19,79.32
2016,3,4,12,0,0.0,85.0,3.4,16.0,85.0,82.3,62.26
2016,3,4,12,15,0.0,106.0,3.4,16.0,106.0,102.67,78.89
2016,3,4,12,30,0.0,127.0,3.4,16.0,127.0,122.99,95.37
2016,3,4,12,45,3.0,167.0,3.4,16.0,169.0,163.6,128.22
2016,3,4,13,0,6.0,207.0,3.4,16.0,211.0,203.76,160.38
2016,3,4,13,15,5.5,203.0,3.25,15.5,207.0,199.1,156.93
2016,3,4,13,30,5.0,199.0,3.1,15.0,203.0,194.47,153.6
2016,3,4,13,45,7.0,207.5,3.0,15.0,212.5,203.08,160.67
2016,3,4,14,0,9.0,216.0,2.9,15.0,222.0,211.36,167.46
2016,3,4,14,15,9.5,211.0,2.9,15.0,217.5,205.98,163.36
2016,3,4,14,30,10.0,206.0,2.9,15.0,213.0,200.5,159.23
2016,3,4,14,45,5.0,152.0,2.9,15.0,155.5,147.5,116.61
2016,3,4,15,0,0.0,98.0,2.9,15.0,98.0,94.63,73.52
2016,3,4,15,15,0.0,107.5,3.0,15.0,107.5,103.39,81.04
2016,3,4,15,30,0.0,117.0,3.1,15.0,117.0,111.85,88.28
2016,3,4,15,45,0.0,63.5,3.25,15.0,63.5,61.38,46.32
2016,3,4,16,0,0.0,10.0,3.4,15.0,10.0,9.65,2.58
2016,3,4,16,15,0.0,8.5,3.55,15.0,8.5,8.2,1.36
2016,3,4,16,30,0.0,7.0,3.7,15.0,7.0,6.75,0.12
2016,3,4,16,45,0.0,5.5,3.85,15.0,5.5,5.3,0.0
2016,3,4,17,0,0.0,4.0,4.0,15.0,4.0,3.85,0.0
2016,3,4,17,15,0.0,3.0,4.1,15.0,3.0,2.89,0.0
2016,3,4,17,30,0.0,2.0,4.2,15.0,2.0,1.93,0.0
2016,3,4,17,45,0.0,1.0,4.3,15.0,1.0,0.96,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,5.45,15.0,1.0,0.98,0.0
2016,3,5,7,0,0.0,2.0,5.8,15.0,2.0,1.93,0.0
2016,3,5,7,15,0.0,4.0,6.05,15.0,4.0,3.85,0.0
2016,3,5,7,30,0.0,6.0,6.3,15.0,6.0,5.78,0.0
2016,3,5,7,45,0.0,8.5,6.55,15.5,8.5,8.19,1.3
2016,3,5,8,0,0.0,11.0,6.8,16.0,11.0,10.61,3.37
2016,3,5,8,15,0.0,14.0,6.7,16.0,14.0,13.5,5.84
2016,3,5,8,30,0.0,17.0,6.6,16.0,17.0,16.4,8.29
2016,3,5,8,45,6.5,89.0,6.5,16.0,92.5,90.61,70.99
2016,3,5,9,0,13.0,161.0,6.4,16.0,168.0,169.52,136.41
2016,3,5,9,15,12.5,173.0,6.45,16.0,180.0,180.91,145.33
2016,3,5,9,30,12.0,185.0,6.5,16.0,192.0,192.29,154.24
2016,3,5,9,45,6.0,161.5,6.55,16.0,165.0,163.18,129.91
2016,3,5,10,0,0.0,138.0,6.6,16.0,138.0,134.78,106.18
2016,3,5,10,15,0.0,145.5,6.75,16.0,145.5,142.05,111.93
2016,3,5,10,30,0.0,153.0,6.9,16.0,153.0,149.31,117.65
2016,3,5,10,45,0.0,129.0,7.1,16.5,129.0,125.38,97.75
2016,3,5,11,0,0.0,105.0,7.3,17.0,105.0,101.76,78.18
2016,3,5,11,15,0.0,135.5,7.45,17.0,135.5,131.61,102.42
2016,3,5,11,30,0.0,166.0,7.6,17.0,166.0,161.42,126.47
2016,3,5,11,45,77.5,261.0,7.75,17.0,317.5,315.6,252.29
2016,3,5,12,0,155.0,356.0,7.9,17.0,469.0,468.16,373.44
2016,3,5,12,15,86.5,311.0,8.2,16.5,374.5,367.0,292.93
2016,3,5,12,30,18.0,266.0,8.5,16.0,280.0,270.31,214.84
2016,3,5,12,45,9.0,211.0,8.85,16.0,218.0,210.17,166.52
2016,3,5,13,0,0.0,156.0,9.2,16.0,156.0,150.81,118.32
2016,3,5,13,15,0.0,153.0,9.7,16.0,153.0,147.78,115.99
2016,3,5,13,30,0.0,150.0,10.2,16.0,150.0,144.76,113.65
2016,3,5,13,45,0.0,86.5,10.7,16.0,86.5,83.73,63.72
2016,3,5,14,0,0.0,23.0,11.2,16.0,23.0,22.23,12.86
2016,3,5,14,15,0.0,23.5,11.5,16.0,23.5,22.71,13.29
2016,3,5,14,30,0.0,24.0,11.8,16.0,24.0,23.19,13.72
2016,3,5,14,45,0.0,33.5,12.15,16.0,33.5,32.37,21.44
2016,3,5,15,0,0.0,43.0,12.5,16.0,43.0,41.56,29.18
2016,3,5,15,15,0.0,35.0,12.7,16.0,35.0,33.81,22.77
2016,3,5,15,30,0.0,27.0,12.9,16.0,27.0,26.07,16.33
2016,3,5,15,45,0.0,16.5,13.1,16.0,16.5,15.92,7.81
2016,3,5,16,0,0.0,6.0,13.3,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,13.3,16.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,13.3,16.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,13.3,16.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,13.3,16.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,13.1,15.5,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,12.9,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.7,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,56.0,17.0,6.2,13.5,21.0,33.02,0.0
2016,3,6,7,0,112.0,34.0,6.1,14.0,42.0,89.16,56.5
2016,3,6,7,15,224.5,50.5,6.05,14.0,84.5,160.29,123.54
2016,3,6,7,30,337.0,67.0,6.0,14.0,127.0,235.16,189.14
2016,3,6,7,45,409.0,79.0,5.95,14.0,175.0,294.88,242.23
2016,3,6,8,0,481.0,91.0,5.9,14.0,223.0,359.73,298.66
2016,3,6,8,15,534.5,99.0,5.9,14.0,273.0,416.41,347.27
2016,3,6,8,30,588.0,107.0,5.9,14.0,323.0,474.27,395.75
2016,3,6,8,45,623.5,113.5,5.95,14.0,370.0,521.24,434.44
2016,3,6,9,0,659.0,120.0,6.0,14.0,417.0,568.4,472.54
2016,3,6,9,15,686.5,124.5,5.9,14.0,461.0,607.89,503.54
2016,3,6,9,30,714.0,129.0,5.8,14.0,505.0,646.45,533.26
2016,3,6,9,45,737.0,131.0,5.75,14.0,544.0,677.89,557.15
2016,3,6,10,0,760.0,133.0,5.7,14.0,583.0,707.64,579.46
2016,3,6,10,15,774.5,136.0,5.5,14.0,615.5,730.25,595.15
2016,3,6,10,30,789.0,139.0,5.3,14.0,648.0,750.47,608.58
2016,3,6,10,45,804.5,138.0,5.15,14.0,675.0,762.8,616.21
2016,3,6,11,0,820.0,137.0,5.0,14.0,702.0,774.58,623.5
2016,3,6,11,15,826.5,138.5,4.95,14.0,720.0,779.24,626.01
2016,3,6,11,30,833.0,140.0,4.9,14.0,738.0,780.95,626.47
2016,3,6,11,45,725.5,184.0,4.9,14.0,710.0,738.26,592.73
2016,3,6,12,0,618.0,228.0,4.9,14.0,682.0,692.2,555.16
2016,3,6,12,15,355.5,288.5,5.0,14.0,550.0,545.71,438.13
2016,3,6,12,30,93.0,349.0,5.1,14.0,418.0,405.82,323.32
2016,3,6,12,45,364.0,283.0,5.25,14.5,548.5,527.55,424.43
2016,3,6,13,0,635.0,217.0,5.4,15.0,679.0,635.17,510.63
2016,3,6,13,15,629.0,215.5,5.55,15.0,665.0,610.25,490.68
2016,3,6,13,30,623.0,214.0,5.7,15.0,651.0,583.9,469.83
2016,3,6,13,45,558.0,227.5,5.9,15.0,610.0,535.76,431.11
2016,3,6,14,0,493.0,241.0,6.1,15.0,569.0,490.75,394.51
2016,3,6,14,15,295.0,261.0,6.25,14.5,455.0,389.46,313.17
2016,3,6,14,30,97.0,281.0,6.4,14.0,341.0,305.68,245.65
2016,3,6,14,45,99.0,264.5,6.55,14.0,322.5,285.63,229.62
2016,3,6,15,0,101.0,248.0,6.7,14.0,304.0,265.32,213.07
2016,3,6,15,15,60.0,214.0,6.8,14.0,246.5,215.74,173.15
2016,3,6,15,30,19.0,180.0,6.9,14.0,189.0,173.84,139.74
2016,3,6,15,45,9.5,134.0,7.0,14.0,138.5,128.87,102.88
2016,3,6,16,0,0.0,88.0,7.1,14.0,88.0,84.53,66.22
2016,3,6,16,15,0.0,76.0,7.15,14.0,76.0,73.18,56.77
2016,3,6,16,30,0.0,64.0,7.2,14.0,64.0,61.86,47.22
2016,3,6,16,45,0.0,51.5,7.3,14.0,51.5,49.75,36.87
2016,3,6,17,0,0.0,39.0,7.4,14.0,39.0,37.66,27.95
2016,3,6,17,15,0.0,28.0,7.5,14.0,28.0,27.02,18.21
2016,3,6,17,30,0.0,17.0,7.6,14.0,17.0,16.4,8.44
2016,3,6,17,45,0.0,9.0,7.7,14.0,9.0,8.67,0.11
2016,3,6,18,0,0.0,1.0,7.8,14.0,1.0,0.98,0.0
2016,3,6,18,15,0.0,0.5,7.85,13.5,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.5,6.1,11.5,10.5,10.32,0.0
2016,3,7,7,0,0.0,21.0,6.2,12.0,21.0,20.27,9.58
2016,3,7,7,15,0.0,39.5,6.45,12.0,39.5,39.48,27.3
2016,3,7,7,30,0.0,58.0,6.7,12.0,58.0,58.62,44.2
2016,3,7,7,45,1.0,78.0,6.95,12.0,78.5,79.62,62.56
2016,3,7,8,0,2.0,98.0,7.2,12.0,99.0,100.44,80.55
2016,3,7,8,15,8.5,117.0,7.3,11.5,120.0,123.07,100.11
2016,3,7,8,30,15.0,136.0,7.4,11.0,141.0,146.05,119.82
2016,3,7,8,45,176.5,156.0,7.5,11.0,235.5,278.57,234.53
2016,3,7,9,0,338.0,176.0,7.6,11.0,330.0,415.6,350.7
2016,3,7,9,15,350.0,193.5,7.55,11.0,366.5,449.94,378.27
2016,3,7,9,30,362.0,211.0,7.5,11.0,403.0,483.58,405.08
2016,3,7,9,45,375.0,225.0,7.5,11.5,437.0,513.25,427.74
2016,3,7,10,0,388.0,239.0,7.5,12.0,471.0,542.01,449.37
2016,3,7,10,15,609.0,179.0,7.55,12.0,565.0,655.98,544.65
2016,3,7,10,30,830.0,119.0,7.6,12.0,659.0,761.9,629.89
2016,3,7,10,45,620.5,202.5,7.65,12.0,615.5,695.17,573.33
2016,3,7,11,0,411.0,286.0,7.7,12.0,572.0,612.76,502.56
2016,3,7,11,15,486.5,264.0,7.85,12.0,610.5,650.48,534.08
2016,3,7,11,30,562.0,242.0,8.0,12.0,649.0,681.16,559.71
2016,3,7,11,45,431.0,292.5,8.15,12.0,607.0,625.94,512.45
2016,3,7,12,0,300.0,343.0,8.3,12.0,565.0,567.66,462.75
2016,3,7,12,15,610.5,221.0,8.5,12.0,673.5,671.05,552.63
2016,3,7,12,30,921.0,99.0,8.7,12.0,782.0,757.72,625.46
2016,3,7,12,45,748.0,170.5,8.9,12.5,722.0,688.5,567.35
2016,3,7,13,0,575.0,242.0,9.1,13.0,662.0,620.75,508.77
2016,3,7,13,15,534.0,251.0,9.25,13.0,635.5,584.74,479.11
2016,3,7,13,30,493.0,260.0,9.4,13.0,609.0,549.29,449.66
2016,3,7,13,45,294.0,285.5,9.6,13.0,492.0,439.16,358.3
2016,3,7,14,0,95.0,311.0,9.8,13.0,375.0,343.85,278.64
2016,3,7,14,15,318.0,256.5,9.9,13.0,456.0,398.17,324.61
2016,3,7,14,30,541.0,202.0,10.0,13.0,537.0,435.95,354.54
2016,3,7,14,45,485.0,205.5,10.1,13.0,493.0,390.01,315.06
2016,3,7,15,0,429.0,209.0,10.2,13.0,449.0,347.86,278.8
2016,3,7,15,15,462.5,183.5,10.2,13.0,424.5,314.4,248.29
2016,3,7,15,30,496.0,158.0,10.2,13.0,400.0,277.46,213.94
2016,3,7,15,45,248.0,127.5,10.2,13.0,248.5,170.19,129.82
2016,3,7,16,0,0.0,97.0,10.2,13.0,97.0,92.76,73.46
2016,3,7,16,15,0.0,84.0,10.2,13.0,84.0,80.47,63.2
2016,3,7,16,30,0.0,71.0,10.2,13.0,71.0,68.22,52.83
2016,3,7,16,45,228.5,70.5,10.2,13.0,121.5,58.84,39.85
2016,3,7,17,0,457.0,70.0,10.2,13.0,172.0,51.5,40.43
2016,3,7,17,15,361.0,58.0,10.25,12.5,125.5,43.28,32.76
2016,3,7,17,30,265.0,46.0,10.3,12.0,79.0,35.3,24.96
2016,3,7,17,45,141.5,28.5,10.4,12.0,45.0,22.24,10.08
2016,3,7,18,0,18.0,11.0,10.5,12.0,11.0,10.81,0.0
2016,3,7,18,15,9.0,5.5,10.45,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,58.0,16.0,5.1,11.5,21.0,39.56,0.0
2016,3,8,7,0,116.0,32.0,5.1,12.0,42.0,87.06,59.69
2016,3,8,7,15,170.5,50.5,5.0,12.0,77.0,133.94,104.38
2016,3,8,7,30,225.0,69.0,4.9,12.0,112.0,184.93,149.97
2016,3,8,7,45,252.0,88.5,4.8,12.5,150.0,228.06,188.21
2016,3,8,8,0,279.0,108.0,4.7,13.0,188.0,272.59,226.62
2016,3,8,8,15,309.0,122.5,4.6,13.0,226.5,314.04,262.02
2016,3,8,8,30,339.0,137.0,4.5,13.0,265.0,356.89,297.77
2016,3,8,8,45,539.5,117.0,4.4,13.0,351.5,479.01,399.03
2016,3,8,9,0,740.0,97.0,4.3,13.0,438.0,601.84,497.91
2016,3,8,9,15,565.5,151.5,4.1,13.0,427.0,558.66,459.49
2016,3,8,9,30,391.0,206.0,3.9,13.0,416.0,499.94,409.31
2016,3,8,9,45,472.0,197.5,3.75,13.0,468.5,562.42,458.8
2016,3,8,10,0,553.0,189.0,3.6,13.0,521.0,618.93,502.39
2016,3,8,10,15,454.5,234.0,3.5,13.0,517.0,598.15,482.57
2016,3,8,10,30,356.0,279.0,3.4,13.0,513.0,566.48,454.96
2016,3,8,10,45,326.0,298.5,3.35,13.0,519.0,563.74,451.34
2016,3,8,11,0,296.0,318.0,3.3,13.0,525.0,559.18,446.22
2016,3,8,11,15,268.5,332.5,3.15,13.0,523.5,549.89,437.48
2016,3,8,11,30,241.0,347.0,3.0,13.0,522.0,534.95,424.62
2016,3,8,11,45,140.0,330.0,2.9,13.0,432.0,436.93,347.15
2016,3,8,12,0,39.0,313.0,2.8,13.0,342.0,337.28,267.31
2016,3,8,12,15,272.0,293.5,2.75,13.0,496.5,492.25,393.46
2016,3,8,12,30,505.0,274.0,2.7,13.0,651.0,635.09,504.02
2016,3,8,12,45,302.5,312.0,2.7,13.0,537.5,515.59,409.05
2016,3,8,13,0,100.0,350.0,2.7,13.0,424.0,404.02,319.69
2016,3,8,13,15,152.5,345.5,2.9,13.0,455.5,428.92,340.81
2016,3,8,13,30,205.0,341.0,3.1,13.0,487.0,449.75,357.88
2016,3,8,13,45,210.0,329.0,3.35,13.0,474.5,432.19,344.59
2016,3,8,14,0,215.0,317.0,3.6,13.0,462.0,413.88,330.63
2016,3,8,14,15,130.5,289.5,3.6,13.0,376.5,335.33,268.28
2016,3,8,14,30,46.0,262.0,3.6,13.0,291.0,265.78,212.82
2016,3,8,14,45,39.0,242.5,3.6,13.0,266.5,241.66,193.82
2016,3,8,15,0,32.0,223.0,3.6,13.0,242.0,218.26,175.19
2016,3,8,15,15,16.0,150.0,3.4,12.5,159.5,148.13,118.49
2016,3,8,15,30,0.0,77.0,3.2,12.0,77.0,74.46,57.73
2016,3,8,15,45,0.0,87.5,3.05,12.0,87.5,84.41,66.38
2016,3,8,16,0,0.0,98.0,2.9,12.0,98.0,93.7,74.42
2016,3,8,16,15,0.0,85.0,2.7,12.0,85.0,81.41,64.16
2016,3,8,16,30,0.0,72.0,2.5,12.0,72.0,69.15,53.82
2016,3,8,16,45,0.0,59.0,2.4,12.0,59.0,56.95,43.38
2016,3,8,17,0,0.0,46.0,2.3,12.0,46.0,44.44,34.34
2016,3,8,17,15,0.0,34.0,1.85,11.5,34.0,32.83,23.7
2016,3,8,17,30,0.0,22.0,1.4,11.0,22.0,21.23,12.96
2016,3,8,17,45,0.0,12.5,0.95,11.0,12.5,12.05,3.32
2016,3,8,18,0,0.0,3.0,0.5,11.0,3.0,2.95,0.0
2016,3,8,18,15,0.0,1.5,0.85,11.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,14.5,4.0,13.0,14.5,14.0,0.0
2016,3,9,7,0,0.0,29.0,4.0,13.0,29.0,29.12,17.21
2016,3,9,7,15,16.5,50.0,3.9,13.0,53.0,61.44,45.58
2016,3,9,7,30,33.0,71.0,3.8,13.0,77.0,92.05,72.32
2016,3,9,7,45,43.5,92.5,3.7,13.5,103.5,121.2,97.53
2016,3,9,8,0,54.0,114.0,3.6,14.0,130.0,150.75,122.63
2016,3,9,8,15,63.0,135.0,3.4,14.0,156.5,179.31,146.62
2016,3,9,8,30,72.0,156.0,3.2,14.0,183.0,208.19,170.44
2016,3,9,8,45,36.0,133.0,3.05,14.5,146.5,159.47,129.01
2016,3,9,9,0,0.0,110.0,2.9,15.0,110.0,107.57,84.71
2016,3,9,9,15,2.5,144.0,2.8,15.0,145.5,143.65,114.35
2016,3,9,9,30,5.0,178.0,2.7,15.0,181.0,179.89,143.56
2016,3,9,9,45,34.0,221.0,2.65,15.0,241.5,251.16,201.28
2016,3,9,10,0,63.0,264.0,2.6,15.0,302.0,317.71,253.97
2016,3,9,10,15,57.0,274.5,2.6,15.0,310.5,323.23,257.33
2016,3,9,10,30,51.0,285.0,2.6,15.0,319.0,328.41,260.68
2016,3,9,10,45,82.5,309.5,2.6,15.5,366.5,376.84,298.12
2016,3,9,11,0,114.0,334.0,2.6,16.0,414.0,424.96,334.49
2016,3,9,11,15,131.5,345.0,2.65,16.0,439.5,452.71,355.37
2016,3,9,11,30,149.0,356.0,2.7,16.0,465.0,474.21,371.59
2016,3,9,11,45,173.5,360.5,2.75,16.0,489.0,493.61,386.48
2016,3,9,12,0,198.0,365.0,2.8,16.0,513.0,511.89,400.49
2016,3,9,12,15,109.0,321.5,2.85,16.0,403.5,397.99,312.49
2016,3,9,12,30,20.0,278.0,2.9,16.0,294.0,283.67,222.43
2016,3,9,12,45,16.0,261.0,2.95,16.0,274.0,263.42,206.93
2016,3,9,13,0,12.0,244.0,3.0,16.0,254.0,243.46,191.33
2016,3,9,13,15,14.5,251.0,3.0,16.0,262.0,250.9,197.38
2016,3,9,13,30,17.0,258.0,3.0,16.0,270.0,258.01,203.14
2016,3,9,13,45,99.5,290.0,3.05,16.0,358.0,333.41,263.65
2016,3,9,14,0,182.0,322.0,3.1,16.0,446.0,401.01,316.43
2016,3,9,14,15,205.5,305.0,3.1,16.0,439.0,388.19,306.26
2016,3,9,14,30,229.0,288.0,3.1,16.0,432.0,373.27,294.44
2016,3,9,14,45,189.5,273.0,3.1,16.0,387.5,330.64,260.77
2016,3,9,15,0,150.0,258.0,3.1,16.0,343.0,291.16,229.61
2016,3,9,15,15,95.0,228.5,3.1,16.0,281.0,240.96,190.24
2016,3,9,15,30,40.0,199.0,3.1,16.0,219.0,193.02,152.89
2016,3,9,15,45,51.5,184.0,3.1,16.0,207.0,178.89,141.24
2016,3,9,16,0,63.0,169.0,3.1,16.0,195.0,163.51,128.28
2016,3,9,16,15,56.0,149.0,3.05,15.5,170.0,140.31,109.79
2016,3,9,16,30,49.0,129.0,3.0,15.0,145.0,117.92,92.03
2016,3,9,16,45,41.5,107.5,2.95,15.0,119.5,95.28,74.06
2016,3,9,17,0,34.0,86.0,2.9,15.0,94.0,74.86,60.75
2016,3,9,17,15,20.5,65.0,2.9,15.0,69.5,57.64,45.1
2016,3,9,17,30,7.0,44.0,2.9,15.0,45.0,41.03,29.77
2016,3,9,17,45,3.5,26.0,2.9,15.0,26.5,24.7,12.99
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,2.95,14.5,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,7.5,16.5,5.7,14.5,17.5,19.3,0.0
2016,3,10,7,0,15.0,33.0,5.8,15.0,35.0,41.72,27.12
2016,3,10,7,15,38.5,54.0,5.8,15.0,61.5,75.26,56.63
2016,3,10,7,30,62.0,75.0,5.8,15.0,88.0,109.83,86.79
2016,3,10,7,45,75.0,97.0,5.85,15.0,116.5,141.96,114.77
2016,3,10,8,0,88.0,119.0,5.9,15.0,145.0,180.92,148.02
2016,3,10,8,15,99.0,140.0,6.0,15.0,174.5,212.1,174.32
2016,3,10,8,30,110.0,161.0,6.1,15.0,204.0,243.63,200.51
2016,3,10,8,45,55.0,146.0,6.25,15.5,167.5,185.9,151.28
2016,3,10,9,0,0.0,131.0,6.4,16.0,131.0,129.11,102.39
2016,3,10,9,15,5.0,160.0,6.4,16.0,162.5,161.88,129.28
2016,3,10,9,30,10.0,189.0,6.4,16.0,194.0,194.8,155.96
2016,3,10,9,45,71.5,236.0,6.4,16.0,279.0,294.73,238.22
2016,3,10,10,0,133.0,283.0,6.4,16.0,364.0,397.51,320.95
2016,3,10,10,15,76.5,265.0,6.35,16.0,312.0,328.03,263.58
2016,3,10,10,30,20.0,247.0,6.3,16.0,260.0,259.15,206.47
2016,3,10,10,45,30.5,272.5,6.3,16.0,293.5,298.19,237.66
2016,3,10,11,0,41.0,298.0,6.3,16.0,327.0,331.25,263.75
2016,3,10,11,15,23.5,252.5,6.2,16.0,269.0,265.5,210.81
2016,3,10,11,30,6.0,207.0,6.1,16.0,211.0,206.34,162.87
2016,3,10,11,45,6.5,209.0,6.0,16.0,213.5,208.33,164.42
2016,3,10,12,0,7.0,211.0,5.9,16.0,216.0,210.29,165.9
2016,3,10,12,15,11.0,236.5,5.75,16.0,245.0,237.65,187.78
2016,3,10,12,30,15.0,262.0,5.6,16.0,274.0,264.63,209.2
2016,3,10,12,45,7.5,184.0,5.45,16.0,190.0,183.27,144.11
2016,3,10,13,0,0.0,106.0,5.3,16.0,106.0,102.63,78.77
2016,3,10,13,15,0.0,90.0,5.1,16.0,90.0,87.15,66.23
2016,3,10,13,30,0.0,74.0,4.9,16.0,74.0,71.63,53.57
2016,3,10,13,45,0.0,58.5,4.75,16.0,58.5,56.6,41.27
2016,3,10,14,0,0.0,43.0,4.6,16.0,43.0,41.59,28.92
2016,3,10,14,15,0.0,93.5,4.45,16.0,93.5,90.51,69.38
2016,3,10,14,30,0.0,144.0,4.3,16.0,144.0,138.38,108.64
2016,3,10,14,45,0.0,77.0,4.2,16.0,77.0,74.49,56.37
2016,3,10,15,0,0.0,10.0,4.1,16.0,10.0,9.66,2.45
2016,3,10,15,15,0.0,13.5,4.1,15.5,13.5,13.04,5.35
2016,3,10,15,30,0.0,17.0,4.1,15.0,17.0,16.41,8.26
2016,3,10,15,45,0.0,15.0,4.15,15.0,15.0,14.48,6.65
2016,3,10,16,0,0.0,13.0,4.2,15.0,13.0,12.54,5.04
2016,3,10,16,15,0.0,11.0,4.25,15.0,11.0,10.61,3.41
2016,3,10,16,30,0.0,9.0,4.3,15.0,9.0,8.68,1.77
2016,3,10,16,45,0.0,7.5,4.4,15.0,7.5,7.23,0.53
2016,3,10,17,0,0.0,6.0,4.5,15.0,6.0,5.78,0.0
2016,3,10,17,15,0.0,4.5,4.65,15.0,4.5,4.34,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.89,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.44,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,14.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.5,10.85,14.0,7.5,7.23,0.0
2016,3,11,7,0,0.0,15.0,10.7,14.0,15.0,14.47,5.94
2016,3,11,7,15,0.0,25.5,10.45,14.0,25.5,24.61,14.95
2016,3,11,7,30,0.0,36.0,10.2,14.0,36.0,34.76,23.87
2016,3,11,7,45,0.0,48.0,9.95,14.0,48.0,46.37,33.95
2016,3,11,8,0,0.0,60.0,9.7,14.0,60.0,57.98,43.92
2016,3,11,8,15,0.0,72.0,9.6,14.0,72.0,69.77,53.92
2016,3,11,8,30,0.0,84.0,9.5,14.0,84.0,81.68,63.89
2016,3,11,8,45,116.0,143.0,9.45,14.0,198.5,228.05,189.26
2016,3,11,9,0,232.0,202.0,9.4,14.0,313.0,380.48,316.75
2016,3,11,9,15,283.0,214.5,9.3,14.0,362.0,433.27,360.13
2016,3,11,9,30,334.0,227.0,9.2,14.0,411.0,487.63,404.42
2016,3,11,9,45,167.0,190.0,9.1,14.0,282.0,322.18,266.19
2016,3,11,10,0,0.0,153.0,9.0,14.0,153.0,149.68,119.11
2016,3,11,10,15,98.0,235.5,9.15,14.0,301.5,319.97,261.39
2016,3,11,10,30,196.0,318.0,9.3,14.0,450.0,482.08,393.23
2016,3,11,10,45,306.0,306.5,9.45,14.5,521.0,560.66,457.18
2016,3,11,11,0,416.0,295.0,9.6,15.0,592.0,638.17,519.43
2016,3,11,11,15,409.0,305.5,9.15,15.0,603.0,635.47,515.79
2016,3,11,11,30,402.0,316.0,8.7,15.0,614.0,636.31,514.96
2016,3,11,11,45,499.0,282.0,8.3,15.0,657.0,675.19,546.65
2016,3,11,12,0,596.0,248.0,7.9,15.0,700.0,706.78,572.21
2016,3,11,12,15,313.5,278.0,7.95,15.0,516.0,511.16,413.82
2016,3,11,12,30,31.0,308.0,8.0,15.0,332.0,322.57,257.0
2016,3,11,12,45,26.0,293.0,8.1,15.0,313.0,301.43,240.34
2016,3,11,13,0,21.0,278.0,8.2,15.0,294.0,282.27,225.03
2016,3,11,13,15,103.0,314.5,8.2,14.5,389.5,369.17,296.93
2016,3,11,13,30,185.0,351.0,8.2,14.0,485.0,448.82,361.95
2016,3,11,13,45,339.5,300.0,8.25,14.0,536.5,483.91,392.23
2016,3,11,14,0,494.0,249.0,8.3,14.0,588.0,507.58,412.33
2016,3,11,14,15,365.5,270.5,8.4,13.5,515.5,440.16,357.04
2016,3,11,14,30,237.0,292.0,8.5,13.0,443.0,382.39,309.73
2016,3,11,14,45,177.0,276.5,8.6,13.0,385.5,329.68,266.65
2016,3,11,15,0,117.0,261.0,8.7,13.0,328.0,281.96,227.8
2016,3,11,15,15,58.5,165.5,8.95,13.0,199.0,174.67,140.14
2016,3,11,15,30,0.0,70.0,9.2,13.0,70.0,67.68,51.79
2016,3,11,15,45,0.0,94.5,9.45,13.0,94.5,90.96,71.68
2016,3,11,16,0,0.0,119.0,9.7,13.0,119.0,112.7,90.28
2016,3,11,16,15,0.0,103.5,9.8,12.5,103.5,98.06,78.24
2016,3,11,16,30,0.0,88.0,9.9,12.0,88.0,83.48,66.08
2016,3,11,16,45,0.0,71.5,10.05,12.0,71.5,68.11,52.93
2016,3,11,17,0,0.0,55.0,10.2,12.0,55.0,52.85,41.89
2016,3,11,17,15,0.0,40.5,10.2,12.0,40.5,39.12,29.26
2016,3,11,17,30,0.0,26.0,10.2,12.0,26.0,25.09,16.33
2016,3,11,17,45,0.0,15.0,10.25,12.0,15.0,14.47,5.88
2016,3,11,18,0,0.0,4.0,10.3,12.0,4.0,3.93,0.0
2016,3,11,18,15,0.0,2.0,10.25,12.0,2.0,1.97,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.5,5.0,12.5,9.5,9.16,0.0
2016,3,12,7,0,0.0,19.0,5.2,13.0,19.0,18.33,9.25
2016,3,12,7,15,0.0,34.0,5.4,13.0,34.0,32.83,22.02
2016,3,12,7,30,0.0,49.0,5.6,13.0,49.0,47.54,34.9
2016,3,12,7,45,0.0,65.0,5.85,13.0,65.0,63.73,48.94
2016,3,12,8,0,0.0,81.0,6.1,13.0,81.0,79.81,62.71
2016,3,12,8,15,0.0,97.5,6.2,13.0,97.5,96.35,76.68
2016,3,12,8,30,0.0,114.0,6.3,13.0,114.0,112.82,90.42
2016,3,12,8,45,6.5,143.0,6.45,13.5,146.0,146.6,118.47
2016,3,12,9,0,13.0,172.0,6.6,14.0,178.0,180.65,146.33
2016,3,12,9,15,15.0,187.5,6.65,14.0,195.5,197.47,159.82
2016,3,12,9,30,17.0,203.0,6.7,14.0,213.0,214.31,173.27
2016,3,12,9,45,8.5,155.5,6.8,14.0,160.5,158.79,127.07
2016,3,12,10,0,0.0,108.0,6.9,14.0,108.0,104.81,81.96
2016,3,12,10,15,0.0,121.0,6.9,14.0,121.0,117.6,92.39
2016,3,12,10,30,0.0,134.0,6.9,14.0,134.0,130.37,102.73
2016,3,12,10,45,11.5,203.5,6.95,14.0,212.0,208.26,166.61
2016,3,12,11,0,23.0,273.0,7.0,14.0,290.0,286.43,229.68
2016,3,12,11,15,49.5,309.5,7.0,14.0,346.0,348.23,279.48
2016,3,12,11,30,76.0,346.0,7.0,14.0,402.0,404.09,324.06
2016,3,12,11,45,93.0,357.0,7.05,14.0,427.0,425.78,341.33
2016,3,12,12,0,110.0,368.0,7.1,14.0,452.0,446.65,357.97
2016,3,12,12,15,58.0,287.5,7.1,14.0,332.0,324.88,260.46
2016,3,12,12,30,6.0,207.0,7.1,14.0,212.0,204.89,162.76
2016,3,12,12,45,3.0,176.5,7.1,14.0,179.0,172.9,136.88
2016,3,12,13,0,0.0,146.0,7.1,14.0,146.0,141.21,111.03
2016,3,12,13,15,1.5,167.0,7.1,14.0,168.5,162.24,128.35
2016,3,12,13,30,3.0,188.0,7.1,14.0,191.0,182.99,145.38
2016,3,12,13,45,1.5,150.5,7.1,14.5,152.0,146.03,115.1
2016,3,12,14,0,0.0,113.0,7.1,15.0,113.0,109.22,84.88
2016,3,12,14,15,0.0,78.0,7.0,15.0,78.0,75.49,57.19
2016,3,12,14,30,0.0,43.0,6.9,15.0,43.0,41.58,29.12
2016,3,12,14,45,0.0,58.0,6.85,15.0,58.0,56.09,41.31
2016,3,12,15,0,0.0,73.0,6.8,15.0,73.0,70.61,53.54
2016,3,12,15,15,0.0,101.5,6.7,14.5,101.5,97.9,76.58
2016,3,12,15,30,0.0,130.0,6.6,14.0,130.0,124.04,98.76
2016,3,12,15,45,13.0,145.5,6.55,14.0,151.0,140.58,112.42
2016,3,12,16,0,26.0,161.0,6.5,14.0,172.0,154.61,123.83
2016,3,12,16,15,19.5,142.0,6.45,14.0,149.5,134.19,107.21
2016,3,12,16,30,13.0,123.0,6.4,14.0,127.0,114.5,91.17
2016,3,12,16,45,6.5,102.0,6.35,14.0,104.0,93.98,74.23
2016,3,12,17,0,0.0,81.0,6.3,14.0,81.0,74.46,60.76
2016,3,12,17,15,0.0,60.0,6.2,14.0,60.0,55.97,43.94
2016,3,12,17,30,0.0,39.0,6.1,14.0,39.0,37.17,26.74
2016,3,12,17,45,0.0,22.5,6.05,14.0,22.5,21.72,11.83
2016,3,12,18,0,0.0,6.0,6.0,14.0,6.0,5.78,0.0
2016,3,12,18,15,0.0,3.0,5.95,14.0,3.0,2.95,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,5.15,14.5,5.0,4.82,0.0
2016,3,13,7,0,0.0,10.0,5.2,15.0,10.0,9.64,2.18
2016,3,13,7,15,0.0,16.5,5.25,15.0,16.5,15.91,7.7
2016,3,13,7,30,0.0,23.0,5.3,15.0,23.0,22.19,13.19
2016,3,13,7,45,0.0,30.5,5.4,15.0,30.5,29.43,19.46
2016,3,13,8,0,0.0,38.0,5.5,15.0,38.0,36.69,25.67
2016,3,13,8,15,0.0,45.5,5.55,15.0,45.5,43.94,31.8
2016,3,13,8,30,0.0,53.0,5.6,15.0,53.0,51.21,37.86
2016,3,13,8,45,0.0,91.5,5.65,15.0,91.5,88.93,69.47
2016,3,13,9,0,0.0,130.0,5.7,15.0,130.0,127.88,101.67
