Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,15,0.0,113.5,5.7,15.0,113.5,110.66,87.08
2016,3,13,9,30,0.0,97.0,5.7,15.0,97.0,94.01,73.05
2016,3,13,9,45,0.0,110.0,5.7,15.0,110.0,106.85,83.49
2016,3,13,10,0,0.0,123.0,5.7,15.0,123.0,119.67,93.84
2016,3,13,10,15,2.0,159.5,5.6,15.0,161.0,157.42,124.6
2016,3,13,10,30,4.0,196.0,5.5,15.0,199.0,195.24,155.06
2016,3,13,10,45,7.5,216.5,5.4,15.0,222.0,218.13,173.32
2016,3,13,11,0,11.0,237.0,5.3,15.0,245.0,240.93,191.41
2016,3,13,11,15,6.5,204.5,5.3,15.0,209.5,204.65,161.98
2016,3,13,11,30,2.0,172.0,5.3,15.0,174.0,168.84,132.9
2016,3,13,11,45,1.0,143.0,5.3,15.0,144.0,139.55,109.12
2016,3,13,12,0,0.0,114.0,5.3,15.0,114.0,110.48,85.41
2016,3,13,12,15,0.0,134.5,5.25,15.0,134.5,130.35,101.59
2016,3,13,12,30,0.0,155.0,5.2,15.0,155.0,150.13,117.62
2016,3,13,12,45,0.0,136.5,5.2,15.0,136.5,132.14,103.04
2016,3,13,13,0,0.0,118.0,5.2,15.0,118.0,114.21,88.51
2016,3,13,13,15,0.0,133.0,5.2,15.0,133.0,128.6,100.31
2016,3,13,13,30,0.0,148.0,5.2,15.0,148.0,142.89,112.02
2016,3,13,13,45,6.0,190.5,5.25,15.0,195.0,186.79,147.84
2016,3,13,14,0,12.0,233.0,5.3,15.0,242.0,229.54,182.46
2016,3,13,14,15,6.0,202.5,5.35,15.0,207.5,196.82,156.24
2016,3,13,14,30,0.0,172.0,5.4,15.0,173.0,164.69,130.44
2016,3,13,14,45,0.0,125.5,5.45,15.0,126.0,120.8,94.8
2016,3,13,15,0,0.0,79.0,5.5,15.0,79.0,76.42,58.33
2016,3,13,15,15,0.0,85.0,5.45,15.0,85.0,82.23,63.35
2016,3,13,15,30,0.0,91.0,5.4,15.0,91.0,87.91,68.27
2016,3,13,15,45,0.0,81.5,5.4,15.0,81.5,78.82,60.87
2016,3,13,16,0,0.0,72.0,5.4,15.0,72.0,69.61,53.31
2016,3,13,16,15,0.0,62.5,5.5,15.0,62.5,60.4,45.68
2016,3,13,16,30,0.0,53.0,5.6,15.0,53.0,51.2,37.98
2016,3,13,16,45,0.0,43.5,5.7,15.0,43.5,42.01,30.18
2016,3,13,17,0,0.0,34.0,5.8,15.0,34.0,32.82,23.63
2016,3,13,17,15,0.0,25.5,5.7,14.5,25.5,24.6,16.19
2016,3,13,17,30,0.0,17.0,5.6,14.0,17.0,16.39,8.68
2016,3,13,17,45,0.0,10.0,5.6,14.0,10.0,9.64,2.21
2016,3,13,18,0,0.0,3.0,5.6,14.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,5.45,14.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,6,45,62.0,23.5,5.5,12.5,31.0,54.75,27.44
2016,3,14,7,0,124.0,47.0,5.5,13.0,62.0,111.58,84.37
2016,3,14,7,15,188.0,66.5,5.45,13.0,102.0,165.04,131.92
2016,3,14,7,30,252.0,86.0,5.4,13.0,142.0,223.65,183.56
2016,3,14,7,45,287.5,105.0,5.35,13.0,184.0,272.01,226.05
2016,3,14,8,0,323.0,124.0,5.3,13.0,226.0,322.51,269.39
2016,3,14,8,15,383.5,128.0,5.2,13.0,269.5,379.64,317.6
2016,3,14,8,30,444.0,132.0,5.1,13.0,313.0,433.2,362.1
2016,3,14,8,45,409.5,158.5,5.05,13.0,341.5,452.98,376.93
2016,3,14,9,0,375.0,185.0,5.0,13.0,370.0,461.14,382.18
2016,3,14,9,15,365.5,206.5,4.9,13.0,400.0,486.04,400.78
2016,3,14,9,30,356.0,228.0,4.8,13.0,430.0,509.02,417.48
2016,3,14,9,45,391.0,236.5,4.75,13.5,472.0,549.21,447.83
2016,3,14,10,0,426.0,245.0,4.7,14.0,514.0,596.43,482.84
2016,3,14,10,15,332.5,282.0,4.65,14.0,498.5,559.56,450.92
2016,3,14,10,30,239.0,319.0,4.6,14.0,483.0,519.2,416.49
2016,3,14,10,45,432.5,268.5,4.55,14.0,578.0,631.19,506.82
2016,3,14,11,0,626.0,218.0,4.5,14.0,673.0,733.96,587.38
2016,3,14,11,15,608.0,232.0,4.55,14.0,682.5,730.74,583.4
2016,3,14,11,30,590.0,246.0,4.6,14.0,692.0,723.83,577.37
2016,3,14,11,45,521.0,277.0,4.65,14.0,674.0,693.51,552.57
2016,3,14,12,0,452.0,308.0,4.7,14.0,656.0,661.87,526.82
2016,3,14,12,15,516.5,283.5,4.7,14.0,681.5,676.98,539.65
2016,3,14,12,30,581.0,259.0,4.7,14.0,707.0,688.59,549.45
2016,3,14,12,45,569.0,259.5,4.75,14.0,696.0,665.25,531.4
2016,3,14,13,0,557.0,260.0,4.8,14.0,685.0,640.65,512.41
2016,3,14,13,15,478.5,285.5,4.9,14.0,645.0,594.06,475.26
2016,3,14,13,30,400.0,311.0,5.0,14.0,605.0,550.38,440.16
2016,3,14,13,45,329.5,317.5,5.15,14.0,555.0,497.58,398.33
2016,3,14,14,0,259.0,324.0,5.3,14.0,505.0,448.5,359.12
2016,3,14,14,15,194.0,313.0,5.4,14.0,445.5,393.11,314.93
2016,3,14,14,30,129.0,302.0,5.5,14.0,386.0,340.78,273.05
2016,3,14,14,45,232.5,272.5,5.65,14.0,413.0,353.17,283.02
2016,3,14,15,0,336.0,243.0,5.8,14.0,440.0,353.15,281.55
2016,3,14,15,15,508.0,187.5,5.9,14.0,460.0,345.08,271.06
2016,3,14,15,30,680.0,132.0,6.0,14.0,480.0,322.71,246.05
2016,3,14,15,45,656.0,124.0,6.1,14.0,434.5,274.16,202.54
2016,3,14,16,0,632.0,116.0,6.2,14.0,389.0,227.35,160.81
2016,3,14,16,15,589.5,109.0,6.15,13.5,339.5,180.51,121.36
2016,3,14,16,30,547.0,102.0,6.1,13.0,290.0,137.82,88.23
2016,3,14,16,45,491.0,92.0,6.1,13.0,240.0,95.46,60.57
2016,3,14,17,0,435.0,82.0,6.1,13.0,190.0,59.2,47.43
2016,3,14,17,15,348.5,69.0,6.1,12.5,142.5,51.14,40.0
2016,3,14,17,30,262.0,56.0,6.1,12.0,95.0,42.68,31.92
2016,3,14,17,45,131.0,38.0,6.1,12.0,57.5,31.23,20.25
2016,3,14,18,0,0.0,20.0,6.1,12.0,20.0,18.75,0.0
2016,3,14,18,15,0.0,10.0,6.1,12.0,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,20.5,5.0,4.7,11.0,5.5,0.0,0.0
2016,3,15,6,30,41.0,10.0,4.7,11.0,11.0,21.63,0.0
2016,3,15,6,45,184.0,25.5,4.75,11.5,46.0,105.91,63.51
2016,3,15,7,0,327.0,41.0,4.8,12.0,81.0,188.36,145.53
2016,3,15,7,15,420.5,51.5,4.8,12.0,129.0,254.51,205.59
2016,3,15,7,30,514.0,62.0,4.8,12.0,177.0,328.15,270.97
2016,3,15,7,45,580.0,68.0,4.8,12.5,229.0,389.48,324.55
2016,3,15,8,0,646.0,74.0,4.8,13.0,281.0,454.7,379.67
2016,3,15,8,15,546.0,104.0,4.75,13.0,299.5,452.61,377.99
2016,3,15,8,30,446.0,134.0,4.7,13.0,318.0,438.75,365.78
2016,3,15,8,45,617.0,112.0,4.7,13.5,399.5,542.48,450.54
2016,3,15,9,0,788.0,90.0,4.7,14.0,481.0,649.04,534.92
2016,3,15,9,15,808.0,93.0,4.7,14.0,525.0,685.97,561.7
2016,3,15,9,30,828.0,96.0,4.7,14.0,569.0,721.27,587.05
2016,3,15,9,45,844.5,97.5,4.7,14.0,608.0,750.42,607.53
2016,3,15,10,0,861.0,99.0,4.7,14.0,647.0,777.33,626.27
2016,3,15,10,15,871.5,100.5,4.7,14.0,679.0,793.41,636.92
2016,3,15,10,30,882.0,102.0,4.7,14.0,711.0,810.59,648.51
2016,3,15,10,45,890.5,103.0,4.75,14.5,736.0,822.75,655.51
2016,3,15,11,0,899.0,104.0,4.8,15.0,761.0,831.9,660.41
2016,3,15,11,15,903.5,105.0,4.85,15.0,778.0,834.73,662.07
2016,3,15,11,30,908.0,106.0,4.9,15.0,795.0,834.39,661.59
2016,3,15,11,45,911.0,106.0,4.95,15.0,804.5,828.65,657.3
2016,3,15,12,0,914.0,106.0,5.0,15.0,814.0,819.76,650.84
2016,3,15,12,15,914.0,106.0,5.05,15.0,815.0,805.43,640.49
2016,3,15,12,30,914.0,106.0,5.1,15.0,816.0,788.1,628.01
2016,3,15,12,45,916.0,103.5,5.2,15.5,810.0,766.83,611.73
2016,3,15,13,0,918.0,101.0,5.3,16.0,804.0,742.65,593.33
2016,3,15,13,15,914.0,100.5,5.35,16.0,788.5,713.52,571.92
2016,3,15,13,30,910.0,100.0,5.4,16.0,773.0,681.97,547.15
2016,3,15,13,45,904.5,98.5,5.5,16.0,750.5,646.28,518.93
2016,3,15,14,0,899.0,97.0,5.6,16.0,728.0,608.59,488.55
2016,3,15,14,15,890.0,95.5,5.7,16.0,697.5,567.2,454.56
2016,3,15,14,30,881.0,94.0,5.8,16.0,667.0,524.43,418.66
2016,3,15,14,45,868.5,92.0,5.95,16.0,630.5,478.45,379.41
2016,3,15,15,0,856.0,90.0,6.1,16.0,594.0,428.61,336.12
2016,3,15,15,15,838.5,87.0,6.2,15.5,551.0,378.64,292.24
2016,3,15,15,30,821.0,84.0,6.3,15.0,508.0,329.01,247.66
2016,3,15,15,45,797.0,81.0,6.45,15.0,461.0,278.27,201.38
2016,3,15,16,0,773.0,78.0,6.6,15.0,414.0,229.02,156.62
2016,3,15,16,15,738.5,73.5,6.6,14.5,363.5,178.49,112.98
2016,3,15,16,30,704.0,69.0,6.6,14.0,313.0,131.06,75.33
2016,3,15,16,45,655.0,63.5,6.65,14.0,261.5,81.75,42.88
2016,3,15,17,0,606.0,58.0,6.7,14.0,210.0,40.67,30.75
2016,3,15,17,15,527.0,50.0,6.7,13.5,159.5,35.06,25.59
2016,3,15,17,30,448.0,42.0,6.7,13.0,109.0,30.96,21.56
2016,3,15,17,45,314.5,30.0,6.7,13.0,68.0,22.8,13.36
2016,3,15,18,0,181.0,18.0,6.7,13.0,27.0,14.04,0.0
2016,3,15,18,15,90.5,9.0,6.65,13.0,13.5,8.85,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,37.0,5.5,2.05,12.0,6.5,0.0,0.0
2016,3,16,6,30,74.0,11.0,2.0,12.0,13.0,32.45,0.0
2016,3,16,6,45,222.0,25.5,2.0,12.5,50.0,122.37,78.56
2016,3,16,7,0,370.0,40.0,2.0,13.0,87.0,205.63,158.56
2016,3,16,7,15,460.5,49.0,2.05,13.0,136.0,271.07,217.18
2016,3,16,7,30,551.0,58.0,2.1,13.0,185.0,343.69,280.45
2016,3,16,7,45,610.5,64.5,2.15,13.5,237.5,403.95,331.74
2016,3,16,8,0,670.0,71.0,2.2,14.0,290.0,467.6,383.94
2016,3,16,8,15,708.5,75.5,2.3,14.0,341.0,519.33,426.04
2016,3,16,8,30,747.0,80.0,2.4,14.0,392.0,569.86,466.19
2016,3,16,8,45,776.0,83.5,2.5,14.5,441.0,615.73,500.81
2016,3,16,9,0,805.0,87.0,2.6,15.0,490.0,661.03,534.0
2016,3,16,9,15,824.5,89.5,2.6,15.0,534.5,697.52,559.42
2016,3,16,9,30,844.0,92.0,2.6,15.0,579.0,732.34,583.37
2016,3,16,9,45,859.5,94.0,2.6,15.5,618.0,761.64,601.96
2016,3,16,10,0,875.0,96.0,2.6,16.0,657.0,784.81,616.01
2016,3,16,10,15,885.5,97.5,2.65,16.0,689.5,804.93,629.37
2016,3,16,10,30,896.0,99.0,2.7,16.0,722.0,822.26,640.82
2016,3,16,10,45,904.0,100.0,2.8,16.0,747.0,834.12,648.84
2016,3,16,11,0,912.0,101.0,2.9,16.0,772.0,842.91,654.85
2016,3,16,11,15,916.5,102.0,2.95,16.0,789.5,845.72,656.45
2016,3,16,11,30,921.0,103.0,3.0,16.0,807.0,845.31,655.95
2016,3,16,11,45,924.0,103.0,3.1,16.5,816.0,839.46,650.85
2016,3,16,12,0,927.0,103.0,3.2,17.0,825.0,830.4,643.63
2016,3,16,12,15,927.0,102.5,3.25,17.0,826.0,815.36,633.2
2016,3,16,12,30,927.0,102.0,3.3,17.0,827.0,797.27,620.7
2016,3,16,12,45,929.5,99.5,3.35,17.0,820.5,776.08,606.03
2016,3,16,13,0,932.0,97.0,3.4,17.0,814.0,751.91,589.22
2016,3,16,13,15,927.5,96.5,3.45,17.0,798.0,722.03,568.23
2016,3,16,13,30,923.0,96.0,3.5,17.0,782.0,689.72,543.89
2016,3,16,13,45,916.5,94.5,3.55,17.0,758.5,652.95,515.61
2016,3,16,14,0,910.0,93.0,3.6,17.0,735.0,614.23,485.24
2016,3,16,14,15,900.5,91.5,3.65,17.0,704.5,572.11,451.57
2016,3,16,14,30,891.0,90.0,3.7,17.0,674.0,528.64,416.01
2016,3,16,14,45,878.0,88.0,3.75,17.0,636.5,481.97,377.07
2016,3,16,15,0,865.0,86.0,3.8,17.0,599.0,434.69,336.61
2016,3,16,15,15,847.0,83.5,3.85,17.0,556.0,381.23,290.42
2016,3,16,15,30,829.0,81.0,3.9,17.0,513.0,331.43,246.12
2016,3,16,15,45,804.5,78.0,3.95,17.0,465.0,280.08,200.21
2016,3,16,16,0,780.0,75.0,4.0,17.0,417.0,230.25,155.68
2016,3,16,16,15,746.5,71.0,4.1,16.5,366.5,179.85,112.62
2016,3,16,16,30,713.0,67.0,4.2,16.0,316.0,132.43,75.16
2016,3,16,16,45,663.5,61.5,4.3,16.0,264.0,85.93,45.07
2016,3,16,17,0,614.0,56.0,4.4,16.0,212.0,40.96,30.77
2016,3,16,17,15,537.5,48.5,4.5,15.5,162.0,33.59,24.11
2016,3,16,17,30,461.0,41.0,4.6,15.0,112.0,29.85,20.46
2016,3,16,17,45,329.5,29.5,4.75,15.0,70.0,22.15,12.84
2016,3,16,18,0,198.0,18.0,4.9,15.0,28.0,13.89,0.0
2016,3,16,18,15,99.0,9.0,4.95,14.5,14.0,8.85,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.5,3.15,13.0,8.5,0.0,0.0
2016,3,17,6,30,132.0,13.0,3.2,13.0,17.0,51.99,0.0
2016,3,17,6,45,280.5,25.5,3.3,13.5,56.0,144.15,96.99
2016,3,17,7,0,429.0,38.0,3.4,14.0,95.0,228.3,176.82
2016,3,17,7,15,515.0,46.0,3.2,14.0,145.5,293.55,235.68
2016,3,17,7,30,601.0,54.0,3.0,14.0,196.0,365.59,298.59
2016,3,17,7,45,655.5,60.0,2.9,14.5,248.5,424.94,349.05
2016,3,17,8,0,710.0,66.0,2.8,15.0,301.0,485.03,398.2
2016,3,17,8,15,746.5,70.0,2.45,15.0,353.5,536.9,439.05
2016,3,17,8,30,783.0,74.0,2.1,15.0,406.0,589.34,478.46
2016,3,17,8,45,809.0,77.5,1.8,15.5,455.0,634.43,509.74
2016,3,17,9,0,835.0,81.0,1.5,16.0,504.0,678.7,537.96
2016,3,17,9,15,854.0,83.5,1.4,16.0,548.5,715.67,561.83
2016,3,17,9,30,873.0,86.0,1.3,16.0,593.0,746.94,581.2
2016,3,17,9,45,886.5,88.0,1.25,16.5,632.0,775.43,597.77
2016,3,17,10,0,900.0,90.0,1.2,17.0,671.0,801.48,612.43
2016,3,17,10,15,909.5,91.5,1.15,17.0,703.5,821.19,623.77
2016,3,17,10,30,919.0,93.0,1.1,17.0,736.0,838.0,633.19
2016,3,17,10,45,925.5,94.5,1.1,17.5,761.0,849.36,638.53
2016,3,17,11,0,932.0,96.0,1.1,18.0,786.0,857.55,641.89
2016,3,17,11,15,936.5,96.5,1.15,18.0,803.5,859.83,643.42
2016,3,17,11,30,941.0,97.0,1.2,18.0,821.0,858.84,642.95
2016,3,17,11,45,942.5,97.5,1.25,18.5,830.0,852.15,637.63
2016,3,17,12,0,944.0,98.0,1.3,19.0,839.0,842.22,630.31
2016,3,17,12,15,944.5,98.0,1.35,19.0,839.5,827.8,621.27
2016,3,17,12,30,945.0,98.0,1.4,19.0,840.0,810.25,610.2
2016,3,17,12,45,943.0,97.5,1.5,19.0,832.5,787.34,596.02
2016,3,17,13,0,941.0,97.0,1.6,19.0,825.0,761.57,579.77
2016,3,17,13,15,937.0,96.5,1.65,19.0,809.5,731.72,560.07
2016,3,17,13,30,933.0,96.0,1.7,19.0,794.0,699.38,537.26
2016,3,17,13,45,926.0,95.0,1.8,19.5,770.0,662.38,509.57
2016,3,17,14,0,919.0,94.0,1.9,20.0,746.0,623.43,479.82
2016,3,17,14,15,909.5,92.5,1.95,19.5,715.0,580.88,448.15
2016,3,17,14,30,900.0,91.0,2.0,19.0,684.0,536.97,414.42
2016,3,17,14,45,886.5,89.5,2.05,19.0,646.0,490.06,376.57
2016,3,17,15,0,873.0,88.0,2.1,19.0,608.0,442.55,337.15
2016,3,17,15,15,855.5,85.5,2.15,19.0,565.0,388.82,291.95
2016,3,17,15,30,838.0,83.0,2.2,19.0,522.0,338.68,248.4
2016,3,17,15,45,813.5,80.0,2.25,19.0,473.5,286.78,202.94
2016,3,17,16,0,789.0,77.0,2.3,19.0,425.0,236.4,158.68
2016,3,17,16,15,755.5,73.0,2.35,18.5,374.0,185.42,115.66
2016,3,17,16,30,722.0,69.0,2.4,18.0,323.0,137.42,77.98
2016,3,17,16,45,672.0,63.5,2.45,18.0,270.5,86.87,44.51
2016,3,17,17,0,622.0,58.0,2.5,18.0,218.0,44.58,33.7
2016,3,17,17,15,545.5,50.0,2.55,17.5,167.0,34.69,24.89
2016,3,17,17,30,469.0,42.0,2.6,17.0,116.0,30.57,20.95
2016,3,17,17,45,338.0,30.5,2.65,16.5,73.0,22.91,13.51
2016,3,17,18,0,207.0,19.0,2.7,16.0,30.0,14.7,0.0
2016,3,17,18,15,103.5,9.5,2.85,15.5,15.0,9.34,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.7,12.0,10.0,9.83,0.0
2016,3,18,6,30,0.0,20.0,3.7,12.0,20.0,21.41,0.0
2016,3,18,6,45,211.0,30.0,3.75,12.5,59.5,124.94,87.05
2016,3,18,7,0,422.0,40.0,3.8,13.0,99.0,229.86,179.83
2016,3,18,7,15,507.5,48.5,3.75,13.0,149.5,295.65,239.25
2016,3,18,7,30,593.0,57.0,3.7,13.0,200.0,368.15,302.97
2016,3,18,7,45,296.5,51.5,3.65,13.0,123.0,228.72,190.54
2016,3,18,8,0,0.0,46.0,3.6,13.0,46.0,44.43,32.44
2016,3,18,8,15,18.5,106.5,3.6,13.0,114.5,116.4,93.88
2016,3,18,8,30,37.0,167.0,3.6,13.0,183.0,199.1,162.78
2016,3,18,8,45,49.5,191.0,3.65,13.0,215.0,233.29,190.57
2016,3,18,9,0,62.0,215.0,3.7,13.0,247.0,267.88,218.44
2016,3,18,9,15,31.0,192.0,3.7,13.0,208.5,219.6,177.83
2016,3,18,9,30,0.0,169.0,3.7,13.0,170.0,166.46,133.09
2016,3,18,9,45,58.5,235.5,3.7,13.5,274.5,285.67,230.89
2016,3,18,10,0,117.0,302.0,3.7,14.0,379.0,409.14,328.28
2016,3,18,10,15,116.0,318.0,3.7,14.0,397.0,424.4,338.93
2016,3,18,10,30,115.0,334.0,3.7,14.0,415.0,432.44,344.46
2016,3,18,10,45,80.0,327.0,3.7,14.0,384.0,395.28,314.17
2016,3,18,11,0,45.0,320.0,3.7,14.0,353.0,357.89,283.73
2016,3,18,11,15,67.5,343.5,3.65,14.0,395.0,398.35,315.54
2016,3,18,11,30,90.0,367.0,3.6,14.0,437.0,438.09,346.19
2016,3,18,11,45,211.5,364.5,3.6,14.0,530.5,533.85,422.23
2016,3,18,12,0,333.0,362.0,3.6,14.0,624.0,625.28,492.92
2016,3,18,12,15,330.5,363.0,3.6,14.0,623.5,616.08,485.19
2016,3,18,12,30,328.0,364.0,3.6,14.0,623.0,605.83,477.27
2016,3,18,12,45,607.5,245.5,3.6,14.0,720.0,688.84,546.01
2016,3,18,13,0,887.0,127.0,3.6,14.0,817.0,755.41,599.63
2016,3,18,13,15,757.0,178.5,3.65,14.0,759.5,689.76,548.09
2016,3,18,13,30,627.0,230.0,3.7,14.0,702.0,628.25,499.36
2016,3,18,13,45,650.5,211.0,3.75,14.0,687.5,601.54,479.39
2016,3,18,14,0,674.0,192.0,3.8,14.0,673.0,571.77,456.35
2016,3,18,14,15,666.0,184.0,3.9,14.0,642.5,531.9,424.67
2016,3,18,14,30,658.0,176.0,4.0,14.0,612.0,491.29,391.73
2016,3,18,14,45,741.0,143.0,4.1,14.0,608.0,469.28,372.5
2016,3,18,15,0,824.0,110.0,4.2,14.0,604.0,441.73,347.26
2016,3,18,15,15,804.5,106.5,4.2,14.0,560.5,391.7,303.42
2016,3,18,15,30,785.0,103.0,4.2,14.0,517.0,342.31,259.34
2016,3,18,15,45,674.0,112.5,4.2,14.0,445.0,276.97,204.45
2016,3,18,16,0,563.0,122.0,4.2,14.0,373.0,225.18,161.79
2016,3,18,16,15,517.0,118.5,4.1,13.5,328.0,183.92,127.26
2016,3,18,16,30,471.0,115.0,4.0,13.0,283.0,146.34,97.96
2016,3,18,16,45,436.5,100.5,3.95,13.0,237.0,105.06,68.58
2016,3,18,17,0,402.0,86.0,3.9,13.0,191.0,67.39,48.39
2016,3,18,17,15,345.5,70.5,3.75,13.0,146.5,51.77,40.6
2016,3,18,17,30,289.0,55.0,3.6,13.0,102.0,41.36,30.85
2016,3,18,17,45,194.5,38.5,3.5,13.0,64.5,29.56,19.5
2016,3,18,18,0,100.0,22.0,3.4,13.0,27.0,17.16,1.36
2016,3,18,18,15,50.0,11.0,3.3,12.5,13.5,10.81,0.0
2016,3,18,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.1,13.0,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,1.2,13.0,19.0,19.61,0.0
2016,3,19,6,45,140.5,33.0,1.35,13.0,53.0,104.73,74.21
2016,3,19,7,0,281.0,47.0,1.5,13.0,87.0,181.92,142.31
2016,3,19,7,15,340.5,61.0,1.6,13.0,130.5,235.93,190.46
2016,3,19,7,30,400.0,75.0,1.7,13.0,174.0,294.7,241.64
2016,3,19,7,45,445.0,86.0,1.8,13.5,219.5,346.42,285.42
2016,3,19,8,0,490.0,97.0,1.9,14.0,265.0,400.8,330.0
2016,3,19,8,15,514.0,110.0,1.95,14.0,310.5,446.96,367.12
2016,3,19,8,30,538.0,123.0,2.0,14.0,356.0,493.36,403.5
2016,3,19,8,45,420.5,167.5,2.05,14.5,362.0,479.67,389.43
2016,3,19,9,0,303.0,212.0,2.1,15.0,368.0,448.95,362.14
2016,3,19,9,15,555.5,154.0,2.1,15.0,471.0,586.24,471.78
2016,3,19,9,30,808.0,96.0,2.1,15.0,574.0,721.05,572.4
2016,3,19,9,45,821.0,99.0,2.1,15.0,611.5,748.85,589.97
2016,3,19,10,0,834.0,102.0,2.1,15.0,649.0,774.34,606.76
2016,3,19,10,15,845.0,104.0,2.15,15.0,680.5,790.81,617.52
2016,3,19,10,30,856.0,106.0,2.2,15.0,712.0,808.59,629.36
2016,3,19,10,45,864.0,107.0,2.25,15.0,736.5,820.06,636.81
2016,3,19,11,0,872.0,108.0,2.3,15.0,761.0,828.59,642.37
2016,3,19,11,15,685.5,199.0,2.25,15.0,719.5,772.98,601.4
2016,3,19,11,30,499.0,290.0,2.2,15.0,678.0,706.0,547.85
2016,3,19,11,45,394.5,332.5,2.15,15.0,641.5,653.46,507.03
2016,3,19,12,0,290.0,375.0,2.1,15.0,605.0,605.31,468.85
2016,3,19,12,15,417.5,328.5,2.05,15.0,660.0,653.47,507.12
2016,3,19,12,30,545.0,282.0,2.0,15.0,715.0,694.25,538.62
2016,3,19,12,45,508.5,292.5,2.0,15.0,693.5,662.55,514.31
2016,3,19,13,0,472.0,303.0,2.0,15.0,672.0,630.71,490.38
2016,3,19,13,15,429.5,314.5,2.05,15.0,645.5,595.95,464.29
2016,3,19,13,30,387.0,326.0,2.1,15.0,619.0,562.7,439.08
2016,3,19,13,45,288.0,335.0,2.15,15.0,549.5,493.43,386.11
2016,3,19,14,0,189.0,344.0,2.2,15.0,480.0,431.7,338.42
2016,3,19,14,15,180.5,329.0,2.35,15.0,454.5,403.44,317.38
2016,3,19,14,30,172.0,314.0,2.5,15.0,429.0,375.6,296.16
2016,3,19,14,45,202.0,293.0,2.65,15.0,420.5,360.94,284.95
2016,3,19,15,0,232.0,272.0,2.8,15.0,412.0,343.5,270.92
2016,3,19,15,15,271.0,245.0,2.95,15.0,397.5,317.81,249.62
2016,3,19,15,30,310.0,218.0,3.1,15.0,383.0,291.69,226.98
2016,3,19,15,45,235.0,205.0,3.3,15.0,323.5,241.93,187.51
2016,3,19,16,0,160.0,192.0,3.5,15.0,264.0,203.49,157.9
2016,3,19,16,15,257.5,158.5,3.5,14.5,258.5,177.92,132.72
2016,3,19,16,30,355.0,125.0,3.5,14.0,253.0,142.02,98.92
2016,3,19,16,45,490.0,91.0,3.55,14.0,237.5,102.51,63.86
2016,3,19,17,0,625.0,57.0,3.6,14.0,222.0,47.66,28.06
2016,3,19,17,15,551.0,49.5,3.45,13.5,171.0,33.92,24.67
2016,3,19,17,30,477.0,42.0,3.3,13.0,120.0,30.2,21.07
2016,3,19,17,45,360.5,31.0,3.2,13.0,77.5,23.04,14.05
2016,3,19,18,0,244.0,20.0,3.1,13.0,35.0,15.36,1.96
2016,3,19,18,15,122.0,10.0,2.95,13.0,17.5,9.83,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,4.0,14.0,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,4.1,14.0,14.0,13.51,0.0
2016,3,20,6,45,22.0,33.5,4.2,14.5,36.5,45.03,29.74
2016,3,20,7,0,44.0,53.0,4.3,15.0,59.0,76.28,57.49
2016,3,20,7,15,60.5,74.5,4.35,15.0,87.5,108.85,85.99
2016,3,20,7,30,77.0,96.0,4.4,15.0,116.0,148.32,120.04
2016,3,20,7,45,86.5,118.0,4.45,15.0,145.0,179.87,146.98
2016,3,20,8,0,96.0,140.0,4.5,15.0,174.0,211.72,173.66
2016,3,20,8,15,257.0,145.0,4.55,15.0,254.0,324.05,268.43
2016,3,20,8,30,418.0,150.0,4.6,15.0,334.0,448.8,370.9
2016,3,20,8,45,394.0,175.5,4.65,15.5,364.0,472.41,387.51
2016,3,20,9,0,370.0,201.0,4.7,16.0,394.0,485.14,395.62
2016,3,20,9,15,580.0,152.5,4.75,16.0,484.5,605.08,492.75
2016,3,20,9,30,790.0,104.0,4.8,16.0,575.0,719.86,581.4
2016,3,20,9,45,465.0,207.0,4.85,16.0,489.0,592.54,477.95
2016,3,20,10,0,140.0,310.0,4.9,16.0,403.0,436.65,348.3
2016,3,20,10,15,99.5,313.0,4.9,16.0,381.0,399.55,318.18
2016,3,20,10,30,59.0,316.0,4.9,16.0,359.0,368.66,292.35
2016,3,20,10,45,83.0,338.5,4.9,16.0,400.5,410.16,324.95
2016,3,20,11,0,107.0,361.0,4.9,16.0,442.0,451.27,356.74
2016,3,20,11,15,68.5,338.0,4.9,16.0,390.5,393.93,311.0
2016,3,20,11,30,30.0,315.0,4.9,16.0,339.0,337.22,265.62
2016,3,20,11,45,17.0,249.5,4.9,16.0,263.0,256.71,202.21
2016,3,20,12,0,4.0,184.0,4.9,16.0,187.0,181.8,142.34
2016,3,20,12,15,2.0,164.5,4.85,16.0,166.0,161.05,125.7
2016,3,20,12,30,0.0,145.0,4.8,16.0,145.0,140.46,109.09
2016,3,20,12,45,4.0,184.5,4.8,16.0,187.5,181.47,142.22
2016,3,20,13,0,8.0,224.0,4.8,16.0,230.0,221.98,174.62
2016,3,20,13,15,4.0,160.5,4.75,16.0,163.5,157.81,123.28
2016,3,20,13,30,0.0,97.0,4.7,16.0,97.0,93.93,71.6
2016,3,20,13,45,1.5,140.5,4.7,16.0,142.0,136.57,106.43
2016,3,20,14,0,3.0,184.0,4.7,16.0,187.0,178.57,140.44
2016,3,20,14,15,1.5,137.0,4.65,16.0,138.5,132.87,103.65
2016,3,20,14,30,0.0,90.0,4.6,16.0,90.0,87.12,66.48
2016,3,20,14,45,0.0,107.0,4.6,16.0,107.0,103.35,79.99
2016,3,20,15,0,0.0,124.0,4.6,16.0,124.0,119.29,93.25
2016,3,20,15,15,0.0,76.0,4.5,15.5,76.0,73.51,55.83
2016,3,20,15,30,0.0,28.0,4.4,15.0,28.0,27.05,17.18
2016,3,20,15,45,0.0,59.5,4.3,15.0,59.5,57.51,42.92
2016,3,20,16,0,0.0,91.0,4.2,15.0,91.0,87.63,68.33
2016,3,20,16,15,0.0,77.5,4.05,15.0,77.5,74.9,57.82
2016,3,20,16,30,0.0,64.0,3.9,15.0,64.0,61.86,46.96
2016,3,20,16,45,0.0,54.0,3.8,15.0,54.0,52.17,38.83
2016,3,20,17,0,0.0,44.0,3.7,15.0,44.0,42.49,30.58
2016,3,20,17,15,0.0,34.0,3.6,15.0,34.0,32.82,23.56
2016,3,20,17,30,0.0,24.0,3.5,15.0,24.0,23.16,14.72
2016,3,20,17,45,0.0,15.5,3.4,15.0,15.5,14.95,7.1
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,6.74,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.0,3.55,14.0,11.0,10.81,0.0
2016,3,21,6,30,0.0,22.0,3.7,14.0,22.0,22.95,0.0
2016,3,21,6,45,106.0,40.5,3.85,14.0,56.5,96.26,70.01
2016,3,21,7,0,212.0,59.0,4.0,14.0,91.0,164.42,129.58
2016,3,21,7,15,274.0,75.5,4.15,14.0,134.5,226.23,183.85
2016,3,21,7,30,336.0,92.0,4.3,14.0,178.0,286.56,236.41
2016,3,21,7,45,404.5,97.5,4.5,14.5,224.0,342.12,283.98
2016,3,21,8,0,473.0,103.0,4.7,15.0,270.0,402.4,334.37
2016,3,21,8,15,348.5,143.0,4.8,15.0,276.5,379.11,314.2
2016,3,21,8,30,224.0,183.0,4.9,15.0,283.0,353.85,291.31
2016,3,21,8,45,209.5,207.0,5.05,15.0,308.5,368.01,302.09
2016,3,21,9,0,195.0,231.0,5.2,15.0,334.0,388.12,317.18
2016,3,21,9,15,137.0,248.5,5.35,15.0,324.0,367.3,298.41
2016,3,21,9,30,79.0,266.0,5.5,15.0,314.0,335.53,270.85
2016,3,21,9,45,86.0,285.5,5.65,15.0,340.5,361.4,291.13
2016,3,21,10,0,93.0,305.0,5.8,15.0,367.0,387.08,311.05
2016,3,21,10,15,46.5,207.5,5.85,15.0,238.5,246.28,197.53
2016,3,21,10,30,0.0,110.0,5.9,15.0,110.0,106.71,82.55
2016,3,21,10,45,13.0,202.5,6.0,15.5,213.0,208.72,165.55
2016,3,21,11,0,26.0,295.0,6.1,16.0,316.0,311.41,246.89
2016,3,21,11,15,84.5,341.0,6.05,16.0,407.5,410.36,325.81
2016,3,21,11,30,143.0,387.0,6.0,16.0,499.0,507.14,401.44
2016,3,21,11,45,82.5,344.0,6.0,16.0,409.5,407.03,322.18
2016,3,21,12,0,22.0,301.0,6.0,16.0,320.0,310.5,244.92
2016,3,21,12,15,22.5,301.5,5.95,16.0,320.0,310.34,244.9
2016,3,21,12,30,23.0,302.0,5.9,16.0,320.0,310.08,244.67
2016,3,21,12,45,11.5,173.5,5.9,16.0,182.5,176.46,138.45
2016,3,21,13,0,0.0,45.0,5.9,16.0,45.0,43.56,30.27
2016,3,21,13,15,0.0,44.0,5.9,16.0,44.0,42.59,29.53
2016,3,21,13,30,0.0,43.0,5.9,16.0,43.0,41.61,28.76
2016,3,21,13,45,0.0,69.5,5.9,16.0,69.5,67.28,49.93
2016,3,21,14,0,0.0,96.0,5.9,16.0,96.0,92.95,71.06
2016,3,21,14,15,0.0,84.0,5.85,15.5,84.0,81.32,61.74
2016,3,21,14,30,0.0,72.0,5.8,15.0,72.0,69.67,52.36
2016,3,21,14,45,0.0,62.5,5.8,15.0,62.5,60.46,44.83
2016,3,21,15,0,0.0,53.0,5.8,15.0,53.0,51.25,37.27
2016,3,21,15,15,0.0,45.5,5.75,15.0,45.5,43.98,31.3
2016,3,21,15,30,0.0,38.0,5.7,15.0,38.0,36.72,25.3
2016,3,21,15,45,0.0,69.0,5.7,15.0,69.0,66.71,50.62
2016,3,21,16,0,0.0,100.0,5.7,15.0,100.0,95.94,75.29
2016,3,21,16,15,95.0,123.5,5.65,14.5,158.5,126.74,97.48
2016,3,21,16,30,190.0,147.0,5.6,14.0,217.0,149.81,112.84
2016,3,21,16,45,169.0,129.0,5.6,14.0,184.0,120.8,90.65
2016,3,21,17,0,148.0,111.0,5.6,14.0,151.0,93.93,72.02
2016,3,21,17,15,119.0,88.5,5.45,14.0,116.0,72.63,58.96
2016,3,21,17,30,90.0,66.0,5.3,14.0,81.0,55.33,43.08
2016,3,21,17,45,55.0,45.0,5.2,14.0,53.0,38.58,27.4
2016,3,21,18,0,20.0,24.0,5.1,14.0,25.0,22.29,8.11
2016,3,21,18,15,10.0,12.0,5.15,13.5,12.5,11.8,0.0
2016,3,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,72.0,11.5,5.1,12.0,15.5,31.06,0.0
2016,3,22,6,30,144.0,23.0,5.1,12.0,31.0,84.7,28.19
2016,3,22,6,45,279.0,36.5,5.15,12.5,73.5,162.0,121.81
2016,3,22,7,0,414.0,50.0,5.2,13.0,116.0,245.68,196.16
2016,3,22,7,15,315.5,75.0,5.25,13.0,136.5,245.87,201.44
2016,3,22,7,30,217.0,100.0,5.3,13.0,157.0,230.47,190.91
2016,3,22,7,45,250.5,116.5,5.35,13.0,196.0,274.58,229.26
2016,3,22,8,0,284.0,133.0,5.4,13.0,235.0,320.83,268.55
2016,3,22,8,15,525.0,109.5,5.4,13.0,332.0,463.85,389.16
2016,3,22,8,30,766.0,86.0,5.4,13.0,429.0,609.83,509.0
2016,3,22,8,45,798.0,87.0,5.4,13.0,479.0,656.07,545.05
2016,3,22,9,0,830.0,88.0,5.4,13.0,529.0,701.83,579.02
2016,3,22,9,15,848.0,90.5,5.4,13.0,573.5,738.06,605.21
2016,3,22,9,30,866.0,93.0,5.4,13.0,618.0,772.46,629.82
2016,3,22,9,45,884.5,93.0,5.45,13.5,657.5,798.35,646.85
2016,3,22,10,0,903.0,93.0,5.5,14.0,697.0,826.14,665.26
2016,3,22,10,15,912.5,94.5,5.55,14.0,729.5,845.75,678.79
2016,3,22,10,30,922.0,96.0,5.6,14.0,762.0,862.45,690.27
2016,3,22,10,45,930.0,96.0,5.65,14.0,787.0,873.26,697.52
2016,3,22,11,0,938.0,96.0,5.7,14.0,812.0,880.93,702.59
2016,3,22,11,15,778.0,174.0,5.75,14.0,776.0,831.74,665.67
2016,3,22,11,30,618.0,252.0,5.8,14.0,740.0,772.56,618.32
2016,3,22,11,45,784.0,175.0,5.85,14.0,801.5,821.35,658.08
2016,3,22,12,0,950.0,98.0,5.9,14.0,863.0,864.39,689.91
2016,3,22,12,15,950.0,98.0,6.0,14.0,863.5,849.2,678.81
2016,3,22,12,30,950.0,98.0,6.1,14.0,864.0,830.88,665.71
2016,3,22,12,45,946.0,99.0,6.2,14.0,855.5,807.51,648.85
2016,3,22,13,0,942.0,100.0,6.3,14.0,847.0,781.36,629.89
2016,3,22,13,15,937.5,99.0,6.4,14.0,830.5,750.3,607.14
2016,3,22,13,30,933.0,98.0,6.5,14.0,814.0,716.81,582.04
2016,3,22,13,45,926.0,97.5,6.65,14.0,790.0,679.93,552.72
2016,3,22,14,0,919.0,97.0,6.8,14.0,766.0,641.1,521.25
2016,3,22,14,15,910.0,95.5,6.85,14.0,735.0,598.47,485.9
2016,3,22,14,30,901.0,94.0,6.9,14.0,704.0,554.46,448.67
2016,3,22,14,45,889.0,92.0,7.0,14.0,666.0,507.38,408.22
2016,3,22,15,0,877.0,90.0,7.1,14.0,628.0,459.61,366.21
2016,3,22,15,15,860.5,87.5,7.05,14.0,584.5,409.19,321.02
2016,3,22,15,30,844.0,85.0,7.0,14.0,541.0,355.24,272.17
2016,3,22,15,45,822.0,81.5,7.0,14.0,493.0,302.86,224.11
2016,3,22,16,0,800.0,78.0,7.0,14.0,445.0,251.78,177.11
2016,3,22,16,15,768.0,74.5,6.9,13.5,393.5,200.41,131.53
2016,3,22,16,30,736.0,71.0,6.8,13.0,342.0,151.87,90.96
2016,3,22,16,45,691.0,65.5,6.7,13.0,289.5,103.62,56.34
2016,3,22,17,0,646.0,60.0,6.6,13.0,237.0,56.37,31.51
2016,3,22,17,15,573.0,53.0,6.55,13.0,185.0,36.35,26.92
2016,3,22,17,30,500.0,46.0,6.5,13.0,133.0,33.24,23.81
2016,3,22,17,45,378.5,35.5,6.45,13.0,88.0,26.7,17.39
2016,3,22,18,0,257.0,25.0,6.4,13.0,43.0,19.72,7.44
2016,3,22,18,15,128.5,12.5,6.35,13.0,21.5,12.29,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,6,15,19.0,11.0,4.7,11.5,12.0,16.11,0.0
2016,3,23,6,30,38.0,22.0,4.6,12.0,24.0,39.83,15.31
2016,3,23,6,45,92.5,41.0,4.5,12.5,54.5,91.49,68.08
2016,3,23,7,0,147.0,60.0,4.4,13.0,85.0,139.47,110.63
2016,3,23,7,15,174.0,81.0,4.25,13.0,120.5,181.65,148.19
2016,3,23,7,30,201.0,102.0,4.1,13.0,156.0,225.52,186.5
2016,3,23,7,45,224.0,121.0,3.95,13.0,192.5,266.36,221.46
2016,3,23,8,0,247.0,140.0,3.8,13.0,229.0,308.42,256.61
2016,3,23,8,15,253.0,162.0,3.65,13.0,265.0,344.33,285.65
2016,3,23,8,30,259.0,184.0,3.5,13.0,301.0,379.74,313.59
2016,3,23,8,45,296.0,199.5,3.4,13.5,347.5,428.61,351.77
2016,3,23,9,0,333.0,215.0,3.3,14.0,394.0,478.74,390.01
2016,3,23,9,15,599.0,155.5,3.25,14.0,508.5,630.14,511.25
2016,3,23,9,30,865.0,96.0,3.2,14.0,623.0,778.72,622.01
2016,3,23,9,45,648.0,180.5,3.15,14.5,589.0,717.19,571.43
2016,3,23,10,0,431.0,265.0,3.1,15.0,555.0,637.85,505.31
2016,3,23,10,15,672.5,183.0,3.1,15.0,660.5,754.6,597.39
2016,3,23,10,30,914.0,101.0,3.1,15.0,766.0,864.83,675.23
2016,3,23,10,45,782.0,163.0,3.1,15.5,745.0,830.23,647.55
