Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,45,872.0,141.0,2.75,14.0,875.0,888.11,685.8
2016,4,2,12,0,879.0,138.0,3.0,14.0,884.0,878.93,681.11
2016,4,2,12,15,879.0,138.0,3.2,14.0,883.0,863.85,671.81
2016,4,2,12,30,879.0,138.0,3.4,14.0,882.0,845.93,660.46
2016,4,2,12,45,881.0,134.5,3.65,14.0,874.5,823.47,646.01
2016,4,2,13,0,883.0,131.0,3.9,14.0,867.0,798.28,629.41
2016,4,2,13,15,878.5,130.0,4.0,14.0,850.5,768.03,608.31
2016,4,2,13,30,874.0,129.0,4.1,14.0,834.0,735.57,585.45
2016,4,2,13,45,860.0,131.5,4.25,14.0,807.5,697.02,556.43
2016,4,2,14,0,846.0,134.0,4.4,14.0,781.0,657.76,526.37
2016,4,2,14,15,721.0,175.5,4.4,14.0,712.0,586.03,468.9
2016,4,2,14,30,596.0,217.0,4.4,14.0,643.0,523.78,418.34
2016,4,2,14,45,504.0,236.0,4.4,14.0,582.5,466.3,371.76
2016,4,2,15,0,412.0,255.0,4.4,14.0,522.0,415.43,330.26
2016,4,2,15,15,344.5,250.5,4.4,14.0,464.0,364.86,289.21
2016,4,2,15,30,277.0,246.0,4.4,14.0,406.0,316.93,250.41
2016,4,2,15,45,260.0,230.5,4.4,14.0,370.5,281.88,221.28
2016,4,2,16,0,243.0,215.0,4.4,14.0,335.0,248.33,193.23
2016,4,2,16,15,234.5,192.5,4.3,13.5,298.0,212.54,163.41
2016,4,2,16,30,226.0,170.0,4.2,13.0,261.0,177.7,134.56
2016,4,2,16,45,205.5,148.0,4.15,13.0,222.0,147.37,110.56
2016,4,2,17,0,185.0,126.0,4.1,13.0,183.0,114.93,86.35
2016,4,2,17,15,159.5,103.5,4.05,13.0,146.0,84.53,69.99
2016,4,2,17,30,134.0,81.0,4.0,13.0,109.0,67.02,54.07
2016,4,2,17,45,95.0,59.0,3.95,13.0,76.0,49.88,38.22
2016,4,2,18,0,56.0,37.0,3.9,13.0,43.0,32.2,21.44
2016,4,2,18,15,28.0,18.5,3.8,13.0,21.5,16.66,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,145.0,20.5,2.9,10.0,37.5,83.68,43.49
2016,4,3,6,30,290.0,41.0,2.9,10.0,75.0,173.03,133.32
2016,4,3,6,45,384.5,53.0,2.95,10.0,122.5,240.57,194.62
2016,4,3,7,0,479.0,65.0,3.0,10.0,170.0,316.19,261.63
2016,4,3,7,15,245.0,89.5,2.95,10.0,144.0,234.14,195.75
2016,4,3,7,30,11.0,114.0,2.9,10.0,118.0,121.88,99.28
2016,4,3,7,45,16.5,134.0,2.9,10.5,141.0,145.6,119.3
2016,4,3,8,0,22.0,154.0,2.9,11.0,164.0,169.65,139.03
2016,4,3,8,15,169.5,177.5,2.9,11.0,262.5,307.96,256.21
2016,4,3,8,30,317.0,201.0,2.9,11.0,361.0,450.44,372.38
2016,4,3,8,45,560.0,155.0,2.95,11.5,470.5,598.59,491.16
2016,4,3,9,0,803.0,109.0,3.0,12.0,580.0,745.69,602.32
2016,4,3,9,15,820.0,112.0,3.0,12.0,623.5,781.11,625.78
2016,4,3,9,30,837.0,115.0,3.0,12.0,667.0,814.65,648.53
2016,4,3,9,45,850.0,117.0,3.0,12.0,705.0,841.67,666.43
2016,4,3,10,0,863.0,119.0,3.0,12.0,743.0,866.24,682.58
2016,4,3,10,15,872.5,121.0,3.0,12.0,774.0,880.74,691.56
2016,4,3,10,30,882.0,123.0,3.0,12.0,805.0,896.99,701.97
2016,4,3,10,45,887.5,124.5,3.05,12.5,828.5,906.31,706.6
2016,4,3,11,0,893.0,126.0,3.1,13.0,852.0,912.56,709.25
2016,4,3,11,15,762.0,197.5,3.2,13.0,825.0,874.45,682.37
2016,4,3,11,30,631.0,269.0,3.3,13.0,798.0,825.88,645.68
2016,4,3,11,45,601.0,286.0,3.4,13.0,793.5,807.57,632.09
2016,4,3,12,0,571.0,303.0,3.5,13.0,789.0,788.41,617.58
2016,4,3,12,15,736.0,218.0,3.65,13.0,844.0,830.16,653.24
2016,4,3,12,30,901.0,133.0,3.8,13.0,899.0,861.45,676.36
2016,4,3,12,45,893.5,135.5,4.0,13.5,889.0,836.76,658.28
2016,4,3,13,0,886.0,138.0,4.2,14.0,879.0,809.66,638.74
2016,4,3,13,15,881.5,137.0,4.4,14.0,862.5,779.23,618.34
2016,4,3,13,30,877.0,136.0,4.6,14.0,846.0,746.21,595.64
2016,4,3,13,45,867.0,136.5,4.8,14.0,820.5,708.76,567.67
2016,4,3,14,0,857.0,137.0,5.0,14.0,795.0,669.82,537.84
2016,4,3,14,15,847.0,135.0,5.1,14.0,763.0,627.25,504.19
2016,4,3,14,30,837.0,133.0,5.2,14.0,731.0,583.64,468.93
2016,4,3,14,45,827.5,128.0,5.35,14.0,694.0,536.69,430.34
2016,4,3,15,0,818.0,123.0,5.5,14.0,657.0,489.09,390.18
2016,4,3,15,15,800.5,119.5,5.55,14.0,613.0,439.08,346.93
2016,4,3,15,30,783.0,116.0,5.6,14.0,569.0,389.61,303.16
2016,4,3,15,45,698.0,119.5,5.65,14.0,498.0,322.04,245.48
2016,4,3,16,0,613.0,123.0,5.7,14.0,427.0,265.49,197.1
2016,4,3,16,15,682.5,93.5,5.65,13.5,397.5,221.8,154.9
2016,4,3,16,30,752.0,64.0,5.6,13.0,368.0,173.97,109.19
2016,4,3,16,45,677.0,71.5,5.6,13.0,316.5,128.19,74.13
2016,4,3,17,0,602.0,79.0,5.6,13.0,265.0,92.97,53.78
2016,4,3,17,15,537.0,70.5,5.5,12.5,213.0,52.31,41.42
2016,4,3,17,30,472.0,62.0,5.4,12.0,161.0,45.3,34.97
2016,4,3,17,45,370.0,50.0,5.35,12.0,113.5,37.99,27.96
2016,4,3,18,0,268.0,38.0,5.3,12.0,66.0,29.27,19.2
2016,4,3,18,15,134.0,19.0,5.2,12.0,33.0,14.74,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,12.5,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.83,0.0
2016,4,4,6,15,148.0,27.0,7.3,13.0,45.0,95.73,55.72
2016,4,4,6,30,296.0,44.0,7.3,13.0,80.0,180.19,138.97
2016,4,4,6,45,400.5,55.0,7.35,13.0,130.0,251.3,203.25
2016,4,4,7,0,505.0,66.0,7.4,13.0,180.0,331.78,274.9
2016,4,4,7,15,569.5,73.5,7.35,13.0,234.0,396.07,332.16
2016,4,4,7,30,634.0,81.0,7.3,13.0,288.0,464.66,391.57
2016,4,4,7,45,680.5,86.5,7.3,13.5,342.5,523.99,441.13
2016,4,4,8,0,727.0,92.0,7.3,14.0,397.0,585.28,490.87
2016,4,4,8,15,757.5,96.0,7.35,14.0,449.5,635.56,531.53
2016,4,4,8,30,788.0,100.0,7.4,14.0,502.0,683.4,569.06
2016,4,4,8,45,811.5,103.0,7.5,14.0,551.0,727.28,602.07
2016,4,4,9,0,835.0,106.0,7.6,14.0,600.0,770.04,633.91
2016,4,4,9,15,851.5,109.0,7.65,14.0,644.0,805.86,660.01
2016,4,4,9,30,868.0,112.0,7.7,14.0,688.0,839.68,684.47
2016,4,4,9,45,880.0,114.0,7.8,14.0,726.0,866.43,703.65
2016,4,4,10,0,892.0,116.0,7.9,14.0,764.0,886.07,717.48
2016,4,4,10,15,901.0,117.5,7.85,14.0,795.5,904.53,730.0
2016,4,4,10,30,910.0,119.0,7.8,14.0,827.0,920.06,740.39
2016,4,4,10,45,915.5,120.5,7.75,14.5,850.5,929.51,744.9
2016,4,4,11,0,921.0,122.0,7.7,15.0,874.0,935.8,747.18
2016,4,4,11,15,924.5,123.0,7.7,15.0,890.0,936.62,747.16
2016,4,4,11,30,928.0,124.0,7.7,15.0,906.0,934.22,744.91
2016,4,4,11,45,928.0,125.0,7.7,15.0,913.0,925.59,738.17
2016,4,4,12,0,928.0,126.0,7.7,15.0,920.0,913.82,729.25
2016,4,4,12,15,927.5,126.0,7.65,15.0,919.0,897.57,716.94
2016,4,4,12,30,927.0,126.0,7.6,15.0,918.0,878.35,702.52
2016,4,4,12,45,927.0,124.5,7.6,15.0,909.5,855.2,685.41
2016,4,4,13,0,927.0,123.0,7.6,15.0,901.0,829.24,666.24
2016,4,4,13,15,922.5,122.0,7.55,15.0,883.5,797.73,642.73
2016,4,4,13,30,918.0,121.0,7.5,15.0,866.0,763.9,617.43
2016,4,4,13,45,908.5,121.0,7.45,15.0,840.5,725.46,587.58
2016,4,4,14,0,899.0,121.0,7.4,15.0,815.0,685.36,555.19
2016,4,4,14,15,888.5,119.0,7.65,15.0,782.0,641.37,519.86
2016,4,4,14,30,878.0,117.0,7.9,15.0,749.0,593.82,480.96
2016,4,4,14,45,861.0,116.5,8.2,15.0,708.5,545.45,440.43
2016,4,4,15,0,844.0,116.0,8.5,15.0,668.0,496.99,398.83
2016,4,4,15,15,825.5,113.0,8.7,14.5,623.5,445.78,354.68
2016,4,4,15,30,807.0,110.0,8.9,14.0,579.0,395.16,309.91
2016,4,4,15,45,778.5,107.5,9.15,14.0,529.0,342.61,262.37
2016,4,4,16,0,750.0,105.0,9.4,14.0,479.0,288.52,213.28
2016,4,4,16,15,717.0,100.0,9.25,14.0,427.0,236.86,166.63
2016,4,4,16,30,684.0,95.0,9.1,14.0,375.0,188.23,124.01
2016,4,4,16,45,635.5,89.5,8.95,14.0,321.0,140.65,86.13
2016,4,4,17,0,587.0,84.0,8.8,14.0,267.0,98.18,57.99
2016,4,4,17,15,518.5,75.0,8.5,13.5,214.5,57.75,46.11
2016,4,4,17,30,450.0,66.0,8.2,13.0,162.0,48.8,37.95
2016,4,4,17,45,344.5,53.5,7.9,13.0,114.5,40.17,29.77
2016,4,4,18,0,239.0,41.0,7.6,13.0,67.0,31.66,21.24
2016,4,4,18,15,119.5,20.5,7.4,12.5,33.5,15.92,0.89
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,35.0,5.5,4.0,12.0,6.5,0.0,0.0
2016,4,5,6,0,70.0,11.0,4.0,12.0,13.0,31.08,0.0
2016,4,5,6,15,220.0,25.0,3.8,12.0,50.0,120.41,76.2
2016,4,5,6,30,370.0,39.0,3.6,12.0,87.0,204.89,158.93
2016,4,5,6,45,458.5,49.0,3.45,12.5,136.0,271.79,219.23
2016,4,5,7,0,547.0,59.0,3.3,13.0,185.0,346.36,284.36
2016,4,5,7,15,606.5,66.0,3.1,13.0,239.0,409.3,338.81
2016,4,5,7,30,666.0,73.0,2.9,13.0,293.0,476.18,394.48
2016,4,5,7,45,709.0,77.5,2.7,13.5,347.5,533.56,439.84
2016,4,5,8,0,752.0,82.0,2.5,14.0,402.0,590.36,482.98
2016,4,5,8,15,781.0,85.5,2.45,14.0,454.0,640.22,520.66
2016,4,5,8,30,810.0,89.0,2.4,14.0,506.0,689.92,555.98
2016,4,5,8,45,834.0,91.0,2.4,14.5,555.0,733.71,585.21
2016,4,5,9,0,858.0,93.0,2.4,15.0,604.0,776.4,613.11
2016,4,5,9,15,873.5,95.0,2.55,15.0,648.0,806.44,633.76
2016,4,5,9,30,889.0,97.0,2.7,15.0,692.0,838.93,656.23
2016,4,5,9,45,900.0,99.0,2.85,15.5,729.5,865.39,673.1
2016,4,5,10,0,911.0,101.0,3.0,16.0,767.0,889.23,688.14
2016,4,5,10,15,919.5,102.5,3.15,16.0,798.0,907.59,700.68
2016,4,5,10,30,928.0,104.0,3.3,16.0,829.0,922.96,711.28
2016,4,5,10,45,933.0,105.5,3.45,16.5,852.5,932.17,716.35
2016,4,5,11,0,938.0,107.0,3.6,17.0,876.0,938.16,719.33
2016,4,5,11,15,941.5,107.5,3.6,17.0,892.0,938.54,718.96
2016,4,5,11,30,945.0,108.0,3.6,17.0,908.0,935.65,716.51
2016,4,5,11,45,946.5,108.5,3.65,17.5,915.0,927.76,709.73
2016,4,5,12,0,948.0,109.0,3.7,18.0,922.0,916.66,700.88
2016,4,5,12,15,947.5,109.0,3.65,18.0,921.5,900.21,689.2
2016,4,5,12,30,947.0,109.0,3.6,18.0,921.0,880.73,675.52
2016,4,5,12,45,946.0,108.0,3.6,18.5,912.0,856.92,657.93
2016,4,5,13,0,945.0,107.0,3.6,19.0,903.0,830.29,638.46
2016,4,5,13,15,941.0,106.0,3.6,19.0,886.0,798.74,616.73
2016,4,5,13,30,937.0,105.0,3.6,19.0,869.0,764.78,593.22
2016,4,5,13,45,931.0,104.0,3.6,19.0,844.0,727.21,566.85
2016,4,5,14,0,925.0,103.0,3.6,19.0,819.0,687.69,537.0
2016,4,5,14,15,916.5,101.5,3.6,19.0,787.0,644.44,503.77
2016,4,5,14,30,908.0,100.0,3.6,19.0,755.0,599.82,468.76
2016,4,5,14,45,895.0,98.0,3.65,19.0,716.0,551.26,430.03
2016,4,5,15,0,882.0,96.0,3.7,19.0,677.0,502.14,389.83
2016,4,5,15,15,866.0,93.5,3.8,18.5,632.5,450.99,347.73
2016,4,5,15,30,850.0,91.0,3.9,18.0,588.0,396.26,301.59
2016,4,5,15,45,763.0,98.5,4.05,18.0,516.5,331.54,247.29
2016,4,5,16,0,676.0,106.0,4.2,18.0,445.0,271.21,196.66
2016,4,5,16,15,710.5,92.0,4.3,17.5,415.0,230.56,158.66
2016,4,5,16,30,745.0,78.0,4.4,17.0,385.0,189.3,120.43
2016,4,5,16,45,701.0,73.5,4.55,17.0,330.5,136.57,78.55
2016,4,5,17,0,657.0,69.0,4.7,17.0,276.0,91.54,48.73
2016,4,5,17,15,594.5,62.0,4.65,16.5,223.0,48.91,30.66
2016,4,5,17,30,532.0,55.0,4.6,16.0,170.0,38.58,28.51
2016,4,5,17,45,431.0,45.5,4.6,15.5,121.5,33.34,23.56
2016,4,5,18,0,330.0,36.0,4.6,15.0,73.0,27.78,17.91
2016,4,5,18,15,165.0,18.0,4.45,15.0,36.5,13.48,0.95
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,42.0,6.0,3.2,15.0,7.5,0.0,0.0
2016,4,6,6,0,84.0,12.0,3.3,15.0,15.0,36.46,0.0
2016,4,6,6,15,228.5,26.0,3.3,15.0,52.5,126.44,83.14
2016,4,6,6,30,373.0,40.0,3.3,15.0,90.0,208.77,160.93
2016,4,6,6,45,462.5,50.0,3.35,15.5,139.5,276.63,221.18
2016,4,6,7,0,552.0,60.0,3.4,16.0,189.0,352.23,286.42
2016,4,6,7,15,610.0,66.5,3.3,16.0,243.0,414.24,339.56
2016,4,6,7,30,668.0,73.0,3.2,16.0,297.0,480.03,393.95
2016,4,6,7,45,707.0,78.5,3.1,16.5,351.0,536.35,438.28
2016,4,6,8,0,746.0,84.0,3.0,17.0,405.0,591.69,480.33
2016,4,6,8,15,774.5,88.0,2.9,17.5,456.5,641.62,516.75
2016,4,6,8,30,803.0,92.0,2.8,18.0,508.0,691.37,550.63
2016,4,6,8,45,822.5,95.5,2.7,18.5,556.5,733.3,577.73
2016,4,6,9,0,842.0,99.0,2.6,19.0,605.0,773.87,603.28
2016,4,6,9,15,857.5,101.5,2.5,19.0,648.5,808.52,625.27
2016,4,6,9,30,873.0,104.0,2.4,19.0,692.0,836.55,642.38
2016,4,6,9,45,882.5,107.0,2.3,19.5,729.0,862.44,656.62
2016,4,6,10,0,892.0,110.0,2.2,20.0,766.0,885.7,668.87
2016,4,6,10,15,900.0,111.5,2.1,20.5,796.5,903.28,677.16
2016,4,6,10,30,908.0,113.0,2.0,21.0,827.0,917.92,683.47
2016,4,6,10,45,911.0,115.5,1.95,21.5,849.5,926.17,686.1
2016,4,6,11,0,914.0,118.0,1.9,22.0,872.0,931.25,686.79
2016,4,6,11,15,917.5,119.0,1.8,22.0,887.0,932.03,685.54
2016,4,6,11,30,921.0,120.0,1.7,22.0,902.0,929.62,682.32
2016,4,6,11,45,919.5,121.5,1.65,22.5,908.0,920.19,673.99
2016,4,6,12,0,918.0,123.0,1.6,23.0,914.0,907.68,663.88
2016,4,6,12,15,917.0,123.0,1.55,23.0,913.0,891.11,652.56
2016,4,6,12,30,916.0,123.0,1.5,23.0,912.0,871.63,639.46
2016,4,6,12,45,906.5,126.5,1.45,23.5,900.0,845.91,621.16
2016,4,6,13,0,897.0,130.0,1.4,24.0,888.0,817.83,601.43
2016,4,6,13,15,891.5,129.0,1.4,24.0,870.5,786.3,581.17
2016,4,6,13,30,886.0,128.0,1.4,24.0,853.0,752.61,559.36
2016,4,6,13,45,743.5,188.0,1.4,24.0,784.0,679.18,506.8
2016,4,6,14,0,601.0,248.0,1.4,24.0,715.0,614.19,459.06
2016,4,6,14,15,463.5,284.5,1.35,24.0,636.0,538.83,403.64
2016,4,6,14,30,326.0,321.0,1.3,24.0,557.0,474.89,355.97
2016,4,6,14,45,434.5,266.5,1.3,24.5,563.5,462.96,347.53
2016,4,6,15,0,543.0,212.0,1.3,25.0,570.0,443.69,332.05
2016,4,6,15,15,582.5,182.5,1.25,24.5,544.0,406.55,303.18
2016,4,6,15,30,622.0,153.0,1.2,24.0,518.0,365.02,269.76
2016,4,6,15,45,659.0,127.5,1.2,24.0,485.5,322.03,233.37
2016,4,6,16,0,696.0,102.0,1.2,24.0,453.0,275.13,192.6
2016,4,6,16,15,695.5,89.5,1.3,23.5,408.5,227.03,151.55
2016,4,6,16,30,695.0,77.0,1.4,23.0,364.0,181.85,113.07
2016,4,6,16,45,620.5,82.0,1.5,23.0,312.0,136.04,79.19
2016,4,6,17,0,546.0,87.0,1.6,23.0,260.0,101.46,58.81
2016,4,6,17,15,482.5,77.5,1.65,22.5,209.5,62.5,40.96
2016,4,6,17,30,419.0,68.0,1.7,22.0,159.0,49.58,37.27
2016,4,6,17,45,329.0,54.0,1.75,21.5,113.5,40.36,28.97
2016,4,6,18,0,239.0,40.0,1.8,21.0,68.0,30.64,19.88
2016,4,6,18,15,119.5,20.0,1.8,20.5,34.0,15.4,2.74
2016,4,6,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.05,14.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,3.1,15.0,12.0,11.8,0.0
2016,4,7,6,15,66.0,31.5,3.15,15.0,41.0,63.72,41.51
2016,4,7,6,30,132.0,51.0,3.2,15.0,70.0,120.54,92.49
2016,4,7,6,45,179.5,71.5,3.25,15.0,108.0,170.34,136.28
2016,4,7,7,0,227.0,92.0,3.3,15.0,146.0,223.95,182.87
2016,4,7,7,15,276.0,105.5,3.25,15.0,187.5,273.43,225.42
2016,4,7,7,30,325.0,119.0,3.2,15.0,229.0,326.85,270.3
2016,4,7,7,45,345.0,137.5,3.2,15.5,272.0,371.76,306.36
2016,4,7,8,0,365.0,156.0,3.2,16.0,315.0,425.77,348.45
2016,4,7,8,15,302.5,189.0,3.15,16.0,331.5,422.92,344.16
2016,4,7,8,30,240.0,222.0,3.1,16.0,348.0,422.91,341.76
2016,4,7,8,45,300.5,233.0,3.05,16.0,405.0,485.69,390.84
2016,4,7,9,0,361.0,244.0,3.0,16.0,462.0,551.07,440.64
2016,4,7,9,15,386.0,257.0,2.9,16.0,505.0,592.05,470.28
2016,4,7,9,30,411.0,270.0,2.8,16.0,548.0,640.64,504.96
2016,4,7,9,45,382.5,295.5,2.75,16.0,565.5,641.43,503.21
2016,4,7,10,0,354.0,321.0,2.7,16.0,583.0,647.38,505.4
2016,4,7,10,15,450.5,297.5,2.65,16.0,644.5,715.04,556.04
2016,4,7,10,30,547.0,274.0,2.6,16.0,706.0,776.44,600.94
2016,4,7,10,45,519.0,294.5,2.55,16.0,713.5,772.64,595.74
2016,4,7,11,0,491.0,315.0,2.5,16.0,721.0,766.38,589.41
2016,4,7,11,15,448.5,340.5,2.45,16.0,716.5,750.14,575.72
2016,4,7,11,30,406.0,366.0,2.4,16.0,712.0,732.04,560.86
2016,4,7,11,45,417.5,358.5,2.4,16.0,717.0,727.12,557.66
2016,4,7,12,0,429.0,351.0,2.4,16.0,722.0,720.57,553.22
2016,4,7,12,15,441.5,350.0,2.35,16.0,731.5,719.44,552.22
2016,4,7,12,30,454.0,349.0,2.3,16.0,741.0,716.43,549.84
2016,4,7,12,45,487.0,334.0,2.3,16.0,750.5,714.55,549.26
2016,4,7,13,0,520.0,319.0,2.3,16.0,760.0,709.86,546.6
2016,4,7,13,15,524.5,309.0,2.3,16.0,747.0,685.63,529.33
2016,4,7,13,30,529.0,299.0,2.3,16.0,734.0,659.86,510.91
2016,4,7,13,45,481.0,307.0,2.35,16.0,693.5,613.5,476.42
2016,4,7,14,0,433.0,315.0,2.4,16.0,653.0,569.19,443.16
2016,4,7,14,15,291.5,331.5,2.4,16.0,555.0,480.75,375.19
2016,4,7,14,30,150.0,348.0,2.4,16.0,457.0,403.73,315.35
2016,4,7,14,45,165.0,328.5,2.45,16.0,443.0,384.99,301.66
2016,4,7,15,0,180.0,309.0,2.5,16.0,429.0,364.82,286.22
2016,4,7,15,15,139.0,285.5,2.5,15.5,374.5,315.87,248.63
2016,4,7,15,30,98.0,262.0,2.5,15.0,320.0,274.95,217.21
2016,4,7,15,45,78.0,235.5,2.5,15.0,279.5,238.62,188.69
2016,4,7,16,0,58.0,209.0,2.5,15.0,239.0,204.47,161.82
2016,4,7,16,15,32.5,176.0,2.45,15.0,192.5,166.07,131.61
2016,4,7,16,30,7.0,143.0,2.4,15.0,146.0,134.37,106.88
2016,4,7,16,45,3.5,123.5,2.35,15.0,125.0,115.24,91.46
2016,4,7,17,0,0.0,104.0,2.3,15.0,104.0,96.58,76.19
2016,4,7,17,15,0.0,84.0,2.2,15.0,84.0,78.09,60.63
2016,4,7,17,30,0.0,64.0,2.1,15.0,64.0,60.1,47.69
2016,4,7,17,45,0.0,45.5,2.05,15.0,45.5,43.34,32.45
2016,4,7,18,0,0.0,27.0,2.0,15.0,27.0,26.07,16.64
2016,4,7,18,15,0.0,13.5,1.9,14.5,13.5,13.02,2.32
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,13.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,0.9,14.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,20.0,0.85,14.0,20.0,19.3,9.38
2016,4,8,6,30,0.0,34.0,0.8,14.0,34.0,32.84,21.8
2016,4,8,6,45,0.0,52.5,0.8,14.0,52.5,51.88,38.36
2016,4,8,7,0,0.0,71.0,0.8,14.0,71.0,70.79,54.65
2016,4,8,7,15,0.0,90.5,0.75,14.0,90.5,90.61,71.45
2016,4,8,7,30,0.0,110.0,0.7,14.0,110.0,110.29,87.78
2016,4,8,7,45,25.5,142.5,0.7,14.5,154.0,165.91,133.69
2016,4,8,8,0,51.0,175.0,0.7,15.0,198.0,218.45,175.81
2016,4,8,8,15,41.0,189.5,0.65,15.0,209.5,227.17,181.61
2016,4,8,8,30,31.0,204.0,0.6,15.0,221.0,235.18,186.94
2016,4,8,8,45,49.0,233.5,0.55,15.0,262.5,280.34,221.97
2016,4,8,9,0,67.0,263.0,0.5,15.0,304.0,326.14,256.47
2016,4,8,9,15,73.5,285.0,0.5,15.0,333.0,354.83,277.27
2016,4,8,9,30,80.0,307.0,0.5,15.0,362.0,383.42,297.89
2016,4,8,9,45,40.5,235.0,0.5,15.0,263.0,272.72,212.69
2016,4,8,10,0,1.0,163.0,0.5,15.0,164.0,160.05,124.01
2016,4,8,10,15,20.0,248.0,0.55,15.0,264.0,261.49,204.18
2016,4,8,10,30,39.0,333.0,0.6,15.0,364.0,370.99,286.39
2016,4,8,10,45,50.0,355.5,0.65,15.0,396.5,402.41,308.85
2016,4,8,11,0,61.0,378.0,0.7,15.0,429.0,433.41,331.5
2016,4,8,11,15,90.0,400.5,0.75,15.0,477.0,479.77,365.76
2016,4,8,11,30,119.0,423.0,0.8,15.0,525.0,529.84,402.01
2016,4,8,11,45,92.0,413.0,0.9,15.0,492.5,488.25,371.47
2016,4,8,12,0,65.0,403.0,1.0,15.0,460.0,451.77,344.99
2016,4,8,12,15,64.5,402.5,1.05,15.0,459.0,447.64,342.44
2016,4,8,12,30,64.0,402.0,1.1,15.0,458.0,443.31,339.51
2016,4,8,12,45,132.5,413.0,1.15,15.0,526.5,505.89,387.45
2016,4,8,13,0,201.0,424.0,1.2,15.0,595.0,562.81,429.89
2016,4,8,13,15,204.5,412.0,1.2,15.0,583.5,545.27,417.0
2016,4,8,13,30,208.0,400.0,1.2,15.0,572.0,527.14,404.28
2016,4,8,13,45,186.5,391.0,1.3,15.0,542.0,494.1,380.57
2016,4,8,14,0,165.0,382.0,1.4,15.0,512.0,462.19,357.47
2016,4,8,14,15,161.5,368.0,1.35,15.0,490.5,438.04,339.63
2016,4,8,14,30,158.0,354.0,1.3,15.0,469.0,413.95,321.64
2016,4,8,14,45,84.0,284.5,1.3,15.0,345.5,308.09,241.07
2016,4,8,15,0,10.0,215.0,1.3,15.0,222.0,208.86,164.05
2016,4,8,15,15,86.5,241.5,1.25,15.0,293.5,259.93,204.78
2016,4,8,15,30,163.0,268.0,1.2,15.0,365.0,301.02,235.58
2016,4,8,15,45,81.5,179.5,1.2,15.0,228.0,192.73,151.0
2016,4,8,16,0,0.0,91.0,1.2,15.0,91.0,87.89,67.94
2016,4,8,16,15,0.0,104.5,1.15,15.0,104.5,100.1,78.49
2016,4,8,16,30,0.0,118.0,1.1,15.0,118.0,111.54,88.19
2016,4,8,16,45,0.0,101.5,1.05,15.0,101.5,96.02,75.49
2016,4,8,17,0,0.0,85.0,1.0,15.0,85.0,80.57,62.71
2016,4,8,17,15,0.0,68.5,0.95,15.0,68.5,65.21,49.79
2016,4,8,17,30,0.0,52.0,0.9,15.0,52.0,50.0,38.82
2016,4,8,17,45,0.0,37.0,0.85,15.0,37.0,35.73,25.85
2016,4,8,18,0,0.0,22.0,0.8,15.0,22.0,21.23,12.6
2016,4,8,18,15,0.0,12.0,0.75,14.5,12.0,11.57,1.95
2016,4,8,18,30,0.0,2.0,0.7,14.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,0.7,14.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,21.5,0.85,14.0,21.5,20.75,10.76
2016,4,9,6,30,0.0,36.0,0.8,14.0,36.0,34.83,23.52
2016,4,9,6,45,0.0,54.0,0.8,14.0,54.0,53.41,39.68
2016,4,9,7,0,0.0,72.0,0.8,14.0,72.0,71.73,55.47
2016,4,9,7,15,0.0,91.5,0.75,14.0,91.5,91.55,72.23
2016,4,9,7,30,0.0,111.0,0.7,14.0,111.0,111.23,88.54
2016,4,9,7,45,0.0,111.5,0.7,14.5,111.5,110.39,87.42
2016,4,9,8,0,0.0,112.0,0.7,15.0,112.0,110.08,86.72
2016,4,9,8,15,4.0,145.5,0.7,15.0,148.0,147.06,116.78
2016,4,9,8,30,8.0,179.0,0.7,15.0,184.0,184.3,146.37
2016,4,9,8,45,10.0,194.0,0.7,15.0,200.0,200.7,158.86
2016,4,9,9,0,12.0,209.0,0.7,15.0,216.0,217.17,171.39
2016,4,9,9,15,15.5,228.5,0.7,15.0,238.5,239.57,188.5
2016,4,9,9,30,19.0,248.0,0.7,15.0,261.0,262.01,205.44
2016,4,9,9,45,19.5,260.5,0.75,15.0,274.5,274.7,214.76
2016,4,9,10,0,20.0,273.0,0.8,15.0,288.0,287.33,224.08
2016,4,9,10,15,20.0,281.5,0.85,15.0,297.0,295.39,229.88
2016,4,9,10,30,20.0,290.0,0.9,15.0,306.0,303.37,235.69
2016,4,9,10,45,31.0,324.0,1.0,15.5,350.0,353.1,273.01
2016,4,9,11,0,42.0,358.0,1.1,16.0,394.0,396.11,304.48
2016,4,9,11,15,45.0,368.5,1.15,16.0,407.5,407.5,312.58
2016,4,9,11,30,48.0,379.0,1.2,16.0,421.0,418.55,320.69
2016,4,9,11,45,148.0,404.0,1.25,16.0,533.5,532.32,406.73
2016,4,9,12,0,248.0,429.0,1.3,16.0,646.0,641.14,485.65
2016,4,9,12,15,284.5,419.5,1.25,16.0,667.5,654.77,494.66
2016,4,9,12,30,321.0,410.0,1.2,16.0,689.0,666.38,503.07
2016,4,9,12,45,385.0,378.0,1.2,16.0,709.5,676.24,511.68
2016,4,9,13,0,449.0,346.0,1.2,16.0,730.0,682.74,517.78
2016,4,9,13,15,420.0,353.0,1.15,16.0,706.5,651.05,494.23
2016,4,9,13,30,391.0,360.0,1.1,16.0,683.0,620.84,471.98
2016,4,9,13,45,330.0,365.5,1.1,16.0,632.5,567.65,433.16
2016,4,9,14,0,269.0,371.0,1.1,16.0,582.0,517.77,396.48
2016,4,9,14,15,232.0,360.0,1.15,16.0,537.5,474.3,364.87
2016,4,9,14,30,195.0,349.0,1.2,16.0,493.0,431.03,332.96
2016,4,9,14,45,329.5,297.5,1.25,16.0,525.0,441.64,342.51
2016,4,9,15,0,464.0,246.0,1.3,16.0,557.0,440.14,341.12
2016,4,9,15,15,456.0,231.0,1.35,15.5,520.0,399.33,309.35
2016,4,9,15,30,448.0,216.0,1.4,15.0,483.0,358.82,277.16
2016,4,9,15,45,270.0,218.0,1.45,15.0,375.0,280.31,216.97
2016,4,9,16,0,92.0,220.0,1.5,15.0,267.0,223.68,175.57
2016,4,9,16,15,62.0,190.5,1.5,15.0,221.0,185.11,145.6
2016,4,9,16,30,32.0,161.0,1.5,15.0,175.0,149.93,118.34
2016,4,9,16,45,26.0,140.0,1.55,15.0,150.5,127.96,100.85
2016,4,9,17,0,20.0,119.0,1.6,15.0,126.0,110.6,87.05
2016,4,9,17,15,11.5,98.0,1.55,15.0,102.0,89.83,70.26
2016,4,9,17,30,3.0,77.0,1.5,15.0,78.0,70.75,57.08
2016,4,9,17,45,1.5,56.0,1.45,15.0,56.5,52.2,40.27
2016,4,9,18,0,0.0,35.0,1.4,15.0,35.0,33.37,23.04
2016,4,9,18,15,0.0,19.5,1.35,14.5,19.5,18.83,7.37
2016,4,9,18,30,0.0,4.0,1.3,14.0,4.0,3.93,0.0
2016,4,9,18,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,3.05,14.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.2,14.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.5,3.3,14.0,3.5,3.37,0.0
2016,4,10,6,30,0.0,6.0,3.4,14.0,6.0,5.78,0.0
2016,4,10,6,45,0.0,9.5,3.5,14.0,9.5,9.16,2.15
2016,4,10,7,0,0.0,13.0,3.6,14.0,13.0,12.53,5.09
2016,4,10,7,15,0.0,16.5,3.7,14.0,16.5,15.91,8.02
2016,4,10,7,30,0.0,20.0,3.8,14.0,20.0,19.3,10.9
2016,4,10,7,45,0.0,18.5,3.9,14.0,18.5,17.85,9.63
2016,4,10,8,0,0.0,17.0,4.0,14.0,17.0,16.41,8.35
2016,4,10,8,15,0.0,38.5,4.05,14.0,38.5,37.19,25.94
2016,4,10,8,30,0.0,60.0,4.1,14.0,60.0,58.01,43.36
2016,4,10,8,45,0.0,66.0,4.15,14.0,66.0,63.83,48.08
2016,4,10,9,0,0.0,72.0,4.2,14.0,72.0,69.65,52.78
2016,4,10,9,15,0.0,83.5,4.3,14.0,83.5,80.81,61.89
2016,4,10,9,30,0.0,95.0,4.4,14.0,95.0,91.99,70.96
2016,4,10,9,45,3.0,148.0,4.5,14.0,150.5,146.95,115.95
2016,4,10,10,0,6.0,201.0,4.6,14.0,206.0,202.35,160.6
2016,4,10,10,15,3.0,167.5,4.65,14.0,170.0,166.11,130.95
2016,4,10,10,30,0.0,134.0,4.7,14.0,134.0,130.3,101.65
2016,4,10,10,45,0.0,142.0,4.8,14.0,142.0,138.11,107.91
2016,4,10,11,0,0.0,150.0,4.9,14.0,150.0,145.89,114.1
2016,4,10,11,15,2.5,166.0,5.0,14.0,168.5,163.71,128.52
2016,4,10,11,30,5.0,182.0,5.1,14.0,187.0,181.43,142.82
2016,4,10,11,45,2.5,154.0,5.2,14.0,156.5,151.73,118.71
2016,4,10,12,0,0.0,126.0,5.3,14.0,126.0,122.22,94.71
2016,4,10,12,15,0.5,137.5,5.35,14.0,138.0,133.75,104.11
2016,4,10,12,30,1.0,149.0,5.4,14.0,150.0,145.21,113.43
2016,4,10,12,45,4.0,176.0,5.45,14.0,179.5,173.58,136.48
2016,4,10,13,0,7.0,203.0,5.5,14.0,209.0,201.62,159.16
2016,4,10,13,15,3.5,168.0,5.5,14.0,171.0,164.96,129.6
2016,4,10,13,30,0.0,133.0,5.5,14.0,133.0,128.6,100.16
2016,4,10,13,45,0.0,140.5,5.55,14.0,140.5,135.7,106.09
2016,4,10,14,0,0.0,148.0,5.6,14.0,148.0,142.76,111.97
2016,4,10,14,15,7.5,201.0,5.55,14.0,206.5,197.34,156.55
2016,4,10,14,30,15.0,254.0,5.5,14.0,265.0,250.19,199.31
2016,4,10,14,45,9.0,218.5,5.5,14.0,225.0,212.84,169.45
2016,4,10,15,0,3.0,183.0,5.5,14.0,185.0,176.12,140.01
2016,4,10,15,15,8.5,196.0,5.4,14.0,201.0,189.72,151.45
2016,4,10,15,30,14.0,209.0,5.3,14.0,217.0,202.26,161.93
2016,4,10,15,45,7.0,167.5,5.25,14.0,171.5,160.93,128.54
2016,4,10,16,0,0.0,126.0,5.2,14.0,126.0,120.26,95.44
2016,4,10,16,15,0.0,113.0,5.1,13.5,113.0,107.9,85.62
2016,4,10,16,30,0.0,100.0,5.0,13.0,100.0,95.56,75.68
2016,4,10,16,45,0.0,85.5,4.9,13.0,85.5,81.91,64.34
2016,4,10,17,0,0.0,71.0,4.8,13.0,71.0,68.31,52.89
2016,4,10,17,15,0.0,57.5,4.65,13.0,57.5,55.57,42.02
2016,4,10,17,30,0.0,44.0,4.5,13.0,44.0,42.5,32.45
2016,4,10,17,45,0.0,31.5,4.35,13.0,31.5,30.41,21.37
2016,4,10,18,0,0.0,19.0,4.2,13.0,19.0,18.33,10.26
2016,4,10,18,15,0.0,10.5,4.15,13.0,10.5,10.12,1.67
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.5,1.65,13.0,2.5,2.46,0.0
2016,4,11,6,0,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2016,4,11,6,15,0.0,13.0,1.4,13.0,13.0,12.53,4.51
2016,4,11,6,30,0.0,21.0,1.3,13.0,21.0,20.26,11.47
2016,4,11,6,45,0.0,31.0,1.25,13.0,31.0,29.92,19.96
2016,4,11,7,0,0.0,41.0,1.2,13.0,41.0,39.59,28.4
2016,4,11,7,15,0.0,52.0,1.2,13.0,52.0,50.23,37.55
2016,4,11,7,30,0.0,63.0,1.2,13.0,63.0,60.89,46.56
2016,4,11,7,45,0.0,77.0,1.25,13.5,77.0,74.49,57.82
2016,4,11,8,0,0.0,91.0,1.3,14.0,91.0,88.43,69.17
2016,4,11,8,15,0.0,91.5,1.4,14.0,91.5,88.72,69.16
2016,4,11,8,30,0.0,92.0,1.5,14.0,92.0,89.1,69.25
2016,4,11,8,45,10.5,160.5,1.6,14.0,167.5,166.26,132.7
2016,4,11,9,0,21.0,229.0,1.7,14.0,243.0,245.1,195.65
2016,4,11,9,15,79.0,277.0,1.75,14.0,331.0,350.83,279.61
2016,4,11,9,30,137.0,325.0,1.8,14.0,419.0,459.4,362.89
2016,4,11,9,45,122.0,340.5,1.9,14.5,428.0,463.1,363.3
2016,4,11,10,0,107.0,356.0,2.0,15.0,437.0,457.96,357.88
2016,4,11,10,15,288.5,332.0,2.05,15.0,561.5,606.7,473.31
2016,4,11,10,30,470.0,308.0,2.1,15.0,686.0,749.58,579.09
2016,4,11,10,45,666.0,218.5,2.15,15.0,770.0,834.36,643.08
2016,4,11,11,0,862.0,129.0,2.2,15.0,854.0,909.22,693.78
2016,4,11,11,15,866.0,130.0,2.2,15.0,869.0,910.25,693.16
2016,4,11,11,30,870.0,131.0,2.2,15.0,884.0,908.27,691.4
2016,4,11,11,45,872.0,130.5,2.2,15.0,891.0,900.04,685.52
2016,4,11,12,0,874.0,130.0,2.2,15.0,898.0,888.87,677.8
2016,4,11,12,15,874.0,130.0,2.2,15.0,897.0,873.58,667.38
2016,4,11,12,30,874.0,130.0,2.2,15.0,896.0,855.52,655.15
2016,4,11,12,45,859.5,137.0,2.2,15.0,883.5,829.68,637.58
2016,4,11,13,0,845.0,144.0,2.2,15.0,871.0,802.65,619.22
2016,4,11,13,15,840.0,143.0,2.15,15.0,854.0,772.18,598.02
2016,4,11,13,30,835.0,142.0,2.1,15.0,837.0,739.7,575.35
2016,4,11,13,45,830.5,139.0,2.1,15.0,813.5,703.83,549.57
2016,4,11,14,0,826.0,136.0,2.1,15.0,790.0,666.25,521.67
2016,4,11,14,15,816.0,134.0,2.05,15.0,758.5,624.67,489.92
2016,4,11,14,30,806.0,132.0,2.0,15.0,727.0,582.15,456.84
2016,4,11,14,45,648.0,184.5,1.95,15.0,647.0,507.54,397.82
2016,4,11,15,0,490.0,237.0,1.9,15.0,567.0,447.16,349.61
2016,4,11,15,15,525.0,207.5,1.9,15.0,540.5,411.32,320.69
2016,4,11,15,30,560.0,178.0,1.9,15.0,514.0,371.81,287.55
2016,4,11,15,45,494.5,180.0,1.9,15.0,459.0,321.53,246.26
2016,4,11,16,0,429.0,182.0,1.9,15.0,404.0,277.21,209.86
2016,4,11,16,15,407.5,168.0,1.9,15.0,361.5,236.03,175.09
2016,4,11,16,30,386.0,154.0,1.9,15.0,319.0,196.93,142.35
2016,4,11,16,45,368.5,134.5,1.95,15.0,275.5,156.0,109.02
2016,4,11,17,0,351.0,115.0,2.0,15.0,232.0,117.04,79.5
2016,4,11,17,15,401.0,91.0,2.05,14.5,201.5,78.53,53.1
2016,4,11,17,30,451.0,67.0,2.1,14.0,171.0,48.01,37.24
2016,4,11,17,45,366.0,55.0,2.2,14.0,125.0,40.67,30.38
2016,4,11,18,0,281.0,43.0,2.3,14.0,79.0,32.66,22.65
2016,4,11,18,15,162.5,27.0,2.45,13.5,45.5,20.87,9.93
2016,4,11,18,30,44.0,11.0,2.6,13.0,12.0,10.81,0.0
2016,4,11,18,45,22.0,5.5,2.8,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.5,4.75,12.5,0.5,0.49,0.0
2016,4,12,6,0,0.0,1.0,4.9,13.0,1.0,0.96,0.0
2016,4,12,6,15,0.0,4.0,4.95,13.0,4.0,3.85,0.0
2016,4,12,6,30,0.0,7.0,5.0,13.0,7.0,6.74,0.04
2016,4,12,6,45,0.0,10.0,5.05,13.0,10.0,9.64,2.59
2016,4,12,7,0,0.0,13.0,5.1,13.0,13.0,12.53,5.13
2016,4,12,7,15,0.0,16.5,5.1,13.0,16.5,15.91,8.05
2016,4,12,7,30,0.0,20.0,5.1,13.0,20.0,19.3,10.94
2016,4,12,7,45,0.0,40.0,5.1,13.0,40.0,38.63,27.45
2016,4,12,8,0,0.0,60.0,5.1,13.0,60.0,57.99,43.8
2016,4,12,8,15,0.0,93.0,5.2,13.0,93.0,90.21,70.79
2016,4,12,8,30,0.0,126.0,5.3,13.0,126.0,123.34,98.21
2016,4,12,8,45,0.0,148.5,5.4,13.5,149.0,145.87,116.33
2016,4,12,9,0,0.0,171.0,5.5,14.0,172.0,168.37,134.19
2016,4,12,9,15,0.0,157.0,5.55,14.0,157.5,153.78,121.91
2016,4,12,9,30,0.0,143.0,5.6,14.0,143.0,139.53,109.99
2016,4,12,9,45,0.0,143.5,5.7,14.0,143.5,139.9,110.07
2016,4,12,10,0,0.0,144.0,5.8,14.0,144.0,140.29,110.19
2016,4,12,10,15,4.5,186.5,5.85,14.0,190.0,186.32,147.56
2016,4,12,10,30,9.0,229.0,5.9,14.0,236.0,232.44,184.57
2016,4,12,10,45,7.0,207.5,6.0,14.0,213.0,208.99,165.45
2016,4,12,11,0,5.0,186.0,6.1,14.0,190.0,185.76,146.57
2016,4,12,11,15,3.5,174.5,6.1,14.0,177.5,172.95,136.09
2016,4,12,11,30,2.0,163.0,6.1,14.0,165.0,160.21,125.66
2016,4,12,11,45,5.0,191.5,6.2,14.0,196.5,190.52,150.2
2016,4,12,12,0,8.0,220.0,6.3,14.0,228.0,220.63,174.4
2016,4,12,12,15,10.0,242.5,6.25,14.0,252.0,243.77,192.88
2016,4,12,12,30,12.0,265.0,6.2,14.0,276.0,266.64,211.09
2016,4,12,12,45,13.0,272.5,6.2,14.0,284.5,273.93,216.92
2016,4,12,13,0,14.0,280.0,6.2,14.0,293.0,281.05,222.66
2016,4,12,13,15,21.5,305.5,6.2,14.0,324.5,310.01,245.92
2016,4,12,13,30,29.0,331.0,6.2,14.0,356.0,336.52,267.12
2016,4,12,13,45,99.0,359.0,6.25,14.5,438.5,408.03,324.67
2016,4,12,14,0,169.0,387.0,6.3,15.0,521.0,471.1,374.41
2016,4,12,14,15,168.5,371.5,6.35,14.5,501.0,447.27,356.57
2016,4,12,14,30,168.0,356.0,6.4,14.0,481.0,423.3,338.58
2016,4,12,14,45,322.0,299.5,6.5,14.0,523.5,441.99,355.09
2016,4,12,15,0,476.0,243.0,6.6,14.0,566.0,446.89,358.9
2016,4,12,15,15,402.5,246.0,6.6,14.0,506.5,392.49,313.84
2016,4,12,15,30,329.0,249.0,6.6,14.0,447.0,347.91,276.89
