Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,45,300.0,232.0,6.6,14.0,401.5,304.67,240.83
2016,4,12,16,0,271.0,215.0,6.6,14.0,356.0,264.15,206.92
2016,4,12,16,15,432.0,160.0,6.5,13.5,358.0,236.31,177.53
2016,4,12,16,30,593.0,105.0,6.4,13.0,360.0,194.97,134.66
2016,4,12,16,45,509.0,111.5,6.35,13.0,310.0,157.41,105.49
2016,4,12,17,0,425.0,118.0,6.3,13.0,260.0,126.79,85.51
2016,4,12,17,15,369.0,103.5,6.15,13.0,211.5,88.7,62.21
2016,4,12,17,30,313.0,89.0,6.0,13.0,163.0,65.32,52.82
2016,4,12,17,45,240.0,71.0,5.9,13.0,119.0,56.37,44.37
2016,4,12,18,0,167.0,53.0,5.8,13.0,75.0,42.82,31.58
2016,4,12,18,15,83.5,32.0,5.7,13.0,43.0,26.49,14.63
2016,4,12,18,30,0.0,11.0,5.6,13.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,5.6,13.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,45,21.0,11.5,3.2,12.5,13.0,17.08,0.0
2016,4,13,6,0,42.0,23.0,3.2,13.0,26.0,42.43,17.01
2016,4,13,6,15,119.0,43.0,3.2,13.0,60.5,104.04,77.74
2016,4,13,6,30,196.0,63.0,3.2,13.0,95.0,164.16,130.64
2016,4,13,6,45,263.5,79.0,3.25,13.0,139.5,221.4,181.07
2016,4,13,7,0,331.0,95.0,3.3,13.0,184.0,292.29,242.1
2016,4,13,7,15,392.5,102.0,3.25,13.0,230.0,347.67,289.47
2016,4,13,7,30,454.0,109.0,3.2,13.0,276.0,407.65,339.49
2016,4,13,7,45,559.0,110.0,3.15,13.5,346.5,496.54,410.94
2016,4,13,8,0,664.0,111.0,3.1,14.0,417.0,589.07,482.89
2016,4,13,8,15,536.0,156.5,3.05,14.0,421.0,567.24,462.42
2016,4,13,8,30,408.0,202.0,3.0,14.0,425.0,538.39,436.5
2016,4,13,8,45,585.5,166.5,3.0,14.0,517.5,651.03,525.51
2016,4,13,9,0,763.0,131.0,3.0,14.0,610.0,768.93,612.88
2016,4,13,9,15,779.5,134.0,2.9,14.0,652.0,799.85,632.33
2016,4,13,9,30,796.0,137.0,2.8,14.0,694.0,831.99,653.12
2016,4,13,9,45,819.5,134.0,2.75,14.5,733.0,861.72,671.06
2016,4,13,10,0,843.0,131.0,2.7,15.0,772.0,889.42,687.39
2016,4,13,10,15,851.5,132.5,2.65,15.0,801.5,906.33,697.41
2016,4,13,10,30,860.0,134.0,2.6,15.0,831.0,920.43,705.63
2016,4,13,10,45,865.0,136.0,2.6,15.0,853.5,924.46,707.46
2016,4,13,11,0,870.0,138.0,2.6,15.0,876.0,930.24,710.72
2016,4,13,11,15,874.0,138.5,2.55,15.0,890.5,930.59,709.92
2016,4,13,11,30,878.0,139.0,2.5,15.0,905.0,927.91,707.23
2016,4,13,11,45,879.0,139.5,2.5,15.0,912.0,919.56,701.26
2016,4,13,12,0,880.0,140.0,2.5,15.0,919.0,908.26,693.45
2016,4,13,12,15,880.0,140.0,2.55,15.0,917.5,892.73,683.26
2016,4,13,12,30,880.0,140.0,2.6,15.0,916.0,874.4,671.21
2016,4,13,12,45,876.5,140.5,2.65,15.0,906.5,850.99,655.65
2016,4,13,13,0,873.0,141.0,2.7,15.0,897.0,825.11,638.35
2016,4,13,13,15,868.5,140.0,2.85,15.0,880.0,794.74,618.41
2016,4,13,13,30,864.0,139.0,3.0,15.0,863.0,761.95,596.51
2016,4,13,13,45,852.0,140.5,3.2,15.0,837.0,724.12,570.21
2016,4,13,14,0,840.0,142.0,3.4,15.0,811.0,685.0,541.37
2016,4,13,14,15,830.0,140.0,3.45,15.0,779.5,642.81,509.08
2016,4,13,14,30,820.0,138.0,3.5,15.0,748.0,599.66,475.33
2016,4,13,14,45,718.0,165.0,3.6,15.0,679.5,530.39,420.37
2016,4,13,15,0,616.0,192.0,3.7,15.0,611.0,470.81,372.27
2016,4,13,15,15,681.5,161.5,3.75,14.5,597.0,441.75,348.04
2016,4,13,15,30,747.0,131.0,3.8,14.0,583.0,406.0,316.71
2016,4,13,15,45,720.0,127.5,3.9,14.0,535.0,355.21,272.49
2016,4,13,16,0,693.0,124.0,4.0,14.0,487.0,306.44,229.35
2016,4,13,16,15,661.5,118.5,4.05,14.0,436.0,257.09,185.74
2016,4,13,16,30,630.0,113.0,4.1,14.0,385.0,210.7,145.24
2016,4,13,16,45,582.5,106.5,4.2,14.0,332.5,164.37,107.38
2016,4,13,17,0,535.0,100.0,4.3,14.0,280.0,123.13,77.33
2016,4,13,17,15,474.0,89.5,4.25,13.5,229.0,82.41,53.76
2016,4,13,17,30,413.0,79.0,4.2,13.0,178.0,57.33,45.72
2016,4,13,17,45,314.0,66.0,4.2,13.0,130.0,49.22,38.1
2016,4,13,18,0,215.0,53.0,4.2,13.0,82.0,40.68,29.81
2016,4,13,18,15,118.0,32.5,4.1,12.5,47.5,26.9,15.44
2016,4,13,18,30,21.0,12.0,4.0,12.0,13.0,11.8,0.0
2016,4,13,18,45,10.5,6.0,3.9,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,50.0,14.0,5.3,12.5,17.0,27.7,0.0
2016,4,14,6,0,100.0,28.0,5.4,13.0,34.0,73.98,38.6
2016,4,14,6,15,215.0,44.5,5.4,13.0,75.5,148.85,113.52
2016,4,14,6,30,330.0,61.0,5.4,13.0,117.0,225.62,181.34
2016,4,14,6,45,403.5,74.0,5.45,13.0,166.5,289.33,238.37
2016,4,14,7,0,477.0,87.0,5.5,13.0,216.0,359.4,299.79
2016,4,14,7,15,428.0,105.5,5.45,13.0,240.0,373.02,312.6
2016,4,14,7,30,379.0,124.0,5.4,13.0,264.0,381.38,319.77
2016,4,14,7,45,522.5,110.5,5.4,13.5,335.0,475.65,398.33
2016,4,14,8,0,666.0,97.0,5.4,14.0,406.0,576.77,480.26
2016,4,14,8,15,687.5,115.5,5.35,14.0,465.5,635.62,525.47
2016,4,14,8,30,709.0,134.0,5.3,14.0,525.0,693.64,569.16
2016,4,14,8,45,726.0,140.5,5.25,14.0,571.0,733.99,598.25
2016,4,14,9,0,743.0,147.0,5.2,14.0,617.0,773.03,625.84
2016,4,14,9,15,760.0,150.0,5.2,14.0,658.5,806.69,649.38
2016,4,14,9,30,777.0,153.0,5.2,14.0,700.0,838.6,671.5
2016,4,14,9,45,810.5,145.0,5.25,14.0,741.0,868.07,692.02
2016,4,14,10,0,844.0,137.0,5.3,14.0,782.0,899.15,713.72
2016,4,14,10,15,852.0,138.5,5.35,14.0,811.0,915.55,724.69
2016,4,14,10,30,860.0,140.0,5.4,14.0,840.0,929.13,733.81
2016,4,14,10,45,853.5,148.5,5.45,14.5,859.0,933.99,735.32
2016,4,14,11,0,847.0,157.0,5.5,15.0,878.0,935.66,734.72
2016,4,14,11,15,851.0,158.0,5.55,15.0,893.0,936.06,734.76
2016,4,14,11,30,855.0,159.0,5.6,15.0,908.0,933.46,732.77
2016,4,14,11,45,838.5,170.5,5.65,15.0,910.0,920.17,723.2
2016,4,14,12,0,822.0,182.0,5.7,15.0,912.0,904.18,711.81
2016,4,14,12,15,822.0,181.5,5.9,15.0,910.0,888.22,701.3
2016,4,14,12,30,822.0,181.0,6.1,15.0,908.0,869.65,688.84
2016,4,14,12,45,849.5,162.0,6.3,15.0,906.5,853.17,677.87
2016,4,14,13,0,877.0,143.0,6.5,15.0,905.0,832.19,663.52
2016,4,14,13,15,872.5,142.0,6.6,15.0,888.0,801.67,641.57
2016,4,14,13,30,868.0,141.0,6.7,15.0,871.0,768.79,617.76
2016,4,14,13,45,853.0,144.0,6.8,15.0,844.0,730.1,588.7
2016,4,14,14,0,838.0,147.0,6.9,15.0,817.0,690.32,557.36
2016,4,14,14,15,828.0,145.0,6.9,15.0,785.0,648.17,523.56
2016,4,14,14,30,818.0,143.0,6.9,15.0,753.0,605.06,488.4
2016,4,14,14,45,804.0,140.5,6.95,15.0,715.0,558.61,450.0
2016,4,14,15,0,790.0,138.0,7.0,15.0,677.0,511.99,410.64
2016,4,14,15,15,772.0,134.0,7.1,14.5,633.0,459.14,366.31
2016,4,14,15,30,754.0,130.0,7.2,14.0,589.0,409.77,323.62
2016,4,14,15,45,734.5,124.0,7.3,14.0,541.5,359.01,278.35
2016,4,14,16,0,715.0,118.0,7.4,14.0,494.0,309.53,233.53
2016,4,14,16,15,683.5,113.0,7.45,14.0,443.0,259.44,188.44
2016,4,14,16,30,652.0,108.0,7.5,14.0,392.0,212.28,146.58
2016,4,14,16,45,607.5,101.5,7.6,14.0,339.0,165.09,107.28
2016,4,14,17,0,563.0,95.0,7.7,14.0,286.0,122.62,75.67
2016,4,14,17,15,502.5,85.5,7.7,13.5,234.5,81.73,51.86
2016,4,14,17,30,442.0,76.0,7.7,13.0,183.0,54.89,43.55
2016,4,14,17,45,352.0,63.5,7.75,13.0,135.0,47.12,36.25
2016,4,14,18,0,262.0,51.0,7.8,13.0,87.0,38.93,28.32
2016,4,14,18,15,131.0,33.5,7.75,13.0,51.5,27.7,16.38
2016,4,14,18,30,0.0,16.0,7.7,13.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,7.7,13.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,94.0,13.0,5.6,11.0,20.0,39.34,0.0
2016,4,15,6,0,188.0,26.0,5.5,11.0,40.0,107.04,63.55
2016,4,15,6,15,307.0,39.5,5.4,11.0,83.5,178.92,138.55
2016,4,15,6,30,426.0,53.0,5.3,11.0,127.0,259.49,210.72
2016,4,15,6,45,501.5,62.0,5.25,11.5,178.5,325.44,269.95
2016,4,15,7,0,577.0,71.0,5.2,12.0,230.0,397.44,332.72
2016,4,15,7,15,628.0,77.5,5.15,12.0,284.0,458.37,385.32
2016,4,15,7,30,679.0,84.0,5.1,12.0,338.0,522.33,438.82
2016,4,15,7,45,711.5,90.0,5.05,12.5,391.0,576.36,481.9
2016,4,15,8,0,744.0,96.0,5.0,13.0,444.0,631.18,524.26
2016,4,15,8,15,770.5,100.0,4.95,13.0,495.5,677.28,559.12
2016,4,15,8,30,797.0,104.0,4.9,13.0,547.0,725.74,594.35
2016,4,15,8,45,814.5,108.5,4.85,13.5,594.5,767.05,622.39
2016,4,15,9,0,832.0,113.0,4.8,14.0,642.0,806.87,648.87
2016,4,15,9,15,847.0,115.5,4.7,14.0,684.5,840.69,671.47
2016,4,15,9,30,862.0,118.0,4.6,14.0,727.0,872.45,692.34
2016,4,15,9,45,880.5,116.5,4.6,14.5,766.0,895.76,706.31
2016,4,15,10,0,899.0,115.0,4.6,15.0,805.0,921.77,722.21
2016,4,15,10,15,907.0,116.5,4.6,15.0,835.0,939.04,733.23
2016,4,15,10,30,915.0,118.0,4.6,15.0,865.0,953.38,742.29
2016,4,15,10,45,923.5,117.0,4.6,15.0,888.5,962.53,747.82
2016,4,15,11,0,932.0,116.0,4.6,15.0,912.0,968.58,751.32
2016,4,15,11,15,935.0,116.5,4.75,15.0,927.0,968.0,751.55
2016,4,15,11,30,938.0,117.0,4.9,15.0,942.0,964.2,749.64
2016,4,15,11,45,940.0,117.0,5.05,15.5,948.5,955.82,743.13
2016,4,15,12,0,942.0,117.0,5.2,16.0,955.0,944.27,734.46
2016,4,15,12,15,941.5,117.0,5.4,16.0,953.5,927.47,723.81
2016,4,15,12,30,941.0,117.0,5.6,16.0,952.0,907.69,710.99
2016,4,15,12,45,941.5,115.0,5.8,16.0,943.0,883.93,695.18
2016,4,15,13,0,942.0,113.0,6.0,16.0,934.0,857.36,677.19
2016,4,15,13,15,937.0,112.0,6.2,16.0,915.5,824.81,654.63
2016,4,15,13,30,932.0,111.0,6.4,16.0,897.0,789.99,630.15
2016,4,15,13,45,927.0,109.0,6.6,16.0,872.0,752.1,603.09
2016,4,15,14,0,922.0,107.0,6.8,16.0,847.0,712.27,573.37
2016,4,15,14,15,912.5,105.5,6.85,16.0,814.0,668.32,538.4
2016,4,15,14,30,903.0,104.0,6.9,16.0,781.0,623.12,501.75
2016,4,15,14,45,890.0,102.5,6.95,16.0,741.5,575.01,462.01
2016,4,15,15,0,877.0,101.0,7.0,16.0,702.0,526.4,420.97
2016,4,15,15,15,861.5,98.5,6.95,16.0,657.5,475.49,377.06
2016,4,15,15,30,846.0,96.0,6.9,16.0,613.0,421.02,329.42
2016,4,15,15,45,823.0,94.0,6.9,16.0,563.5,368.4,282.46
2016,4,15,16,0,800.0,92.0,6.9,16.0,514.0,317.26,236.08
2016,4,15,16,15,772.0,88.0,6.9,15.5,462.0,264.82,189.04
2016,4,15,16,30,744.0,84.0,6.9,15.0,410.0,214.85,144.6
2016,4,15,16,45,705.0,79.0,6.9,15.0,356.0,161.57,99.65
2016,4,15,17,0,666.0,74.0,6.9,15.0,302.0,115.57,64.96
2016,4,15,17,15,611.0,67.5,6.85,14.5,249.0,71.81,39.77
2016,4,15,17,30,556.0,61.0,6.8,14.0,196.0,41.96,31.87
2016,4,15,17,45,472.0,51.5,6.75,14.0,146.5,36.93,27.13
2016,4,15,18,0,388.0,42.0,6.7,14.0,97.0,31.58,21.87
2016,4,15,18,15,253.5,28.5,6.65,13.5,58.5,21.92,12.01
2016,4,15,18,30,119.0,15.0,6.6,13.0,20.0,11.68,0.0
2016,4,15,18,45,59.5,7.5,6.55,13.0,10.0,7.37,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,111.5,13.0,1.0,13.5,21.5,44.7,0.0
2016,4,16,6,0,223.0,26.0,1.0,14.0,43.0,121.62,76.14
2016,4,16,6,15,334.0,38.5,1.0,14.0,87.0,189.44,144.64
2016,4,16,6,30,445.0,51.0,1.0,14.0,131.0,267.2,212.11
2016,4,16,6,45,515.5,59.5,1.0,14.5,182.0,331.2,267.07
2016,4,16,7,0,586.0,68.0,1.0,15.0,233.0,400.82,324.61
2016,4,16,7,15,634.5,74.5,1.0,15.0,286.5,460.8,373.19
2016,4,16,7,30,683.0,81.0,1.0,15.0,340.0,523.62,422.22
2016,4,16,7,45,714.0,87.0,1.0,15.0,392.5,576.9,462.36
2016,4,16,8,0,745.0,93.0,1.0,15.0,445.0,630.84,501.8
2016,4,16,8,15,770.5,97.5,1.1,15.5,496.0,677.04,533.77
2016,4,16,8,30,796.0,102.0,1.2,16.0,547.0,725.32,566.16
2016,4,16,8,45,811.0,106.5,1.3,16.5,593.5,764.64,591.68
2016,4,16,9,0,826.0,111.0,1.4,17.0,640.0,802.34,615.86
2016,4,16,9,15,841.0,114.0,1.4,17.0,682.5,836.56,637.42
2016,4,16,9,30,856.0,117.0,1.4,17.0,725.0,868.73,657.44
2016,4,16,9,45,863.5,121.5,1.45,17.5,761.0,893.73,671.96
2016,4,16,10,0,871.0,126.0,1.5,18.0,797.0,916.02,684.73
2016,4,16,10,15,879.0,127.5,1.55,18.0,827.0,927.9,691.94
2016,4,16,10,30,887.0,129.0,1.6,18.0,857.0,941.88,700.79
2016,4,16,10,45,897.0,127.5,1.65,18.5,880.5,951.64,705.6
2016,4,16,11,0,907.0,126.0,1.7,19.0,904.0,958.41,708.59
2016,4,16,11,15,910.5,126.5,1.75,19.0,918.5,958.22,708.51
2016,4,16,11,30,914.0,127.0,1.8,19.0,933.0,954.89,706.58
2016,4,16,11,45,924.5,122.0,1.9,19.0,942.0,949.23,703.84
2016,4,16,12,0,935.0,117.0,2.0,19.0,951.0,940.35,699.05
2016,4,16,12,15,934.5,116.5,2.05,19.0,949.5,923.13,688.24
2016,4,16,12,30,934.0,116.0,2.1,19.0,948.0,902.99,675.57
2016,4,16,12,45,934.0,114.5,2.2,19.0,938.5,879.45,661.09
2016,4,16,13,0,934.0,113.0,2.3,19.0,929.0,853.14,644.62
2016,4,16,13,15,929.5,112.0,2.35,19.0,911.5,821.2,623.74
2016,4,16,13,30,925.0,111.0,2.4,19.0,894.0,786.96,601.15
2016,4,16,13,45,919.0,109.5,2.5,19.5,868.5,749.07,575.0
2016,4,16,14,0,913.0,108.0,2.6,20.0,843.0,709.33,546.5
2016,4,16,14,15,904.5,106.5,2.65,19.5,810.5,666.33,515.76
2016,4,16,14,30,896.0,105.0,2.7,19.0,778.0,622.04,483.15
2016,4,16,14,45,886.0,102.5,2.8,19.0,739.5,574.94,446.76
2016,4,16,15,0,876.0,100.0,2.9,19.0,701.0,527.1,408.7
2016,4,16,15,15,860.5,97.5,2.95,19.0,657.0,476.24,367.12
2016,4,16,15,30,845.0,95.0,3.0,19.0,613.0,421.8,321.71
2016,4,16,15,45,825.5,92.0,3.05,19.0,564.5,369.56,276.87
2016,4,16,16,0,806.0,89.0,3.1,19.0,516.0,318.45,232.02
2016,4,16,16,15,779.5,85.0,3.1,18.5,464.5,266.05,186.3
2016,4,16,16,30,753.0,81.0,3.1,18.0,413.0,215.96,142.74
2016,4,16,16,45,710.5,77.5,3.1,17.5,359.0,163.08,99.27
2016,4,16,17,0,668.0,74.0,3.1,17.0,305.0,117.65,65.65
2016,4,16,17,15,615.0,67.5,3.0,16.5,252.0,73.77,40.17
2016,4,16,17,30,562.0,61.0,2.9,16.0,199.0,41.78,31.48
2016,4,16,17,45,465.5,53.0,2.8,16.0,148.5,38.09,27.97
2016,4,16,18,0,369.0,45.0,2.7,16.0,98.0,34.24,24.05
2016,4,16,18,15,184.5,33.0,2.6,15.5,59.5,25.48,15.0
2016,4,16,18,30,0.0,21.0,2.5,15.0,21.0,19.45,0.0
2016,4,16,18,45,0.0,10.5,2.45,15.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,114.0,13.5,1.15,14.0,23.0,46.33,0.0
2016,4,17,6,0,228.0,27.0,1.2,14.0,46.0,126.33,82.82
2016,4,17,6,15,334.0,39.5,1.25,14.0,89.5,191.79,147.31
2016,4,17,6,30,440.0,52.0,1.3,14.0,133.0,267.81,213.54
2016,4,17,6,45,507.5,61.5,1.4,14.5,183.5,331.49,268.6
2016,4,17,7,0,575.0,71.0,1.5,15.0,234.0,400.56,326.29
2016,4,17,7,15,622.5,77.5,1.45,15.0,287.0,459.65,374.43
2016,4,17,7,30,670.0,84.0,1.4,15.0,340.0,521.48,422.94
2016,4,17,7,45,704.0,89.0,1.4,15.5,393.0,575.09,462.98
2016,4,17,8,0,738.0,94.0,1.4,16.0,446.0,629.6,502.35
2016,4,17,8,15,763.5,98.0,1.3,16.0,496.5,675.0,533.09
2016,4,17,8,30,789.0,102.0,1.2,16.0,547.0,722.52,564.04
2016,4,17,8,45,808.0,105.0,1.2,16.5,593.5,763.09,589.34
2016,4,17,9,0,827.0,108.0,1.2,17.0,640.0,802.3,613.3
2016,4,17,9,15,841.5,110.5,1.15,17.5,682.0,835.56,632.15
2016,4,17,9,30,856.0,113.0,1.1,18.0,724.0,866.77,649.35
2016,4,17,9,45,870.5,113.0,1.1,18.5,761.5,888.17,660.6
2016,4,17,10,0,885.0,113.0,1.1,19.0,799.0,912.09,673.6
2016,4,17,10,15,893.0,114.5,1.1,19.0,828.5,929.17,683.34
2016,4,17,10,30,901.0,116.0,1.1,19.0,858.0,943.35,691.38
2016,4,17,10,45,907.0,117.0,1.15,19.5,880.5,952.2,695.64
2016,4,17,11,0,913.0,118.0,1.2,20.0,903.0,957.95,698.1
2016,4,17,11,15,916.5,118.5,1.15,20.5,918.0,957.78,695.24
2016,4,17,11,30,920.0,119.0,1.1,21.0,933.0,954.47,690.57
2016,4,17,11,45,922.5,119.0,1.1,21.5,940.0,946.62,684.06
2016,4,17,12,0,925.0,119.0,1.1,22.0,947.0,935.67,675.77
2016,4,17,12,15,925.0,118.5,1.1,22.0,945.5,919.01,665.27
2016,4,17,12,30,925.0,118.0,1.1,22.0,944.0,899.43,653.04
2016,4,17,12,45,925.0,116.5,1.1,22.0,935.0,876.06,638.42
2016,4,17,13,0,925.0,115.0,1.1,22.0,926.0,849.97,622.05
2016,4,17,13,15,921.5,114.0,1.15,22.0,908.5,819.01,603.15
2016,4,17,13,30,918.0,113.0,1.2,22.0,891.0,785.74,582.53
2016,4,17,13,45,914.0,110.5,1.25,22.0,867.0,748.55,559.03
2016,4,17,14,0,910.0,108.0,1.3,22.0,843.0,709.38,533.22
2016,4,17,14,15,902.0,106.5,1.35,22.0,811.0,666.82,503.25
2016,4,17,14,30,894.0,105.0,1.4,22.0,779.0,622.93,471.5
2016,4,17,14,45,885.0,102.0,1.5,22.0,741.0,576.01,436.93
2016,4,17,15,0,876.0,99.0,1.6,22.0,703.0,528.27,400.54
2016,4,17,15,15,861.5,96.5,1.6,21.5,659.5,477.87,361.23
2016,4,17,15,30,847.0,94.0,1.6,21.0,616.0,423.78,317.91
2016,4,17,15,45,829.0,91.0,1.6,21.0,568.0,371.97,274.44
2016,4,17,16,0,811.0,88.0,1.6,21.0,520.0,321.13,230.74
2016,4,17,16,15,785.5,84.0,1.55,20.5,468.5,268.71,185.83
2016,4,17,16,30,760.0,80.0,1.5,20.0,417.0,218.48,142.82
2016,4,17,16,45,723.5,75.5,1.5,19.5,363.5,168.57,102.05
2016,4,17,17,0,687.0,71.0,1.5,19.0,310.0,118.91,64.98
2016,4,17,17,15,636.0,64.5,1.4,18.5,256.5,74.04,38.71
2016,4,17,17,30,585.0,58.0,1.3,18.0,203.0,39.1,28.88
2016,4,17,17,45,504.0,49.5,1.25,17.5,153.0,34.83,24.98
2016,4,17,18,0,423.0,41.0,1.2,17.0,103.0,30.29,20.61
2016,4,17,18,15,211.5,32.0,1.1,16.5,63.0,24.59,14.43
2016,4,17,18,30,0.0,23.0,1.0,16.0,23.0,21.13,0.0
2016,4,17,18,45,0.0,11.5,0.95,16.0,11.5,11.3,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,123.0,14.5,0.55,15.5,25.0,50.38,0.0
2016,4,18,6,0,246.0,29.0,0.6,16.0,50.0,135.37,90.99
2016,4,18,6,15,353.0,41.0,0.7,16.0,95.0,202.1,154.25
2016,4,18,6,30,460.0,53.0,0.8,16.0,140.0,279.33,220.5
2016,4,18,6,45,527.5,62.0,0.9,16.0,191.5,343.6,275.61
2016,4,18,7,0,595.0,71.0,1.0,16.0,243.0,413.2,333.37
2016,4,18,7,15,642.5,77.5,1.05,16.0,297.0,473.28,381.79
2016,4,18,7,30,690.0,84.0,1.1,16.0,351.0,536.05,430.7
2016,4,18,7,45,722.0,89.5,1.2,16.5,404.0,589.78,470.82
2016,4,18,8,0,754.0,95.0,1.3,17.0,457.0,641.66,508.54
2016,4,18,8,15,779.0,99.0,1.35,17.0,508.0,689.81,541.97
2016,4,18,8,30,804.0,103.0,1.4,17.0,559.0,737.46,574.27
2016,4,18,8,45,824.5,105.5,1.5,17.5,607.0,779.1,601.28
2016,4,18,9,0,845.0,108.0,1.6,18.0,655.0,819.41,627.07
2016,4,18,9,15,859.0,110.5,1.6,18.0,697.0,852.66,647.88
2016,4,18,9,30,873.0,113.0,1.6,18.0,739.0,878.85,663.83
2016,4,18,9,45,888.5,112.0,1.65,18.5,776.5,905.24,679.29
2016,4,18,10,0,904.0,111.0,1.7,19.0,814.0,929.24,693.09
2016,4,18,10,15,911.5,112.5,1.7,19.0,843.5,946.06,702.86
2016,4,18,10,30,919.0,114.0,1.7,19.0,873.0,959.91,710.84
2016,4,18,10,45,925.0,114.0,1.75,19.5,895.5,967.78,714.34
2016,4,18,11,0,931.0,114.0,1.8,20.0,918.0,972.52,715.98
2016,4,18,11,15,934.0,115.0,1.8,20.0,932.5,972.36,715.3
2016,4,18,11,30,937.0,116.0,1.8,20.0,947.0,968.99,712.72
2016,4,18,11,45,936.5,117.0,1.8,20.5,953.0,959.29,704.83
2016,4,18,12,0,936.0,118.0,1.8,21.0,959.0,946.49,695.13
2016,4,18,12,15,935.5,118.0,1.75,21.0,957.5,929.69,683.68
2016,4,18,12,30,935.0,118.0,1.7,21.0,956.0,909.95,670.43
2016,4,18,12,45,927.0,121.0,1.7,21.0,944.0,884.06,653.8
2016,4,18,13,0,919.0,124.0,1.7,21.0,932.0,855.74,635.58
2016,4,18,13,15,914.5,123.5,1.65,20.5,914.5,824.58,616.08
2016,4,18,13,30,910.0,123.0,1.6,20.0,897.0,791.18,594.94
2016,4,18,13,45,895.5,126.0,1.6,20.0,869.5,751.87,568.95
2016,4,18,14,0,881.0,129.0,1.6,20.0,842.0,711.29,540.56
2016,4,18,14,15,871.5,127.0,1.6,19.5,809.5,668.31,510.46
2016,4,18,14,30,862.0,125.0,1.6,19.0,777.0,621.93,477.13
2016,4,18,14,45,841.5,126.5,1.65,19.0,736.5,573.73,440.78
2016,4,18,15,0,821.0,128.0,1.7,19.0,696.0,525.84,403.62
2016,4,18,15,15,804.5,125.0,1.75,19.0,652.5,476.23,364.17
2016,4,18,15,30,788.0,122.0,1.8,19.0,609.0,427.11,323.93
2016,4,18,15,45,762.0,119.0,1.85,19.0,559.5,371.85,278.1
2016,4,18,16,0,736.0,116.0,1.9,19.0,510.0,321.57,235.21
2016,4,18,16,15,541.5,139.5,2.0,18.5,414.0,254.21,183.91
2016,4,18,16,30,347.0,163.0,2.1,18.0,318.0,208.81,152.38
2016,4,18,16,45,311.0,150.5,2.25,17.5,276.5,172.59,124.0
2016,4,18,17,0,275.0,138.0,2.4,17.0,235.0,139.94,99.85
2016,4,18,17,15,249.5,117.0,2.6,16.5,194.0,105.05,75.51
2016,4,18,17,30,224.0,96.0,2.8,16.0,153.0,74.26,60.11
2016,4,18,17,45,182.5,76.0,3.05,16.0,115.0,59.99,47.2
2016,4,18,18,0,141.0,56.0,3.3,16.0,77.0,45.13,33.55
2016,4,18,18,15,70.5,36.5,3.35,15.5,47.0,31.7,20.48
2016,4,18,18,30,0.0,17.0,3.4,15.0,17.0,16.32,0.0
2016,4,18,18,45,0.0,8.5,3.45,15.0,8.5,8.36,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,15.0,0.75,15.0,26.0,60.38,0.0
2016,4,19,6,0,241.0,30.0,0.8,15.0,52.0,135.57,93.78
2016,4,19,6,15,345.5,42.5,0.8,15.0,96.5,202.07,155.56
2016,4,19,6,30,450.0,55.0,0.8,15.0,141.0,278.77,221.38
2016,4,19,6,45,523.0,62.5,0.8,15.5,193.0,343.83,276.31
2016,4,19,7,0,596.0,70.0,0.8,16.0,245.0,414.62,333.82
2016,4,19,7,15,642.5,76.5,0.75,16.0,298.5,474.26,380.89
2016,4,19,7,30,689.0,83.0,0.7,16.0,352.0,536.52,428.12
2016,4,19,7,45,715.0,90.0,0.7,16.0,404.0,588.06,466.02
2016,4,19,8,0,741.0,97.0,0.7,16.0,456.0,639.85,502.99
2016,4,19,8,15,766.0,101.5,0.8,16.0,506.5,685.48,534.93
2016,4,19,8,30,791.0,106.0,0.9,16.0,557.0,733.28,567.69
2016,4,19,8,45,800.5,113.0,1.05,16.5,602.0,770.78,592.43
2016,4,19,9,0,810.0,120.0,1.2,17.0,647.0,806.36,615.71
2016,4,19,9,15,824.0,123.0,1.3,17.0,689.0,839.27,637.54
2016,4,19,9,30,838.0,126.0,1.4,17.0,731.0,870.14,657.94
2016,4,19,9,45,844.0,131.0,1.55,17.5,765.5,893.86,672.93
2016,4,19,10,0,850.0,136.0,1.7,18.0,800.0,914.88,686.14
2016,4,19,10,15,858.0,138.0,1.75,18.0,829.0,931.72,696.69
2016,4,19,10,30,866.0,140.0,1.8,18.0,858.0,945.72,705.5
2016,4,19,10,45,695.0,232.5,1.85,18.5,819.0,889.21,666.19
2016,4,19,11,0,524.0,325.0,1.9,19.0,780.0,822.44,615.31
2016,4,19,11,15,516.5,335.5,1.95,19.0,789.5,821.3,614.8
2016,4,19,11,30,509.0,346.0,2.0,19.0,799.0,818.15,612.34
2016,4,19,11,45,501.5,351.5,2.05,19.0,800.5,808.2,605.45
2016,4,19,12,0,494.0,357.0,2.1,19.0,802.0,796.57,597.48
2016,4,19,12,15,543.5,337.0,2.1,19.0,826.0,808.3,606.82
2016,4,19,12,30,593.0,317.0,2.1,19.0,850.0,816.81,613.67
2016,4,19,12,45,549.5,329.0,2.15,19.0,819.0,775.33,584.33
2016,4,19,13,0,506.0,341.0,2.2,19.0,788.0,734.08,555.27
2016,4,19,13,15,351.0,381.5,2.2,19.0,689.0,634.57,481.76
2016,4,19,13,30,196.0,422.0,2.2,19.0,590.0,544.08,413.6
2016,4,19,13,45,198.5,409.0,2.2,19.0,574.5,524.11,399.95
2016,4,19,14,0,201.0,396.0,2.2,19.0,559.0,503.66,385.37
2016,4,19,14,15,187.5,380.0,2.2,18.5,527.5,469.93,361.31
2016,4,19,14,30,174.0,364.0,2.2,18.0,496.0,437.07,337.64
2016,4,19,14,45,173.5,344.5,2.2,18.0,471.0,409.24,317.0
2016,4,19,15,0,173.0,325.0,2.2,18.0,446.0,381.36,296.0
2016,4,19,15,15,242.0,293.5,2.2,18.0,450.5,370.87,288.02
2016,4,19,15,30,311.0,262.0,2.2,18.0,455.0,357.78,276.87
2016,4,19,15,45,520.0,191.0,2.25,18.0,483.5,350.47,267.17
2016,4,19,16,0,729.0,120.0,2.3,18.0,512.0,324.76,239.58
2016,4,19,16,15,700.0,114.5,2.35,17.5,461.0,273.97,195.95
2016,4,19,16,30,671.0,109.0,2.4,17.0,410.0,225.82,154.65
2016,4,19,16,45,650.5,98.0,2.45,17.0,359.5,177.05,113.47
2016,4,19,17,0,630.0,87.0,2.5,17.0,309.0,130.42,77.07
2016,4,19,17,15,576.0,79.0,2.45,16.5,256.0,86.93,50.26
2016,4,19,17,30,522.0,71.0,2.4,16.0,203.0,49.9,38.68
2016,4,19,17,45,459.0,58.5,2.4,16.0,155.0,42.51,31.92
2016,4,19,18,0,396.0,46.0,2.4,16.0,107.0,34.59,24.48
2016,4,19,18,15,268.5,32.5,2.3,15.5,66.5,25.08,15.2
2016,4,19,18,30,141.0,19.0,2.2,15.0,26.0,14.81,0.0
2016,4,19,18,45,70.5,9.5,2.15,15.0,13.0,9.34,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,5,45,136.5,15.0,1.6,14.5,28.0,67.8,0.0
2016,4,20,6,0,273.0,30.0,1.7,15.0,56.0,147.62,104.37
2016,4,20,6,15,376.0,41.0,1.75,15.0,101.0,213.83,165.88
2016,4,20,6,30,479.0,52.0,1.8,15.0,146.0,289.98,232.18
2016,4,20,6,45,551.0,59.0,1.85,15.5,198.5,355.37,288.39
2016,4,20,7,0,623.0,66.0,1.9,16.0,251.0,426.46,347.32
2016,4,20,7,15,667.5,71.5,1.85,16.0,304.5,484.99,394.81
2016,4,20,7,30,712.0,77.0,1.8,16.0,358.0,543.61,440.8
2016,4,20,7,45,744.0,81.0,1.75,16.5,410.5,596.77,480.12
2016,4,20,8,0,776.0,85.0,1.7,17.0,463.0,650.55,517.94
2016,4,20,8,15,799.0,88.5,1.65,17.0,513.5,697.43,549.62
2016,4,20,8,30,822.0,92.0,1.6,17.0,564.0,743.66,580.19
2016,4,20,8,45,701.5,142.0,1.6,17.0,568.0,729.32,567.84
2016,4,20,9,0,581.0,192.0,1.6,17.0,572.0,701.4,544.88
2016,4,20,9,15,370.5,267.5,1.55,17.0,515.5,604.95,469.24
2016,4,20,9,30,160.0,343.0,1.5,17.0,459.0,501.32,386.83
2016,4,20,9,45,368.5,300.0,1.5,17.5,584.5,647.76,498.22
2016,4,20,10,0,577.0,257.0,1.5,18.0,710.0,800.19,606.34
2016,4,20,10,15,433.5,324.5,1.5,18.0,672.0,743.94,560.84
2016,4,20,10,30,290.0,392.0,1.5,18.0,634.0,676.66,509.46
2016,4,20,10,45,424.0,353.5,1.5,18.0,717.0,763.63,573.59
2016,4,20,11,0,558.0,315.0,1.5,18.0,800.0,844.77,630.77
2016,4,20,11,15,571.0,316.5,1.5,18.0,820.0,853.32,635.32
2016,4,20,11,30,584.0,318.0,1.5,18.0,840.0,859.67,639.28
2016,4,20,11,45,744.5,224.0,1.5,18.0,893.5,902.6,671.4
2016,4,20,12,0,905.0,130.0,1.5,18.0,947.0,934.85,692.0
2016,4,20,12,15,704.5,242.0,1.5,18.0,877.5,857.53,640.16
2016,4,20,12,30,504.0,354.0,1.5,18.0,808.0,777.75,580.84
2016,4,20,12,45,700.0,242.0,1.55,18.0,865.5,817.96,615.36
2016,4,20,13,0,896.0,130.0,1.6,18.0,923.0,846.85,636.32
2016,4,20,13,15,891.5,129.0,1.65,18.0,905.0,815.82,615.91
2016,4,20,13,30,887.0,128.0,1.7,18.0,887.0,782.63,594.48
2016,4,20,13,45,878.0,128.0,1.75,18.0,861.5,745.16,569.85
2016,4,20,14,0,869.0,128.0,1.8,18.0,836.0,706.14,542.73
2016,4,20,14,15,859.5,126.0,1.85,18.0,803.5,663.63,511.92
2016,4,20,14,30,850.0,124.0,1.9,18.0,771.0,617.74,477.93
2016,4,20,14,45,837.5,121.5,1.95,18.0,732.5,570.77,442.17
2016,4,20,15,0,825.0,119.0,2.0,18.0,694.0,523.44,405.1
2016,4,20,15,15,808.0,116.0,2.05,17.5,650.0,473.44,365.64
2016,4,20,15,30,791.0,113.0,2.1,17.0,606.0,423.95,325.29
2016,4,20,15,45,772.0,108.5,2.15,17.0,558.5,373.12,282.17
2016,4,20,16,0,753.0,104.0,2.2,17.0,511.0,323.46,239.05
2016,4,20,16,15,652.5,113.0,2.2,17.0,441.0,262.06,188.45
2016,4,20,16,30,552.0,122.0,2.2,17.0,371.0,214.11,149.79
2016,4,20,16,45,512.0,115.0,2.25,17.0,323.5,172.39,115.58
2016,4,20,17,0,472.0,108.0,2.3,17.0,276.0,133.85,86.36
2016,4,20,17,15,433.0,94.5,2.3,16.5,229.0,94.29,60.28
2016,4,20,17,30,394.0,81.0,2.3,16.0,182.0,58.93,46.65
2016,4,20,17,45,336.0,66.0,2.3,16.0,138.0,48.42,37.13
2016,4,20,18,0,278.0,51.0,2.3,16.0,94.0,38.32,27.75
2016,4,20,18,15,182.5,35.0,2.25,15.5,59.0,26.82,16.78
2016,4,20,18,30,87.0,19.0,2.2,15.0,24.0,14.75,0.0
2016,4,20,18,45,43.5,9.5,2.15,15.0,12.0,9.34,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,10.5,16.5,1.1,15.0,17.5,20.15,0.0
2016,4,21,6,0,21.0,33.0,1.2,15.0,35.0,43.86,28.72
2016,4,21,6,15,49.0,54.0,1.3,15.0,63.0,79.66,60.15
2016,4,21,6,30,77.0,75.0,1.4,15.0,91.0,122.81,97.34
2016,4,21,6,45,95.5,98.0,1.5,15.5,123.0,160.59,129.58
2016,4,21,7,0,114.0,121.0,1.6,16.0,155.0,199.5,162.09
2016,4,21,7,15,132.0,142.0,1.65,16.0,189.0,236.84,192.89
2016,4,21,7,30,150.0,163.0,1.7,16.0,223.0,275.31,224.0
2016,4,21,7,45,191.0,183.5,1.8,16.0,271.0,329.52,267.52
2016,4,21,8,0,232.0,204.0,1.9,16.0,319.0,394.66,318.58
2016,4,21,8,15,270.5,221.5,1.95,16.0,368.5,448.63,360.02
2016,4,21,8,30,309.0,239.0,2.0,16.0,418.0,504.33,402.07
2016,4,21,8,45,430.0,221.5,2.1,16.5,492.0,597.46,472.88
2016,4,21,9,0,551.0,204.0,2.2,17.0,566.0,687.92,539.74
2016,4,21,9,15,558.5,217.5,2.25,17.0,604.5,720.13,561.34
2016,4,21,9,30,566.0,231.0,2.3,17.0,643.0,750.68,582.05
2016,4,21,9,45,691.0,185.5,2.35,17.0,713.0,824.17,635.25
2016,4,21,10,0,816.0,140.0,2.4,17.0,783.0,892.8,681.45
2016,4,21,10,15,824.5,142.0,2.35,17.0,811.5,909.65,690.84
2016,4,21,10,30,833.0,144.0,2.3,17.0,840.0,923.78,698.92
2016,4,21,10,45,844.0,142.0,2.3,17.0,863.0,933.23,704.41
2016,4,21,11,0,855.0,140.0,2.3,17.0,886.0,935.35,705.12
2016,4,21,11,15,577.0,284.5,2.3,17.0,791.5,828.56,628.81
2016,4,21,11,30,299.0,429.0,2.3,17.0,697.0,707.8,535.87
2016,4,21,11,45,314.0,419.5,2.3,17.0,703.0,705.13,535.32
2016,4,21,12,0,329.0,410.0,2.3,17.0,709.0,701.22,532.97
2016,4,21,12,15,321.5,419.5,2.35,17.0,711.0,694.8,528.22
2016,4,21,12,30,314.0,429.0,2.4,17.0,713.0,687.41,522.82
2016,4,21,12,45,403.0,388.5,2.5,17.0,748.5,711.76,543.36
2016,4,21,13,0,492.0,348.0,2.6,17.0,784.0,731.49,560.13
2016,4,21,13,15,302.5,384.0,2.65,17.0,650.5,600.7,461.95
2016,4,21,13,30,113.0,420.0,2.7,17.0,517.0,481.24,370.25
2016,4,21,13,45,83.5,391.0,2.8,17.0,462.0,428.71,331.53
2016,4,21,14,0,54.0,362.0,2.9,17.0,407.0,377.02,292.57
2016,4,21,14,15,181.5,353.5,2.95,17.0,494.0,443.44,346.0
2016,4,21,14,30,309.0,345.0,3.0,17.0,581.0,498.25,388.68
2016,4,21,14,45,199.5,332.0,3.1,17.0,481.0,413.68,323.26
2016,4,21,15,0,90.0,319.0,3.2,17.0,381.0,338.91,265.38
2016,4,21,15,15,53.5,271.0,3.2,17.0,307.5,274.02,215.27
2016,4,21,15,30,17.0,223.0,3.2,17.0,234.0,217.02,170.83
2016,4,21,15,45,123.0,227.5,3.25,17.0,295.5,248.46,195.04
2016,4,21,16,0,229.0,232.0,3.3,17.0,357.0,276.65,214.66
2016,4,21,16,15,229.0,208.5,3.3,16.5,323.0,238.27,183.17
2016,4,21,16,30,229.0,185.0,3.3,16.0,289.0,204.55,155.24
2016,4,21,16,45,218.5,163.0,3.3,16.0,252.5,170.49,127.26
2016,4,21,17,0,208.0,141.0,3.3,16.0,216.0,137.7,101.1
2016,4,21,17,15,193.0,119.5,3.25,16.0,180.0,106.35,77.84
2016,4,21,17,30,178.0,98.0,3.2,16.0,144.0,76.85,62.43
2016,4,21,17,45,151.5,77.0,3.2,16.0,110.0,60.68,47.9
2016,4,21,18,0,125.0,56.0,3.2,16.0,76.0,45.14,33.7
2016,4,21,18,15,68.5,38.0,3.15,15.5,48.0,33.06,22.11
2016,4,21,18,30,12.0,20.0,3.1,15.0,20.0,18.78,1.24
2016,4,21,18,45,6.0,10.0,3.1,15.0,10.0,9.83,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,50.0,18.5,5.5,15.0,23.5,41.38,2.68
2016,4,22,6,0,100.0,37.0,5.6,15.0,47.0,88.12,63.03
2016,4,22,6,15,158.5,55.5,5.6,15.0,83.0,137.1,107.0
2016,4,22,6,30,217.0,74.0,5.6,15.0,119.0,191.21,154.68
2016,4,22,6,45,258.5,92.0,5.65,15.0,160.5,241.25,198.72
2016,4,22,7,0,300.0,110.0,5.7,15.0,202.0,294.6,244.76
2016,4,22,7,15,336.0,124.0,5.7,15.0,245.0,351.24,292.47
2016,4,22,7,30,372.0,138.0,5.7,15.0,288.0,402.47,334.92
2016,4,22,7,45,318.5,170.0,5.7,15.0,310.5,407.66,337.79
2016,4,22,8,0,265.0,202.0,5.7,15.0,333.0,416.2,342.73
2016,4,22,8,15,132.5,178.5,5.75,15.0,244.0,290.11,237.85
2016,4,22,8,30,0.0,155.0,5.8,15.0,155.0,152.64,121.14
2016,4,22,8,45,7.5,192.5,5.85,15.5,197.5,196.63,156.78
2016,4,22,9,0,15.0,230.0,5.9,16.0,240.0,241.0,192.0
2016,4,22,9,15,8.0,196.5,6.0,16.0,202.0,200.31,158.6
2016,4,22,9,30,1.0,163.0,6.1,16.0,164.0,160.28,125.75
2016,4,22,9,45,7.5,212.5,6.2,16.0,219.0,215.47,170.2
2016,4,22,10,0,14.0,262.0,6.3,16.0,274.0,270.92,214.2
2016,4,22,10,15,45.5,327.0,6.45,16.0,365.5,372.59,294.94
2016,4,22,10,30,77.0,392.0,6.6,16.0,457.0,467.81,369.14
2016,4,22,10,45,287.0,365.0,6.75,16.0,615.0,645.09,511.68
2016,4,22,11,0,497.0,338.0,6.9,16.0,773.0,814.18,643.64
2016,4,22,11,15,269.0,361.5,7.1,15.5,597.5,618.06,490.61
2016,4,22,11,30,41.0,385.0,7.3,15.0,422.0,419.24,330.51
2016,4,22,11,45,30.0,351.0,7.55,15.0,378.0,373.19,294.72
2016,4,22,12,0,19.0,317.0,7.8,15.0,334.0,325.21,256.84
2016,4,22,12,15,42.0,369.5,7.85,15.0,407.5,397.61,314.43
2016,4,22,12,30,65.0,422.0,7.9,15.0,481.0,465.46,367.7
2016,4,22,12,45,190.0,421.0,8.0,15.0,590.5,565.62,449.28
2016,4,22,13,0,315.0,420.0,8.1,15.0,700.0,657.38,522.91
2016,4,22,13,15,585.0,280.5,8.05,15.0,788.5,723.51,581.45
2016,4,22,13,30,855.0,141.0,8.0,15.0,877.0,774.4,625.36
