Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,45,848.0,140.5,7.95,15.0,852.5,738.19,597.93
2016,4,22,14,0,841.0,140.0,7.9,15.0,828.0,700.61,568.14
2016,4,22,14,15,833.0,138.0,7.85,15.0,798.0,659.63,535.08
2016,4,22,14,30,825.0,136.0,7.8,15.0,768.0,617.55,500.61
2016,4,22,14,45,826.5,127.5,7.75,15.0,734.5,573.88,464.41
2016,4,22,15,0,828.0,119.0,7.7,15.0,701.0,528.7,426.18
2016,4,22,15,15,813.5,116.5,7.7,15.0,658.0,480.17,384.37
2016,4,22,15,30,799.0,114.0,7.7,15.0,615.0,431.91,341.88
2016,4,22,15,45,787.5,107.5,7.75,15.0,569.5,381.64,296.95
2016,4,22,16,0,776.0,101.0,7.8,15.0,524.0,331.78,251.57
2016,4,22,16,15,396.5,132.5,7.7,14.5,348.0,215.45,162.45
2016,4,22,16,30,17.0,164.0,7.6,14.0,172.0,156.13,125.26
2016,4,22,16,45,69.5,154.0,7.5,14.0,180.5,148.97,117.34
2016,4,22,17,0,122.0,144.0,7.4,14.0,189.0,135.8,104.31
2016,4,22,17,15,326.5,107.5,7.2,14.0,199.5,100.96,69.4
2016,4,22,17,30,531.0,71.0,7.0,14.0,210.0,54.01,42.67
2016,4,22,17,45,438.5,62.5,6.8,14.0,160.0,45.56,34.92
2016,4,22,18,0,346.0,54.0,6.6,14.0,110.0,40.58,30.02
2016,4,22,18,15,225.0,39.0,6.45,13.5,70.0,29.97,19.79
2016,4,22,18,30,104.0,24.0,6.3,13.0,30.0,18.8,2.95
2016,4,22,18,45,52.0,12.0,6.2,13.0,15.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.0,18.5,4.65,13.5,31.5,69.31,18.2
2016,4,23,6,0,244.0,37.0,4.8,14.0,63.0,146.9,108.65
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,211.25,167.2
2016,4,23,6,30,441.0,61.0,4.9,14.0,153.0,287.48,234.46
2016,4,23,6,45,505.5,69.5,4.95,14.0,203.0,349.94,289.8
2016,4,23,7,0,570.0,78.0,5.0,14.0,253.0,417.32,347.9
2016,4,23,7,15,614.5,84.0,4.9,14.0,305.5,474.57,396.05
2016,4,23,7,30,659.0,90.0,4.8,14.0,358.0,534.24,444.72
2016,4,23,7,45,690.5,95.5,4.7,14.0,409.5,586.66,486.23
2016,4,23,8,0,722.0,101.0,4.6,14.0,461.0,639.78,527.19
2016,4,23,8,15,745.5,105.0,4.6,14.0,510.0,683.04,558.84
2016,4,23,8,30,769.0,109.0,4.6,14.0,559.0,728.52,591.6
2016,4,23,8,45,784.5,113.0,4.7,14.5,604.0,766.76,617.84
2016,4,23,9,0,800.0,117.0,4.8,15.0,649.0,803.49,642.7
2016,4,23,9,15,814.0,119.5,4.85,15.0,689.0,835.55,664.91
2016,4,23,9,30,828.0,122.0,4.9,15.0,729.0,865.61,685.6
2016,4,23,9,45,849.5,118.0,4.95,15.0,767.0,888.08,700.77
2016,4,23,10,0,871.0,114.0,5.0,15.0,805.0,913.68,718.28
2016,4,23,10,15,878.5,115.5,5.05,15.0,833.5,929.95,729.12
2016,4,23,10,30,886.0,117.0,5.1,15.0,862.0,943.39,738.07
2016,4,23,10,45,889.0,119.0,5.2,15.0,883.0,950.24,742.8
2016,4,23,11,0,892.0,121.0,5.3,15.0,904.0,954.05,745.51
2016,4,23,11,15,895.5,121.5,5.2,15.0,917.5,953.73,744.05
2016,4,23,11,30,899.0,122.0,5.1,15.0,931.0,950.37,740.56
2016,4,23,11,45,898.0,123.5,5.05,15.5,936.5,940.87,731.79
2016,4,23,12,0,897.0,125.0,5.0,16.0,942.0,928.43,721.12
2016,4,23,12,15,896.5,125.0,5.0,16.0,940.5,912.1,709.56
2016,4,23,12,30,896.0,125.0,5.0,16.0,939.0,893.0,696.11
2016,4,23,12,45,890.5,126.5,5.05,16.0,928.5,868.46,679.12
2016,4,23,13,0,885.0,128.0,5.1,16.0,918.0,841.54,660.4
2016,4,23,13,15,881.0,127.5,5.3,16.0,900.5,811.69,640.25
2016,4,23,13,30,877.0,127.0,5.5,16.0,883.0,779.69,618.27
2016,4,23,13,45,864.5,129.0,5.7,16.0,856.5,741.89,591.68
2016,4,23,14,0,852.0,131.0,5.9,16.0,830.0,702.81,562.76
2016,4,23,14,15,843.0,129.0,6.0,15.5,798.5,659.46,530.08
2016,4,23,14,30,834.0,127.0,6.1,15.0,767.0,616.43,496.74
2016,4,23,14,45,817.0,126.5,6.25,15.0,728.5,569.48,458.6
2016,4,23,15,0,800.0,126.0,6.4,15.0,690.0,522.58,419.62
2016,4,23,15,15,784.0,123.0,6.4,15.0,647.0,474.18,378.39
2016,4,23,15,30,768.0,120.0,6.4,15.0,604.0,426.25,336.65
2016,4,23,15,45,746.0,116.5,6.45,15.0,556.5,373.07,290.05
2016,4,23,16,0,724.0,113.0,6.5,15.0,509.0,324.35,246.33
2016,4,23,16,15,695.5,108.5,6.5,15.0,459.0,274.73,201.73
2016,4,23,16,30,667.0,104.0,6.5,15.0,409.0,227.67,159.61
2016,4,23,16,45,623.5,99.0,6.5,15.0,357.0,180.48,119.35
2016,4,23,17,0,580.0,94.0,6.5,15.0,305.0,137.81,85.71
2016,4,23,17,15,526.0,86.0,6.4,14.5,254.0,96.55,58.4
2016,4,23,17,30,472.0,78.0,6.3,14.0,203.0,61.19,42.71
2016,4,23,17,45,387.5,67.5,6.25,14.0,155.0,49.31,38.27
2016,4,23,18,0,303.0,57.0,6.2,14.0,107.0,42.89,32.08
2016,4,23,18,15,197.5,40.5,6.15,14.0,68.5,31.11,20.82
2016,4,23,18,30,92.0,24.0,6.1,14.0,30.0,20.11,4.94
2016,4,23,18,45,46.0,12.0,6.1,14.0,15.0,11.8,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,51.0,22.5,8.05,13.0,28.5,44.17,14.58
2016,4,24,6,0,102.0,45.0,8.2,13.0,57.0,100.33,74.43
2016,4,24,6,15,176.0,65.5,8.15,13.0,98.0,158.23,125.9
2016,4,24,6,30,250.0,86.0,8.1,13.0,139.0,222.76,182.94
2016,4,24,6,45,323.5,100.0,8.1,13.0,188.5,292.33,244.07
2016,4,24,7,0,397.0,114.0,8.1,13.0,238.0,362.15,304.75
2016,4,24,7,15,489.0,107.0,8.05,13.0,287.5,424.47,358.89
2016,4,24,7,30,581.0,100.0,8.0,13.0,337.0,497.99,421.3
2016,4,24,7,45,441.0,149.5,7.95,13.5,343.5,477.41,400.82
2016,4,24,8,0,301.0,199.0,7.9,14.0,350.0,439.62,365.67
2016,4,24,8,15,516.0,167.0,7.85,14.0,457.5,581.74,484.38
2016,4,24,8,30,731.0,135.0,7.8,14.0,565.0,732.88,605.99
2016,4,24,8,45,765.0,133.0,7.8,14.0,614.0,778.05,639.07
2016,4,24,9,0,799.0,131.0,7.8,14.0,663.0,819.91,669.62
2016,4,24,9,15,813.5,133.5,7.75,14.0,704.5,852.33,692.58
2016,4,24,9,30,828.0,136.0,7.7,14.0,746.0,882.75,713.93
2016,4,24,9,45,844.5,135.0,7.7,14.5,782.5,908.99,730.89
2016,4,24,10,0,861.0,134.0,7.7,15.0,819.0,932.93,746.06
2016,4,24,10,15,868.5,135.5,7.75,15.0,848.0,943.62,753.03
2016,4,24,10,30,876.0,137.0,7.8,15.0,877.0,956.76,762.0
2016,4,24,10,45,878.5,140.0,7.9,15.0,897.5,963.88,766.82
2016,4,24,11,0,881.0,143.0,8.0,15.0,918.0,967.98,769.55
2016,4,24,11,15,884.0,144.0,8.2,15.0,932.0,967.49,769.42
2016,4,24,11,30,887.0,145.0,8.4,15.0,946.0,964.0,767.18
2016,4,24,11,45,880.0,150.5,8.65,15.0,949.5,952.8,759.48
2016,4,24,12,0,873.0,156.0,8.9,15.0,953.0,938.77,749.74
2016,4,24,12,15,872.5,156.0,9.1,15.0,951.5,922.55,738.22
2016,4,24,12,30,872.0,156.0,9.3,15.0,950.0,906.02,726.51
2016,4,24,12,45,851.5,167.0,9.5,15.0,935.5,877.82,705.96
2016,4,24,13,0,831.0,178.0,9.7,15.0,921.0,847.91,684.08
2016,4,24,13,15,826.0,177.0,9.8,15.0,903.5,817.43,661.45
2016,4,24,13,30,821.0,176.0,9.9,15.0,886.0,785.06,637.3
2016,4,24,13,45,686.0,232.0,10.05,15.0,814.0,709.44,575.6
2016,4,24,14,0,551.0,288.0,10.2,15.0,742.0,641.99,519.58
2016,4,24,14,15,650.5,237.5,10.25,14.5,753.5,635.32,516.9
2016,4,24,14,30,750.0,187.0,10.3,14.0,765.0,620.32,506.62
2016,4,24,14,45,731.0,186.0,10.4,14.0,726.0,574.71,468.52
2016,4,24,15,0,712.0,185.0,10.5,14.0,687.0,529.56,430.19
2016,4,24,15,15,693.0,180.0,10.55,14.0,644.0,481.51,388.9
2016,4,24,15,30,674.0,175.0,10.6,14.0,601.0,434.41,347.69
2016,4,24,15,45,663.5,163.5,10.65,14.0,556.0,385.78,304.55
2016,4,24,16,0,653.0,152.0,10.7,14.0,511.0,337.69,261.18
2016,4,24,16,15,621.5,145.0,10.75,13.5,460.5,288.64,217.63
2016,4,24,16,30,590.0,138.0,10.8,13.0,410.0,242.62,176.88
2016,4,24,16,45,560.5,126.0,10.85,13.0,359.5,195.33,135.84
2016,4,24,17,0,531.0,114.0,10.9,13.0,309.0,151.1,99.81
2016,4,24,17,15,474.5,103.5,10.95,13.0,257.0,109.44,71.15
2016,4,24,17,30,418.0,93.0,11.0,13.0,205.0,73.67,53.1
2016,4,24,17,45,343.5,78.5,11.05,13.0,157.0,57.89,46.07
2016,4,24,18,0,269.0,64.0,11.1,13.0,109.0,48.49,37.16
2016,4,24,18,15,172.5,45.0,11.15,12.5,70.0,36.7,25.82
2016,4,24,18,30,76.0,26.0,11.2,12.0,31.0,21.7,7.11
2016,4,24,18,45,38.0,13.0,11.3,12.0,15.5,12.78,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,11.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,171.5,18.0,7.75,11.0,37.5,88.7,41.39
2016,4,25,6,0,343.0,36.0,7.7,11.0,75.0,184.36,140.79
2016,4,25,6,15,440.0,45.5,7.7,11.0,123.0,251.8,203.57
2016,4,25,6,30,537.0,55.0,7.7,11.0,171.0,328.17,272.89
2016,4,25,6,45,602.0,61.0,7.75,11.5,224.5,392.51,330.78
2016,4,25,7,0,667.0,67.0,7.8,12.0,278.0,461.77,391.15
2016,4,25,7,15,708.0,72.0,7.75,12.0,332.0,517.61,439.48
2016,4,25,7,30,749.0,77.0,7.7,12.0,386.0,578.05,490.18
2016,4,25,7,45,778.5,81.0,7.7,12.5,439.5,631.14,532.74
2016,4,25,8,0,808.0,85.0,7.7,13.0,493.0,684.56,573.04
2016,4,25,8,15,830.0,88.0,7.6,13.0,544.0,731.24,607.88
2016,4,25,8,30,852.0,91.0,7.5,13.0,595.0,777.13,641.62
2016,4,25,8,45,867.0,94.0,7.45,13.0,641.5,811.51,666.19
2016,4,25,9,0,882.0,97.0,7.4,13.0,688.0,848.89,692.92
2016,4,25,9,15,895.0,99.0,7.35,13.0,730.0,881.52,715.84
2016,4,25,9,30,908.0,101.0,7.3,13.0,772.0,911.93,736.99
2016,4,25,9,45,910.0,106.5,7.3,13.5,806.0,933.83,750.5
2016,4,25,10,0,912.0,112.0,7.3,14.0,840.0,952.73,761.79
2016,4,25,10,15,919.5,113.5,7.35,14.0,869.5,969.39,773.18
2016,4,25,10,30,927.0,115.0,7.4,14.0,899.0,983.09,782.48
2016,4,25,10,45,930.5,116.5,7.5,14.0,920.5,989.99,787.14
2016,4,25,11,0,934.0,118.0,7.6,14.0,942.0,993.74,789.64
2016,4,25,11,15,937.0,118.5,7.7,14.0,956.0,992.81,788.85
2016,4,25,11,30,940.0,119.0,7.8,14.0,970.0,988.71,785.87
2016,4,25,11,45,939.5,120.0,7.9,14.0,975.5,978.75,778.68
2016,4,25,12,0,939.0,121.0,8.0,14.0,981.0,965.72,769.34
2016,4,25,12,15,938.0,121.0,8.1,14.0,978.5,948.29,756.81
2016,4,25,12,30,937.0,121.0,8.2,14.0,976.0,927.97,742.19
2016,4,25,12,45,930.0,123.5,8.3,14.5,964.5,902.21,722.14
2016,4,25,13,0,923.0,126.0,8.4,15.0,953.0,874.02,700.34
2016,4,25,13,15,918.5,125.0,8.45,15.0,935.0,842.25,677.01
2016,4,25,13,30,914.0,124.0,8.5,15.0,917.0,808.27,651.95
2016,4,25,13,45,909.0,122.0,8.55,15.0,891.5,770.94,624.22
2016,4,25,14,0,904.0,120.0,8.6,15.0,866.0,731.77,594.68
2016,4,25,14,15,895.5,118.5,8.6,15.0,833.5,689.1,560.31
2016,4,25,14,30,887.0,117.0,8.6,15.0,801.0,645.18,524.36
2016,4,25,14,45,875.0,115.0,8.65,15.0,762.0,597.82,485.06
2016,4,25,15,0,863.0,113.0,8.7,15.0,723.0,546.82,442.13
2016,4,25,15,15,847.5,110.0,8.7,14.5,679.0,495.81,398.93
2016,4,25,15,30,832.0,107.0,8.7,14.0,635.0,445.11,354.89
2016,4,25,15,45,810.5,104.5,8.75,14.0,586.0,393.16,308.32
2016,4,25,16,0,789.0,102.0,8.8,14.0,537.0,342.57,262.18
2016,4,25,16,15,762.0,98.0,8.75,14.0,485.5,290.74,214.82
2016,4,25,16,30,735.0,94.0,8.7,14.0,434.0,237.7,166.82
2016,4,25,16,45,696.5,89.0,8.65,14.0,380.0,187.73,123.17
2016,4,25,17,0,658.0,84.0,8.6,14.0,326.0,141.68,85.79
2016,4,25,17,15,606.0,77.5,8.5,13.5,273.0,97.55,55.77
2016,4,25,17,30,554.0,71.0,8.4,13.0,220.0,59.04,38.05
2016,4,25,17,45,473.0,62.0,8.35,13.0,169.5,44.48,34.15
2016,4,25,18,0,392.0,53.0,8.3,13.0,119.0,40.03,29.75
2016,4,25,18,15,274.0,39.5,8.15,12.5,77.5,30.15,20.3
2016,4,25,18,30,156.0,26.0,8.0,12.0,36.0,20.29,7.24
2016,4,25,18,45,78.0,13.0,7.9,12.0,18.0,12.78,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.0,5.1,11.5,29.0,50.52,24.69
2016,4,26,6,0,117.0,44.0,5.1,12.0,58.0,103.92,78.3
2016,4,26,6,15,170.5,63.0,5.1,12.0,95.0,152.81,122.18
2016,4,26,6,30,224.0,82.0,5.1,12.0,132.0,206.37,169.78
2016,4,26,6,45,251.5,102.5,5.15,12.0,172.0,253.02,211.04
2016,4,26,7,0,279.0,123.0,5.2,12.0,212.0,301.55,252.99
2016,4,26,7,15,321.5,134.5,5.2,12.0,254.5,350.13,294.41
2016,4,26,7,30,364.0,146.0,5.2,12.0,297.0,410.47,344.48
2016,4,26,7,45,382.5,164.0,5.2,12.5,341.5,456.22,380.67
2016,4,26,8,0,401.0,182.0,5.2,13.0,386.0,502.27,416.29
2016,4,26,8,15,398.5,204.0,5.1,13.0,423.5,537.01,442.34
2016,4,26,8,30,396.0,226.0,5.0,13.0,461.0,570.23,466.73
2016,4,26,8,45,418.5,239.5,4.9,13.0,505.5,613.01,498.84
2016,4,26,9,0,441.0,253.0,4.8,13.0,550.0,655.61,530.26
2016,4,26,9,15,419.5,280.0,4.7,13.0,576.0,674.18,541.75
2016,4,26,9,30,398.0,307.0,4.6,13.0,602.0,682.33,545.58
2016,4,26,9,45,490.0,285.0,4.6,13.5,665.5,753.99,599.56
2016,4,26,10,0,582.0,263.0,4.6,14.0,729.0,819.02,647.43
2016,4,26,10,15,513.5,300.5,4.7,14.0,722.5,798.66,629.58
2016,4,26,10,30,445.0,338.0,4.8,14.0,716.0,774.44,609.38
2016,4,26,10,45,481.5,337.5,4.95,14.0,755.5,806.47,634.01
2016,4,26,11,0,518.0,337.0,5.1,14.0,795.0,836.85,657.09
2016,4,26,11,15,374.0,393.5,5.25,14.0,727.5,750.17,589.13
2016,4,26,11,30,230.0,450.0,5.4,14.0,660.0,663.71,520.56
2016,4,26,11,45,274.5,442.5,5.6,14.0,693.5,694.94,546.0
2016,4,26,12,0,319.0,435.0,5.8,14.0,727.0,719.97,566.37
2016,4,26,12,15,329.5,433.0,5.95,14.0,734.5,718.08,565.53
2016,4,26,12,30,340.0,431.0,6.1,14.0,742.0,714.82,563.76
2016,4,26,12,45,440.0,384.5,6.35,14.0,783.0,743.42,589.17
2016,4,26,13,0,540.0,338.0,6.6,14.0,824.0,766.09,609.77
2016,4,26,13,15,670.5,256.0,6.75,14.0,847.0,772.43,618.99
2016,4,26,13,30,801.0,174.0,6.9,14.0,870.0,771.26,621.8
2016,4,26,13,45,803.5,166.5,7.1,14.0,848.0,737.21,596.38
2016,4,26,14,0,806.0,159.0,7.3,14.0,826.0,701.14,568.66
2016,4,26,14,15,796.0,157.0,7.35,14.0,795.0,660.17,535.98
2016,4,26,14,30,786.0,155.0,7.4,14.0,764.0,618.36,502.07
2016,4,26,14,45,778.5,149.5,7.45,14.0,727.5,574.12,465.68
2016,4,26,15,0,771.0,144.0,7.5,14.0,691.0,529.23,428.01
2016,4,26,15,15,753.5,140.5,7.5,14.0,648.5,477.88,384.34
2016,4,26,15,30,736.0,137.0,7.5,14.0,606.0,429.97,342.54
2016,4,26,15,45,724.0,129.0,7.5,14.0,561.0,381.06,299.13
2016,4,26,16,0,712.0,121.0,7.5,14.0,516.0,332.72,255.44
2016,4,26,16,15,686.0,108.5,7.45,13.5,460.0,277.37,206.33
2016,4,26,16,30,660.0,96.0,7.4,13.0,404.0,224.43,159.19
2016,4,26,16,45,634.0,88.5,7.4,13.0,355.5,178.31,118.41
2016,4,26,17,0,608.0,81.0,7.4,13.0,307.0,134.85,82.41
2016,4,26,17,15,530.5,82.0,7.4,13.0,257.0,97.81,58.43
2016,4,26,17,30,453.0,83.0,7.4,13.0,207.0,69.14,47.02
2016,4,26,17,45,377.0,71.5,7.4,13.0,159.5,52.12,40.97
2016,4,26,18,0,301.0,60.0,7.4,13.0,112.0,45.0,34.17
2016,4,26,18,15,204.5,43.5,7.25,12.5,73.5,33.32,23.12
2016,4,26,18,30,108.0,27.0,7.1,12.0,35.0,22.53,9.54
2016,4,26,18,45,54.0,13.5,7.0,12.0,17.5,13.27,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.0,3.7,12.0,2.0,0.0,0.0
2016,4,27,5,30,0.0,4.0,3.9,12.0,4.0,3.93,0.0
2016,4,27,5,45,0.0,18.0,4.1,12.5,18.0,17.37,5.84
2016,4,27,6,0,0.0,32.0,4.3,13.0,32.0,31.18,20.06
2016,4,27,6,15,0.0,52.0,4.45,13.0,52.0,52.28,38.52
2016,4,27,6,30,0.0,72.0,4.6,13.0,72.0,72.93,56.53
2016,4,27,6,45,5.5,93.0,4.75,13.0,94.5,97.27,77.52
2016,4,27,7,0,11.0,114.0,4.9,13.0,117.0,121.88,98.49
2016,4,27,7,15,17.0,134.0,5.15,13.0,140.5,145.99,118.79
2016,4,27,7,30,23.0,154.0,5.4,13.0,164.0,170.49,139.16
2016,4,27,7,45,11.5,155.5,5.65,13.5,160.5,163.42,132.32
2016,4,27,8,0,0.0,157.0,5.9,14.0,157.0,155.95,125.12
2016,4,27,8,15,0.0,105.5,6.3,14.0,105.5,102.58,80.51
2016,4,27,8,30,0.0,54.0,6.7,14.0,54.0,52.21,38.27
2016,4,27,8,45,7.5,144.0,7.1,14.0,149.0,147.04,117.14
2016,4,27,9,0,15.0,234.0,7.5,14.0,244.0,245.04,196.97
2016,4,27,9,15,11.5,227.0,7.7,13.5,235.5,234.36,188.04
2016,4,27,9,30,8.0,220.0,7.9,13.0,227.0,223.79,179.31
2016,4,27,9,45,24.5,279.0,8.15,13.0,299.0,305.51,245.6
2016,4,27,10,0,41.0,338.0,8.4,13.0,371.0,381.45,306.31
2016,4,27,10,15,236.0,342.0,8.5,13.0,542.0,579.45,469.25
2016,4,27,10,30,431.0,346.0,8.6,13.0,713.0,770.48,621.64
2016,4,27,10,45,640.0,255.0,8.75,13.0,815.0,872.75,706.07
2016,4,27,11,0,849.0,164.0,8.9,13.0,917.0,969.56,779.93
2016,4,27,11,15,853.0,165.0,8.9,13.0,931.5,969.56,779.08
2016,4,27,11,30,857.0,166.0,8.9,13.0,946.0,966.59,776.46
2016,4,27,11,45,855.0,169.0,8.95,13.0,951.5,957.17,769.29
2016,4,27,12,0,853.0,172.0,9.0,13.0,957.0,944.93,760.14
2016,4,27,12,15,853.0,172.0,9.0,13.0,955.5,928.81,748.0
2016,4,27,12,30,853.0,172.0,9.0,13.0,954.0,910.04,733.96
2016,4,27,12,45,848.0,173.0,9.05,13.0,943.5,885.45,715.71
2016,4,27,13,0,843.0,174.0,9.1,13.0,933.0,858.64,695.78
2016,4,27,13,15,838.0,173.0,9.15,13.0,915.5,827.85,672.8
2016,4,27,13,30,833.0,172.0,9.2,13.0,898.0,795.15,648.29
2016,4,27,13,45,652.5,244.5,9.25,13.0,803.5,700.81,571.17
2016,4,27,14,0,472.0,317.0,9.3,13.0,709.0,617.41,501.35
2016,4,27,14,15,641.5,236.5,9.3,13.0,747.5,632.53,516.53
2016,4,27,14,30,811.0,156.0,9.3,13.0,786.0,636.1,521.09
2016,4,27,14,45,801.5,151.5,9.35,13.0,748.5,590.59,483.05
2016,4,27,15,0,792.0,147.0,9.4,13.0,711.0,544.58,443.94
2016,4,27,15,15,774.0,143.5,9.4,13.0,667.0,491.96,398.73
2016,4,27,15,30,756.0,140.0,9.4,13.0,623.0,442.86,355.48
2016,4,27,15,45,733.5,135.0,9.4,13.0,574.5,391.64,309.83
2016,4,27,16,0,711.0,130.0,9.4,13.0,526.0,342.0,264.89
2016,4,27,16,15,600.0,136.5,9.4,13.0,449.0,279.7,211.67
2016,4,27,16,30,489.0,143.0,9.4,13.0,372.0,228.49,169.13
2016,4,27,16,45,451.0,130.5,9.45,13.0,322.0,184.37,131.46
2016,4,27,17,0,413.0,118.0,9.5,13.0,272.0,144.18,98.89
2016,4,27,17,15,350.5,111.0,9.5,13.0,227.5,110.61,75.72
2016,4,27,17,30,288.0,104.0,9.5,13.0,183.0,87.93,64.91
2016,4,27,17,45,241.5,85.0,9.5,13.0,141.5,66.51,53.81
2016,4,27,18,0,195.0,66.0,9.5,13.0,100.0,52.65,40.95
2016,4,27,18,15,125.0,47.0,9.5,12.5,66.0,38.24,27.43
2016,4,27,18,30,55.0,28.0,9.5,12.0,32.0,24.59,11.7
2016,4,27,18,45,27.5,14.0,9.5,12.0,16.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,11.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,5.5,7.7,11.0,5.5,0.0,0.0
2016,4,28,5,30,0.0,11.0,7.7,11.0,11.0,10.81,0.0
2016,4,28,5,45,122.5,28.0,7.75,11.5,43.5,87.99,53.72
2016,4,28,6,0,245.0,45.0,7.8,12.0,76.0,160.22,123.79
2016,4,28,6,15,336.0,57.5,7.75,12.0,121.5,223.69,181.31
2016,4,28,6,30,427.0,70.0,7.7,12.0,167.0,295.85,245.94
2016,4,28,6,45,496.0,77.5,7.65,12.5,218.0,361.59,303.99
2016,4,28,7,0,565.0,85.0,7.6,13.0,269.0,430.82,363.59
2016,4,28,7,15,609.0,91.5,7.5,13.0,321.5,488.6,412.83
2016,4,28,7,30,653.0,98.0,7.4,13.0,374.0,548.73,462.78
2016,4,28,7,45,690.0,101.5,7.3,13.0,426.5,602.6,506.58
2016,4,28,8,0,727.0,105.0,7.2,13.0,479.0,657.54,550.08
2016,4,28,8,15,751.0,108.5,7.1,13.0,528.5,700.75,582.24
2016,4,28,8,30,775.0,112.0,7.0,13.0,578.0,746.27,615.8
2016,4,28,8,45,794.5,115.0,6.95,13.5,624.0,786.77,643.97
2016,4,28,9,0,814.0,118.0,6.9,14.0,670.0,825.94,670.76
2016,4,28,9,15,828.0,120.0,6.8,14.0,711.0,857.68,692.72
2016,4,28,9,30,842.0,122.0,6.7,14.0,752.0,887.39,713.04
2016,4,28,9,45,863.5,118.0,6.6,14.0,790.0,910.05,728.02
2016,4,28,10,0,885.0,114.0,6.5,14.0,828.0,935.86,745.33
2016,4,28,10,15,892.5,115.5,6.4,14.0,857.0,952.15,755.59
2016,4,28,10,30,900.0,117.0,6.3,14.0,886.0,965.58,763.85
2016,4,28,10,45,901.0,121.0,6.25,14.5,906.5,972.51,766.28
2016,4,28,11,0,902.0,125.0,6.2,15.0,927.0,976.33,766.6
2016,4,28,11,15,905.5,125.5,6.2,15.0,941.0,975.84,765.72
2016,4,28,11,30,909.0,126.0,6.2,15.0,955.0,972.29,762.77
2016,4,28,11,45,907.5,128.0,6.2,15.0,960.5,962.58,755.52
2016,4,28,12,0,906.0,130.0,6.2,15.0,966.0,949.93,746.29
2016,4,28,12,15,905.5,130.0,6.35,15.0,964.0,933.37,735.12
2016,4,28,12,30,905.0,130.0,6.5,15.0,962.0,914.04,721.93
2016,4,28,12,45,908.0,127.0,6.65,15.0,954.0,892.12,706.83
2016,4,28,13,0,911.0,124.0,6.8,15.0,946.0,867.46,689.66
2016,4,28,13,15,907.5,123.0,6.95,15.0,928.5,836.86,667.98
2016,4,28,13,30,904.0,122.0,7.1,15.0,911.0,804.04,644.51
2016,4,28,13,45,619.5,249.0,7.25,15.0,783.5,682.27,548.16
2016,4,28,14,0,335.0,376.0,7.4,15.0,656.0,579.48,462.21
2016,4,28,14,15,338.5,358.5,7.55,15.0,631.5,549.95,439.85
2016,4,28,14,30,342.0,341.0,7.7,15.0,607.0,519.7,416.4
2016,4,28,14,45,437.5,288.0,7.85,15.0,611.5,506.5,407.3
2016,4,28,15,0,533.0,235.0,8.0,15.0,616.0,487.54,392.43
2016,4,28,15,15,337.5,263.5,8.05,14.5,499.5,396.11,318.1
2016,4,28,15,30,142.0,292.0,8.1,14.0,383.0,322.17,258.61
2016,4,28,15,45,134.0,269.0,8.2,14.0,349.5,290.01,232.5
2016,4,28,16,0,126.0,246.0,8.3,14.0,316.0,258.71,206.84
2016,4,28,16,15,103.5,220.5,8.25,13.5,274.5,226.71,181.16
2016,4,28,16,30,81.0,195.0,8.2,13.0,233.0,192.69,153.86
2016,4,28,16,45,48.0,164.0,8.2,13.0,186.0,154.98,123.73
2016,4,28,17,0,15.0,133.0,8.2,13.0,139.0,124.87,100.08
2016,4,28,17,15,8.5,113.5,8.15,12.5,117.0,105.29,84.17
2016,4,28,17,30,2.0,94.0,8.1,12.0,95.0,86.49,68.58
2016,4,28,17,45,172.0,78.0,8.05,12.0,108.5,61.37,49.44
2016,4,28,18,0,342.0,62.0,8.0,12.0,122.0,46.42,35.64
2016,4,28,18,15,233.5,46.5,7.85,12.0,81.0,35.63,25.31
2016,4,28,18,30,125.0,31.0,7.7,12.0,40.0,25.69,13.15
2016,4,28,18,45,62.5,15.5,7.55,12.0,20.0,15.24,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.5,4.55,12.0,3.5,0.0,0.0
2016,4,29,5,30,0.0,7.0,4.4,12.0,7.0,6.88,0.0
2016,4,29,5,45,22.0,28.0,4.25,12.0,30.5,38.67,22.0
2016,4,29,6,0,44.0,49.0,4.1,12.0,54.0,72.21,53.86
2016,4,29,6,15,77.5,71.5,4.1,12.0,87.0,118.84,94.61
2016,4,29,6,30,111.0,94.0,4.1,12.0,120.0,162.77,133.17
2016,4,29,6,45,162.0,109.5,4.2,12.0,157.5,209.6,174.07
2016,4,29,7,0,213.0,125.0,4.3,12.0,195.0,268.36,224.4
2016,4,29,7,15,182.0,150.5,4.4,12.0,217.5,278.66,232.69
2016,4,29,7,30,151.0,176.0,4.5,12.0,240.0,293.01,243.68
2016,4,29,7,45,231.5,190.5,4.6,12.0,303.0,376.6,313.21
2016,4,29,8,0,312.0,205.0,4.7,12.0,366.0,457.75,379.46
2016,4,29,8,15,362.0,215.5,4.8,12.0,420.5,516.07,426.0
2016,4,29,8,30,412.0,226.0,4.9,12.0,475.0,585.61,480.5
2016,4,29,8,45,339.5,265.0,5.0,12.5,480.0,570.43,464.66
2016,4,29,9,0,267.0,304.0,5.1,13.0,485.0,558.6,451.46
2016,4,29,9,15,203.0,330.0,5.2,13.0,473.0,526.3,423.79
2016,4,29,9,30,139.0,356.0,5.3,13.0,461.0,499.18,399.88
2016,4,29,9,45,472.5,256.0,5.4,13.0,634.5,710.54,572.82
2016,4,29,10,0,806.0,156.0,5.5,13.0,808.0,914.84,728.2
2016,4,29,10,15,814.0,158.0,5.55,13.0,836.0,930.85,738.01
2016,4,29,10,30,822.0,160.0,5.6,13.0,864.0,944.17,747.03
2016,4,29,10,45,648.5,255.5,5.7,13.0,819.5,883.66,701.71
2016,4,29,11,0,475.0,351.0,5.8,13.0,775.0,813.57,644.1
2016,4,29,11,15,442.5,370.0,6.1,13.0,770.0,797.1,631.82
2016,4,29,11,30,410.0,389.0,6.4,13.0,765.0,778.96,617.9
2016,4,29,11,45,417.5,388.5,6.75,13.5,773.0,777.23,616.62
2016,4,29,12,0,425.0,388.0,7.1,14.0,781.0,773.88,614.01
2016,4,29,12,15,317.5,424.5,7.25,14.0,718.0,700.93,555.84
2016,4,29,12,30,210.0,461.0,7.4,14.0,655.0,631.34,499.74
2016,4,29,12,45,151.5,449.5,7.55,14.0,589.0,562.68,445.93
2016,4,29,13,0,93.0,438.0,7.7,14.0,523.0,496.76,393.64
2016,4,29,13,15,167.0,432.5,7.75,14.0,580.5,544.26,433.06
2016,4,29,13,30,241.0,427.0,7.8,14.0,638.0,587.13,468.2
2016,4,29,13,45,377.5,366.0,7.85,14.0,685.5,617.27,495.35
2016,4,29,14,0,514.0,305.0,7.9,14.0,733.0,637.41,514.07
2016,4,29,14,15,656.0,230.0,7.9,14.0,755.5,638.58,517.55
2016,4,29,14,30,798.0,155.0,7.9,14.0,778.0,630.49,512.74
2016,4,29,14,45,715.0,177.5,7.95,14.0,715.0,565.63,459.16
2016,4,29,15,0,632.0,200.0,8.0,14.0,652.0,508.82,411.61
2016,4,29,15,15,444.5,241.5,8.0,14.0,550.5,425.21,342.27
2016,4,29,15,30,257.0,283.0,8.0,14.0,449.0,360.3,288.87
2016,4,29,15,45,359.0,237.5,8.05,14.0,450.0,345.68,275.19
2016,4,29,16,0,461.0,192.0,8.1,14.0,451.0,316.65,247.88
2016,4,29,16,15,408.5,182.5,8.15,13.5,396.0,268.45,207.28
2016,4,29,16,30,356.0,173.0,8.2,13.0,341.0,229.96,175.12
2016,4,29,16,45,454.5,142.0,8.25,13.0,330.5,197.04,141.96
2016,4,29,17,0,553.0,111.0,8.3,13.0,320.0,158.95,105.03
2016,4,29,17,15,500.0,102.0,8.35,12.5,269.0,117.26,75.24
2016,4,29,17,30,447.0,93.0,8.4,12.0,218.0,80.99,55.18
2016,4,29,17,45,375.5,80.0,8.5,12.0,170.0,58.46,46.86
2016,4,29,18,0,304.0,67.0,8.6,12.0,122.0,50.35,39.15
2016,4,29,18,15,203.5,50.0,8.65,12.0,81.5,38.43,27.8
2016,4,29,18,30,103.0,33.0,8.7,12.0,41.0,27.24,14.88
2016,4,29,18,45,51.5,16.5,8.75,12.0,20.5,16.22,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,44.0,6.5,6.4,12.0,8.0,6.39,0.0
2016,4,30,5,30,88.0,13.0,6.4,12.0,16.0,37.93,0.0
2016,4,30,5,45,224.5,27.0,6.4,12.5,52.5,123.72,82.3
2016,4,30,6,0,361.0,41.0,6.4,13.0,89.0,201.93,156.91
2016,4,30,6,15,449.0,50.5,6.25,13.0,137.0,267.9,217.02
2016,4,30,6,30,537.0,60.0,6.1,13.0,185.0,341.76,282.96
2016,4,30,6,45,596.5,66.5,6.0,13.5,238.0,404.63,338.07
2016,4,30,7,0,656.0,73.0,5.9,14.0,291.0,471.84,394.98
2016,4,30,7,15,695.5,78.0,5.75,14.0,344.5,529.01,442.67
2016,4,30,7,30,735.0,83.0,5.6,14.0,398.0,585.69,488.62
2016,4,30,7,45,765.0,86.5,5.45,14.5,451.0,638.14,528.79
2016,4,30,8,0,795.0,90.0,5.3,15.0,504.0,690.97,566.49
2016,4,30,8,15,816.0,93.5,5.2,15.0,554.0,737.0,599.37
2016,4,30,8,30,837.0,97.0,5.1,15.0,604.0,782.2,631.07
2016,4,30,8,45,853.0,99.5,5.0,15.5,650.0,821.04,656.29
2016,4,30,9,0,869.0,102.0,4.9,16.0,696.0,853.31,676.28
2016,4,30,9,15,880.5,104.0,4.85,16.0,737.0,884.19,696.65
2016,4,30,9,30,892.0,106.0,4.8,16.0,778.0,912.83,715.29
2016,4,30,9,45,906.0,105.0,4.8,16.0,814.5,938.08,731.82
2016,4,30,10,0,920.0,104.0,4.8,16.0,851.0,960.85,746.62
2016,4,30,10,15,926.5,105.0,4.75,16.0,879.0,976.1,755.75
2016,4,30,10,30,933.0,106.0,4.7,16.0,907.0,988.37,762.91
2016,4,30,10,45,936.0,107.5,4.7,16.5,927.5,994.79,765.04
2016,4,30,11,0,939.0,109.0,4.7,17.0,948.0,998.04,765.12
2016,4,30,11,15,941.5,109.5,4.7,17.0,961.5,996.63,763.61
2016,4,30,11,30,944.0,110.0,4.7,17.0,975.0,992.06,760.07
2016,4,30,11,45,944.0,110.5,4.7,17.0,980.0,982.03,752.89
2016,4,30,12,0,944.0,111.0,4.7,17.0,985.0,968.95,743.73
2016,4,30,12,15,943.0,111.0,4.75,17.0,982.5,951.49,732.02
2016,4,30,12,30,942.0,111.0,4.8,17.0,980.0,931.17,718.35
2016,4,30,12,45,936.0,112.5,4.85,17.5,968.5,905.25,699.39
2016,4,30,13,0,930.0,114.0,4.9,18.0,957.0,876.88,678.74
2016,4,30,13,15,925.5,113.0,4.95,18.0,938.5,845.05,656.89
2016,4,30,13,30,921.0,112.0,5.0,18.0,920.0,811.01,633.34
2016,4,30,13,45,914.0,111.5,5.05,18.0,894.5,773.55,607.13
2016,4,30,14,0,907.0,111.0,5.1,18.0,869.0,734.36,579.45
2016,4,30,14,15,898.5,109.5,5.2,18.0,836.5,691.73,547.73
2016,4,30,14,30,890.0,108.0,5.3,18.0,804.0,647.87,513.78
2016,4,30,14,45,878.5,106.0,5.4,18.0,765.5,600.82,476.57
2016,4,30,15,0,867.0,104.0,5.5,18.0,727.0,553.2,437.99
2016,4,30,15,15,852.5,102.0,5.6,17.5,683.5,503.79,397.77
2016,4,30,15,30,838.0,100.0,5.7,17.0,640.0,450.8,353.61
2016,4,30,15,45,818.5,97.0,5.8,17.0,592.0,398.92,308.51
2016,4,30,16,0,799.0,94.0,5.9,17.0,544.0,348.19,263.43
2016,4,30,16,15,774.0,90.5,6.05,16.5,493.0,296.82,217.83
2016,4,30,16,30,749.0,87.0,6.2,16.0,442.0,247.59,173.81
2016,4,30,16,45,714.0,82.5,6.4,16.0,389.0,194.66,127.67
2016,4,30,17,0,679.0,78.0,6.6,16.0,336.0,148.37,89.4
2016,4,30,17,15,631.0,72.0,6.7,15.5,283.5,103.46,57.33
2016,4,30,17,30,583.0,66.0,6.8,15.0,231.0,63.67,36.34
2016,4,30,17,45,510.0,58.5,6.95,15.0,181.0,40.48,30.38
2016,4,30,18,0,437.0,51.0,7.1,15.0,131.0,37.15,27.11
2016,4,30,18,15,327.0,39.5,7.05,14.5,88.5,29.81,20.13
2016,4,30,18,30,217.0,28.0,7.0,14.0,46.0,21.64,10.93
2016,4,30,18,45,108.5,14.0,6.95,14.0,23.0,13.76,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,54.5,7.0,0.75,14.0,9.0,20.13,0.0
2016,5,1,5,30,109.0,14.0,0.7,14.0,18.0,54.07,0.0
2016,5,1,5,45,241.0,27.0,0.7,14.0,54.0,129.85,87.68
2016,5,1,6,0,373.0,40.0,0.7,14.0,90.0,206.54,158.4
2016,5,1,6,15,458.0,48.5,0.7,14.0,138.0,270.77,214.79
2016,5,1,6,30,543.0,57.0,0.7,14.0,186.0,342.61,275.97
2016,5,1,6,45,596.0,64.0,0.7,14.5,237.5,402.97,325.77
2016,5,1,7,0,649.0,71.0,0.7,15.0,289.0,467.14,376.53
2016,5,1,7,15,688.0,76.0,0.7,15.0,342.0,523.74,420.31
2016,5,1,7,30,727.0,81.0,0.7,15.0,395.0,580.0,462.43
2016,5,1,7,45,753.5,85.5,0.7,15.5,446.5,630.85,498.08
2016,5,1,8,0,780.0,90.0,0.7,16.0,498.0,681.85,531.42
2016,5,1,8,15,801.5,93.0,0.7,16.0,547.5,727.19,560.95
2016,5,1,8,30,823.0,96.0,0.7,16.0,597.0,771.76,589.46
2016,5,1,8,45,838.5,99.0,0.7,16.5,642.5,810.34,612.32
2016,5,1,9,0,854.0,102.0,0.7,17.0,688.0,842.36,630.48
2016,5,1,9,15,866.0,104.0,0.75,17.5,728.5,873.31,648.71
2016,5,1,9,30,878.0,106.0,0.8,18.0,769.0,902.08,665.41
2016,5,1,9,45,886.0,108.0,0.85,18.5,803.5,924.86,678.18
2016,5,1,10,0,894.0,110.0,0.9,19.0,838.0,945.0,689.33
2016,5,1,10,15,901.0,111.5,1.0,19.0,866.0,960.9,700.08
2016,5,1,10,30,908.0,113.0,1.1,19.0,894.0,973.89,709.12
2016,5,1,10,45,911.5,114.5,1.2,19.0,915.0,980.6,714.26
2016,5,1,11,0,915.0,116.0,1.3,19.0,936.0,984.23,717.59
2016,5,1,11,15,918.0,116.5,1.4,19.0,949.5,983.29,718.08
2016,5,1,11,30,921.0,117.0,1.5,19.0,963.0,979.25,716.68
2016,5,1,11,45,920.0,118.5,1.65,19.0,968.0,969.44,712.31
2016,5,1,12,0,919.0,120.0,1.8,19.0,973.0,956.66,705.95
2016,5,1,12,15,918.5,120.0,1.85,18.5,971.0,939.98,697.08
2016,5,1,12,30,918.0,120.0,1.9,18.0,969.0,920.5,686.37
2016,5,1,12,45,914.0,121.0,2.0,18.0,958.5,896.27,671.68
2016,5,1,13,0,910.0,122.0,2.1,18.0,948.0,869.58,655.22
2016,5,1,13,15,906.0,121.0,2.1,18.0,930.5,838.67,634.84
2016,5,1,13,30,902.0,120.0,2.1,18.0,913.0,805.58,612.9
2016,5,1,13,45,893.5,120.0,2.1,18.0,887.5,768.09,587.75
2016,5,1,14,0,885.0,120.0,2.1,18.0,862.0,729.03,561.3
2016,5,1,14,15,877.0,118.5,2.05,17.5,830.0,687.54,531.95
2016,5,1,14,30,869.0,117.0,2.0,17.0,798.0,644.84,500.74
2016,5,1,14,45,855.0,116.0,2.0,17.0,759.5,598.1,465.1
2016,5,1,15,0,841.0,115.0,2.0,17.0,721.0,548.0,426.16
2016,5,1,15,15,719.0,148.0,1.9,17.0,644.5,476.13,369.24
2016,5,1,15,30,597.0,181.0,1.8,17.0,568.0,416.92,321.76
2016,5,1,15,45,681.0,143.5,1.75,17.0,553.5,385.59,294.24
2016,5,1,16,0,765.0,106.0,1.7,17.0,539.0,349.3,260.75
2016,5,1,16,15,739.0,102.0,1.65,16.5,488.5,295.52,214.75
2016,5,1,16,30,713.0,98.0,1.6,16.0,438.0,247.14,172.73
2016,5,1,16,45,533.5,115.0,1.55,16.0,352.5,190.93,130.8
2016,5,1,17,0,354.0,132.0,1.5,16.0,267.0,152.43,106.16
2016,5,1,17,15,316.0,118.0,1.45,15.5,225.5,122.52,85.01
2016,5,1,17,30,278.0,104.0,1.4,15.0,184.0,91.55,65.68
2016,5,1,17,45,330.0,81.0,1.35,15.0,156.5,58.96,46.77
2016,5,1,18,0,382.0,58.0,1.3,15.0,129.0,42.93,32.27
2016,5,1,18,15,278.0,44.0,1.2,14.5,87.0,33.32,23.29
2016,5,1,18,30,174.0,30.0,1.1,14.0,45.0,23.21,12.54
2016,5,1,18,45,87.0,15.0,1.05,14.0,22.5,14.74,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.5,0.85,13.0,2.5,2.46,0.0
2016,5,2,5,30,0.0,5.0,0.9,13.0,5.0,4.82,0.0
2016,5,2,5,45,0.0,15.0,1.0,13.0,15.0,14.47,5.55
2016,5,2,6,0,0.0,25.0,1.1,13.0,25.0,24.13,14.56
2016,5,2,6,15,0.0,38.0,1.1,13.0,38.0,36.7,25.62
2016,5,2,6,30,0.0,51.0,1.1,13.0,51.0,49.28,36.6
2016,5,2,6,45,0.0,65.5,1.15,13.5,65.5,63.72,48.92
2016,5,2,7,0,0.0,80.0,1.2,14.0,80.0,78.23,61.04
2016,5,2,7,15,13.5,121.0,1.2,14.0,126.5,129.19,103.79
2016,5,2,7,30,27.0,162.0,1.2,14.0,173.0,188.17,152.1
2016,5,2,7,45,15.0,163.5,1.2,14.0,169.5,174.11,139.69
2016,5,2,8,0,3.0,165.0,1.2,14.0,166.0,166.24,132.51
2016,5,2,8,15,1.5,165.0,1.15,14.0,165.5,164.32,130.48
2016,5,2,8,30,0.0,165.0,1.1,14.0,165.0,162.55,128.57
2016,5,2,8,45,55.0,240.5,1.1,14.5,278.5,293.2,233.25
2016,5,2,9,0,110.0,316.0,1.1,15.0,392.0,421.9,330.88
2016,5,2,9,15,148.5,338.0,1.05,15.0,447.0,488.34,379.12
2016,5,2,9,30,187.0,360.0,1.0,15.0,502.0,546.93,421.04
2016,5,2,9,45,188.5,377.5,0.95,15.5,526.5,567.56,433.21
2016,5,2,10,0,190.0,395.0,0.9,16.0,551.0,587.42,445.01
2016,5,2,10,15,174.5,410.5,0.85,16.0,557.5,588.47,443.82
2016,5,2,10,30,159.0,426.0,0.8,16.0,564.0,588.43,442.12
2016,5,2,10,45,176.0,436.5,0.75,16.0,592.5,612.94,458.69
2016,5,2,11,0,193.0,447.0,0.7,16.0,621.0,636.72,474.29
2016,5,2,11,15,166.5,454.0,0.8,16.0,606.0,615.12,458.94
