Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,11,30,140.0,461.0,0.9,16.0,591.0,593.06,443.59
2016,5,2,11,45,125.5,461.0,1.05,16.0,578.0,574.94,431.71
2016,5,2,12,0,111.0,461.0,1.2,16.0,565.0,553.74,417.4
2016,5,2,12,15,115.5,455.5,1.4,16.0,563.5,550.15,416.37
2016,5,2,12,30,120.0,450.0,1.6,16.0,562.0,543.17,412.66
2016,5,2,12,45,95.5,438.5,1.8,16.0,527.0,504.71,385.14
2016,5,2,13,0,71.0,427.0,2.0,16.0,492.0,468.7,359.11
2016,5,2,13,15,51.0,390.5,2.2,16.0,437.0,414.1,319.1
2016,5,2,13,30,31.0,354.0,2.4,16.0,382.0,361.08,279.57
2016,5,2,13,45,45.5,366.0,2.6,16.0,405.5,379.99,295.03
2016,5,2,14,0,60.0,378.0,2.8,16.0,429.0,397.42,309.01
2016,5,2,14,15,78.5,373.5,2.9,15.5,437.5,401.0,313.09
2016,5,2,14,30,97.0,369.0,3.0,15.0,446.0,402.86,315.83
2016,5,2,14,45,77.5,341.5,3.1,15.0,401.0,360.8,283.69
2016,5,2,15,0,58.0,314.0,3.2,15.0,356.0,320.59,252.85
2016,5,2,15,15,95.0,305.0,3.25,15.0,369.0,325.74,257.52
2016,5,2,15,30,132.0,296.0,3.3,15.0,382.0,322.84,255.28
2016,5,2,15,45,116.0,271.5,3.35,15.0,343.0,286.76,226.83
2016,5,2,16,0,100.0,247.0,3.4,15.0,304.0,256.84,203.2
2016,5,2,16,15,87.5,222.0,3.4,14.5,268.5,224.83,178.03
2016,5,2,16,30,75.0,197.0,3.4,14.0,233.0,194.23,153.83
2016,5,2,16,45,64.0,173.5,3.45,14.0,201.5,166.58,131.6
2016,5,2,17,0,53.0,150.0,3.5,14.0,170.0,140.25,110.48
2016,5,2,17,15,41.5,128.5,3.5,13.5,143.0,116.74,91.93
2016,5,2,17,30,30.0,107.0,3.5,13.0,116.0,94.63,74.45
2016,5,2,17,45,147.5,89.0,3.5,13.0,118.5,73.51,60.1
2016,5,2,18,0,265.0,71.0,3.5,13.0,121.0,53.22,41.64
2016,5,2,18,15,182.5,52.5,3.4,13.0,81.5,42.48,31.42
2016,5,2,18,30,100.0,34.0,3.3,13.0,42.0,28.08,16.74
2016,5,2,18,45,50.0,17.0,3.25,13.0,21.0,14.4,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,2.3,12.0,2.5,2.46,0.0
2016,5,3,5,30,0.0,5.0,2.2,12.0,5.0,4.82,0.0
2016,5,3,5,45,0.0,16.0,2.1,12.5,16.0,15.43,6.46
2016,5,3,6,0,0.0,27.0,2.0,13.0,27.0,26.06,16.19
2016,5,3,6,15,0.0,41.0,1.9,13.0,41.0,39.6,28.08
2016,5,3,6,30,0.0,55.0,1.8,13.0,55.0,53.36,40.07
2016,5,3,6,45,0.0,71.0,1.75,13.0,71.0,69.5,53.92
2016,5,3,7,0,0.0,87.0,1.7,13.0,87.0,85.56,67.49
2016,5,3,7,15,0.0,104.5,1.9,13.0,104.5,103.15,82.13
2016,5,3,7,30,0.0,122.0,2.1,13.0,122.0,120.68,96.53
2016,5,3,7,45,94.5,175.0,2.35,13.0,225.0,256.48,210.46
2016,5,3,8,0,189.0,228.0,2.6,13.0,328.0,387.46,316.48
2016,5,3,8,15,127.0,245.0,2.75,13.0,314.5,362.89,294.18
2016,5,3,8,30,65.0,262.0,2.9,13.0,301.0,325.29,261.99
2016,5,3,8,45,50.5,269.5,3.1,13.5,301.5,321.16,257.37
2016,5,3,9,0,36.0,277.0,3.3,14.0,302.0,316.28,252.04
2016,5,3,9,15,68.0,315.5,3.25,14.0,366.0,384.85,305.98
2016,5,3,9,30,100.0,354.0,3.2,14.0,430.0,454.23,359.22
2016,5,3,9,45,117.5,375.0,3.15,14.0,468.5,500.41,393.54
2016,5,3,10,0,135.0,396.0,3.1,14.0,507.0,537.87,421.08
2016,5,3,10,15,240.0,394.0,3.0,14.0,599.0,640.21,499.09
2016,5,3,10,30,345.0,392.0,2.9,14.0,691.0,735.52,569.49
2016,5,3,10,45,344.5,405.0,2.8,14.5,709.5,746.47,574.2
2016,5,3,11,0,344.0,418.0,2.7,15.0,728.0,755.94,578.48
2016,5,3,11,15,310.5,433.0,2.7,15.0,716.0,734.87,561.93
2016,5,3,11,30,277.0,448.0,2.7,15.0,704.0,712.71,544.86
2016,5,3,11,45,243.5,458.0,2.7,15.0,684.0,684.86,523.83
2016,5,3,12,0,210.0,468.0,2.7,15.0,664.0,654.04,500.7
2016,5,3,12,15,356.0,419.5,2.7,15.0,750.5,732.67,561.8
2016,5,3,12,30,502.0,371.0,2.7,15.0,837.0,804.37,615.89
2016,5,3,12,45,517.5,360.0,2.75,15.0,836.0,791.88,607.27
2016,5,3,13,0,533.0,349.0,2.8,15.0,835.0,777.37,597.86
2016,5,3,13,15,532.0,339.5,2.8,15.0,817.0,748.98,577.88
2016,5,3,13,30,531.0,330.0,2.8,15.0,799.0,719.44,556.98
2016,5,3,13,45,528.5,317.5,2.85,15.0,773.5,685.0,532.55
2016,5,3,14,0,526.0,305.0,2.9,15.0,748.0,649.71,507.14
2016,5,3,14,15,369.0,340.5,3.0,15.0,645.5,557.38,436.2
2016,5,3,14,30,212.0,376.0,3.1,15.0,543.0,477.17,373.61
2016,5,3,14,45,193.5,358.5,3.25,15.0,505.0,439.19,345.21
2016,5,3,15,0,175.0,341.0,3.4,15.0,467.0,402.65,317.34
2016,5,3,15,15,220.0,313.5,3.5,15.0,463.0,390.1,308.01
2016,5,3,15,30,265.0,286.0,3.6,15.0,459.0,368.97,291.18
2016,5,3,15,45,307.5,254.5,3.75,15.0,441.0,343.43,270.02
2016,5,3,16,0,350.0,223.0,3.9,15.0,423.0,313.82,244.57
2016,5,3,16,15,318.0,206.5,3.85,14.5,375.5,270.74,209.32
2016,5,3,16,30,286.0,190.0,3.8,14.0,328.0,230.79,176.62
2016,5,3,16,45,173.0,171.0,3.8,14.0,251.5,181.35,139.38
2016,5,3,17,0,60.0,152.0,3.8,14.0,175.0,143.07,112.52
2016,5,3,17,15,47.5,131.0,3.65,14.0,147.5,119.44,93.75
2016,5,3,17,30,35.0,110.0,3.5,14.0,120.0,97.27,76.22
2016,5,3,17,45,24.5,88.0,3.4,14.0,94.5,76.66,62.66
2016,5,3,18,0,14.0,66.0,3.3,14.0,69.0,60.7,48.09
2016,5,3,18,15,7.0,45.0,3.1,14.0,46.5,42.13,31.04
2016,5,3,18,30,0.0,24.0,2.9,14.0,24.0,23.18,13.02
2016,5,3,18,45,0.0,12.0,2.75,14.0,12.0,11.58,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.9,13.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.8,13.0,14.0,13.51,0.0
2016,5,4,5,45,52.5,35.5,2.7,13.0,43.5,63.38,43.56
2016,5,4,6,0,105.0,57.0,2.6,13.0,73.0,111.08,85.97
2016,5,4,6,15,153.5,78.0,2.5,13.0,111.0,166.37,134.09
2016,5,4,6,30,202.0,99.0,2.4,13.0,149.0,220.05,180.62
2016,5,4,6,45,269.0,108.0,2.35,13.0,191.5,272.91,226.08
2016,5,4,7,0,336.0,117.0,2.3,13.0,234.0,340.21,282.32
2016,5,4,7,15,234.5,150.0,2.15,13.0,238.0,319.78,264.15
2016,5,4,7,30,133.0,183.0,2.0,13.0,242.0,290.2,237.84
2016,5,4,7,45,93.5,200.0,1.95,13.5,243.5,276.54,225.05
2016,5,4,8,0,54.0,217.0,1.9,14.0,245.0,267.47,215.59
2016,5,4,8,15,154.0,242.5,1.75,14.0,335.0,380.99,306.95
2016,5,4,8,30,254.0,268.0,1.6,14.0,425.0,500.96,399.02
2016,5,4,8,45,188.0,294.5,1.45,14.0,415.0,471.55,372.53
2016,5,4,9,0,122.0,321.0,1.3,14.0,405.0,446.64,350.3
2016,5,4,9,15,74.5,307.0,1.2,14.0,359.5,381.41,298.95
2016,5,4,9,30,27.0,293.0,1.1,14.0,314.0,323.51,252.75
2016,5,4,9,45,47.5,333.5,1.0,14.0,372.0,383.99,298.74
2016,5,4,10,0,68.0,374.0,0.9,14.0,430.0,444.55,342.82
2016,5,4,10,15,132.5,400.5,0.9,14.0,514.0,539.1,412.51
2016,5,4,10,30,197.0,427.0,0.9,14.0,598.0,625.77,474.27
2016,5,4,10,45,197.5,438.5,0.95,14.0,613.0,635.87,480.26
2016,5,4,11,0,198.0,450.0,1.0,14.0,628.0,645.09,486.52
2016,5,4,11,15,251.5,445.5,1.15,14.0,676.0,692.32,522.0
2016,5,4,11,30,305.0,441.0,1.3,14.0,724.0,732.37,551.95
2016,5,4,11,45,272.0,452.5,1.45,14.5,706.0,706.2,532.5
2016,5,4,12,0,239.0,464.0,1.6,15.0,688.0,676.95,511.4
2016,5,4,12,15,263.0,457.5,1.7,15.0,703.0,686.67,519.86
2016,5,4,12,30,287.0,451.0,1.8,15.0,718.0,692.17,525.03
2016,5,4,12,45,331.0,428.5,1.9,15.0,734.0,697.86,531.13
2016,5,4,13,0,375.0,406.0,2.0,15.0,750.0,700.92,535.3
2016,5,4,13,15,440.0,373.0,2.05,15.0,768.5,707.25,542.0
2016,5,4,13,30,505.0,340.0,2.1,15.0,787.0,709.57,545.62
2016,5,4,13,45,630.0,262.5,2.15,15.0,804.0,709.24,549.05
2016,5,4,14,0,755.0,185.0,2.2,15.0,821.0,700.18,545.66
2016,5,4,14,15,642.5,229.5,2.2,15.0,757.0,635.42,495.83
2016,5,4,14,30,530.0,274.0,2.2,15.0,693.0,578.19,451.41
2016,5,4,14,45,542.5,253.0,2.25,15.0,664.0,541.7,424.38
2016,5,4,15,0,555.0,232.0,2.3,15.0,635.0,503.5,395.12
2016,5,4,15,15,542.0,219.5,2.25,15.0,594.0,458.58,359.5
2016,5,4,15,30,529.0,207.0,2.2,15.0,553.0,414.3,323.67
2016,5,4,15,45,449.5,213.5,2.2,15.0,492.0,361.01,280.77
2016,5,4,16,0,370.0,220.0,2.2,15.0,431.0,319.1,246.93
2016,5,4,16,15,311.5,208.0,2.1,14.5,374.5,270.91,208.54
2016,5,4,16,30,253.0,196.0,2.0,14.0,318.0,228.41,175.01
2016,5,4,16,45,133.0,166.5,1.95,14.0,230.0,170.62,131.72
2016,5,4,17,0,13.0,137.0,1.9,14.0,142.0,128.78,102.44
2016,5,4,17,15,6.5,117.5,1.85,14.0,120.0,109.21,86.71
2016,5,4,17,30,0.0,98.0,1.8,14.0,98.0,90.42,71.27
2016,5,4,17,45,0.0,77.0,1.75,14.0,77.0,71.33,57.94
2016,5,4,18,0,0.0,56.0,1.7,14.0,56.0,52.72,41.1
2016,5,4,18,15,0.0,38.5,1.65,14.0,38.5,36.78,26.47
2016,5,4,18,30,0.0,21.0,1.6,14.0,21.0,20.27,10.88
2016,5,4,18,45,0.0,10.5,1.6,14.0,10.5,10.13,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,13.0,5.5,5.41,0.0
2016,5,5,5,30,0.0,11.0,1.4,13.0,11.0,10.61,0.0
2016,5,5,5,45,0.0,29.0,1.4,13.5,29.0,28.73,17.25
2016,5,5,6,0,0.0,47.0,1.4,14.0,47.0,47.67,34.19
2016,5,5,6,15,9.0,68.0,1.4,14.0,70.0,73.65,56.67
2016,5,5,6,30,18.0,89.0,1.4,14.0,93.0,100.04,79.39
2016,5,5,6,45,28.5,110.0,1.45,14.0,118.5,133.03,107.34
2016,5,5,7,0,39.0,131.0,1.5,14.0,144.0,162.18,131.68
2016,5,5,7,15,29.5,146.0,1.45,14.0,157.0,172.52,139.69
2016,5,5,7,30,20.0,161.0,1.4,14.0,170.0,175.62,141.58
2016,5,5,7,45,27.0,184.0,1.4,14.5,198.0,211.61,170.18
2016,5,5,8,0,34.0,207.0,1.4,15.0,226.0,241.39,193.17
2016,5,5,8,15,17.0,149.5,1.35,15.0,159.0,160.22,127.1
2016,5,5,8,30,0.0,92.0,1.3,15.0,92.0,89.04,68.38
2016,5,5,8,45,12.0,176.5,1.3,15.0,185.5,183.71,145.46
2016,5,5,9,0,24.0,261.0,1.3,15.0,279.0,280.58,221.28
2016,5,5,9,15,30.0,285.5,1.3,15.0,308.5,319.2,250.19
2016,5,5,9,30,36.0,310.0,1.3,15.0,338.0,349.68,272.83
2016,5,5,9,45,117.5,354.5,1.3,15.0,450.5,478.76,371.34
2016,5,5,10,0,199.0,399.0,1.3,15.0,563.0,600.8,460.24
2016,5,5,10,15,251.0,403.0,1.3,15.0,617.0,660.68,502.26
2016,5,5,10,30,303.0,407.0,1.3,15.0,671.0,712.48,538.62
2016,5,5,10,45,351.5,397.0,1.3,15.5,710.0,745.91,561.1
2016,5,5,11,0,400.0,387.0,1.3,16.0,749.0,778.43,582.84
2016,5,5,11,15,620.0,272.0,1.3,16.0,842.0,871.74,652.21
2016,5,5,11,30,840.0,157.0,1.3,16.0,935.0,953.13,705.88
2016,5,5,11,45,685.0,262.0,1.3,16.0,899.0,905.4,672.98
2016,5,5,12,0,530.0,367.0,1.3,16.0,863.0,853.82,633.58
2016,5,5,12,15,469.5,382.5,1.3,16.0,821.5,801.64,597.57
2016,5,5,12,30,409.0,398.0,1.3,16.0,780.0,749.86,561.35
2016,5,5,12,45,359.5,416.0,1.35,16.0,749.0,710.93,534.17
2016,5,5,13,0,310.0,434.0,1.4,16.0,718.0,673.86,507.8
2016,5,5,13,15,401.5,389.0,1.4,16.0,749.5,692.81,524.14
2016,5,5,13,30,493.0,344.0,1.4,16.0,781.0,704.86,534.82
2016,5,5,13,45,496.0,330.0,1.45,16.0,759.0,674.33,513.88
2016,5,5,14,0,499.0,316.0,1.5,16.0,737.0,642.67,492.17
2016,5,5,14,15,653.5,228.5,1.55,16.0,759.0,642.99,496.15
2016,5,5,14,30,808.0,141.0,1.6,16.0,781.0,633.12,491.44
2016,5,5,14,45,540.5,235.0,1.7,16.0,654.5,525.58,408.6
2016,5,5,15,0,273.0,329.0,1.8,16.0,528.0,441.78,343.16
2016,5,5,15,15,339.5,291.5,1.85,16.0,524.0,426.77,332.38
2016,5,5,15,30,406.0,254.0,1.9,16.0,520.0,401.74,312.5
2016,5,5,15,45,300.0,253.0,1.95,16.0,441.5,340.72,264.92
2016,5,5,16,0,194.0,252.0,2.0,16.0,363.0,290.17,226.05
2016,5,5,16,15,283.5,214.0,2.05,15.5,360.0,268.37,206.56
2016,5,5,16,30,373.0,176.0,2.1,15.0,357.0,242.43,181.89
2016,5,5,16,45,343.5,159.0,2.15,15.0,311.0,201.5,148.13
2016,5,5,17,0,314.0,142.0,2.2,15.0,265.0,163.62,117.69
2016,5,5,17,15,280.5,126.5,2.25,15.0,224.5,129.64,92.08
2016,5,5,17,30,247.0,111.0,2.3,15.0,184.0,99.11,71.51
2016,5,5,17,45,301.0,87.5,2.4,15.0,158.5,63.56,50.88
2016,5,5,18,0,355.0,64.0,2.5,15.0,133.0,47.29,36.19
2016,5,5,18,15,262.5,49.5,2.5,14.5,92.0,37.44,27.02
2016,5,5,18,30,170.0,35.0,2.5,14.0,51.0,27.07,16.6
2016,5,5,18,45,85.0,17.5,2.5,14.0,25.5,13.63,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,3.9,13.0,7.0,6.88,0.0
2016,5,6,5,30,0.0,14.0,3.8,13.0,14.0,13.51,0.0
2016,5,6,5,45,21.5,36.0,3.75,13.0,39.0,47.76,32.34
2016,5,6,6,0,43.0,58.0,3.7,13.0,64.0,82.2,62.84
2016,5,6,6,15,71.5,81.0,3.65,13.0,96.5,127.69,102.35
2016,5,6,6,30,100.0,104.0,3.6,13.0,129.0,169.97,139.07
2016,5,6,6,45,139.5,120.5,3.55,13.0,164.5,212.21,175.48
2016,5,6,7,0,179.0,137.0,3.5,13.0,200.0,257.93,214.27
2016,5,6,7,15,131.5,160.0,3.45,13.0,210.5,260.05,215.0
2016,5,6,7,30,84.0,183.0,3.4,13.0,221.0,250.05,205.35
2016,5,6,7,45,42.0,152.5,3.4,13.0,171.5,186.91,152.21
2016,5,6,8,0,0.0,122.0,3.4,13.0,122.0,119.38,94.74
2016,5,6,8,15,0.0,123.0,3.35,13.0,123.0,120.1,95.11
2016,5,6,8,30,0.0,124.0,3.3,13.0,124.0,120.9,95.47
2016,5,6,8,45,0.0,139.0,3.3,13.5,139.0,135.78,107.22
2016,5,6,9,0,0.0,154.0,3.3,14.0,154.0,150.65,118.81
2016,5,6,9,15,9.5,213.0,3.25,14.0,220.5,218.27,173.33
2016,5,6,9,30,19.0,272.0,3.2,14.0,287.0,286.54,227.16
2016,5,6,9,45,22.5,294.5,3.2,14.0,313.0,312.23,246.74
2016,5,6,10,0,26.0,317.0,3.2,14.0,339.0,345.65,272.27
2016,5,6,10,15,17.0,266.5,3.15,14.0,281.5,277.95,218.9
2016,5,6,10,30,8.0,216.0,3.1,14.0,224.0,218.82,171.96
2016,5,6,10,45,11.0,245.5,3.05,14.0,256.0,250.66,197.1
2016,5,6,11,0,14.0,275.0,3.0,14.0,288.0,282.36,221.69
2016,5,6,11,15,7.5,210.5,3.0,14.0,218.0,212.24,166.26
2016,5,6,11,30,1.0,146.0,3.0,14.0,148.0,142.83,110.8
2016,5,6,11,45,4.0,166.5,3.0,14.0,171.0,165.5,129.17
2016,5,6,12,0,7.0,187.0,3.0,14.0,194.0,188.02,147.16
2016,5,6,12,15,8.5,206.0,3.0,14.0,214.5,207.52,162.62
2016,5,6,12,30,10.0,225.0,3.0,14.0,235.0,226.83,177.87
2016,5,6,12,45,9.5,220.0,3.0,14.0,229.5,221.05,173.3
2016,5,6,13,0,9.0,215.0,3.0,14.0,224.0,215.3,168.83
2016,5,6,13,15,4.5,162.0,2.95,14.0,166.5,160.25,125.02
2016,5,6,13,30,0.0,109.0,2.9,14.0,109.0,105.53,80.95
2016,5,6,13,45,0.0,90.0,2.85,14.0,90.0,87.2,66.18
2016,5,6,14,0,0.0,71.0,2.8,14.0,71.0,68.79,51.22
2016,5,6,14,15,11.0,181.5,2.7,14.0,190.5,181.9,143.33
2016,5,6,14,30,22.0,292.0,2.6,14.0,310.0,291.32,229.84
2016,5,6,14,45,12.0,232.0,2.55,14.0,241.5,228.23,180.04
2016,5,6,15,0,2.0,172.0,2.5,14.0,173.0,165.92,130.6
2016,5,6,15,15,2.0,174.0,2.35,14.0,175.0,167.35,132.15
2016,5,6,15,30,2.0,176.0,2.2,14.0,177.0,168.66,133.5
2016,5,6,15,45,1.0,133.5,2.1,14.0,134.0,128.44,101.1
2016,5,6,16,0,0.0,91.0,2.0,14.0,91.0,88.06,68.18
2016,5,6,16,15,0.0,81.0,1.8,14.0,81.0,78.35,60.37
2016,5,6,16,30,0.0,71.0,1.6,14.0,71.0,68.65,52.46
2016,5,6,16,45,22.0,111.0,1.4,14.0,120.0,107.59,84.36
2016,5,6,17,0,44.0,151.0,1.2,14.0,169.0,140.87,111.05
2016,5,6,17,15,34.5,130.0,0.9,14.0,143.0,118.33,92.92
2016,5,6,17,30,25.0,109.0,0.6,14.0,117.0,96.96,75.87
2016,5,6,17,45,15.0,88.0,0.35,14.0,92.5,80.16,65.64
2016,5,6,18,0,5.0,67.0,0.1,14.0,68.0,61.78,49.09
2016,5,6,18,15,2.5,46.5,0.3,13.5,47.0,43.6,32.6
2016,5,6,18,30,0.0,26.0,0.5,13.0,26.0,25.1,15.28
2016,5,6,18,45,0.0,13.0,0.75,13.0,13.0,12.54,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.75,13.0,7.5,7.37,0.0
2016,5,7,5,30,0.0,15.0,1.8,13.0,15.0,14.48,0.0
2016,5,7,5,45,17.5,35.5,1.85,13.5,38.5,45.29,30.61
2016,5,7,6,0,35.0,56.0,1.9,14.0,62.0,75.94,57.56
2016,5,7,6,15,57.0,78.5,1.9,14.0,91.5,112.03,88.88
2016,5,7,6,30,79.0,101.0,1.9,14.0,121.0,155.64,126.26
2016,5,7,6,45,104.5,120.5,1.9,14.0,153.5,193.32,158.29
2016,5,7,7,0,130.0,140.0,1.9,14.0,186.0,233.04,191.45
2016,5,7,7,15,65.0,115.5,1.9,14.0,138.5,159.95,130.29
2016,5,7,7,30,0.0,91.0,1.9,14.0,91.0,88.46,69.13
2016,5,7,7,45,0.0,104.5,1.95,14.0,104.5,101.89,80.18
2016,5,7,8,0,0.0,118.0,2.0,14.0,118.0,115.3,90.98
2016,5,7,8,15,0.0,124.0,2.05,14.0,124.0,121.1,95.44
2016,5,7,8,30,0.0,130.0,2.1,14.0,130.0,126.92,99.91
2016,5,7,8,45,3.5,169.0,2.2,14.0,171.5,168.99,133.95
2016,5,7,9,0,7.0,208.0,2.3,14.0,213.0,211.34,167.65
2016,5,7,9,15,27.5,268.0,2.3,14.0,289.0,298.28,236.52
2016,5,7,9,30,48.0,328.0,2.3,14.0,365.0,379.73,299.23
2016,5,7,9,45,52.0,347.0,2.35,14.5,389.0,402.51,315.25
2016,5,7,10,0,56.0,366.0,2.4,15.0,413.0,425.07,331.25
2016,5,7,10,15,30.0,268.5,2.35,15.0,293.5,298.2,233.42
2016,5,7,10,30,4.0,171.0,2.3,15.0,174.0,170.53,132.61
2016,5,7,10,45,2.0,129.0,2.25,15.0,130.5,127.32,98.18
2016,5,7,11,0,0.0,87.0,2.2,15.0,87.0,84.4,63.46
2016,5,7,11,15,0.0,66.5,2.2,15.0,66.5,64.48,47.28
2016,5,7,11,30,0.0,46.0,2.2,15.0,46.0,44.6,31.04
2016,5,7,11,45,0.0,68.0,2.2,15.0,68.0,65.95,48.47
2016,5,7,12,0,0.0,90.0,2.2,15.0,90.0,87.31,65.78
2016,5,7,12,15,1.5,125.0,2.2,15.0,126.5,122.61,94.26
2016,5,7,12,30,3.0,160.0,2.2,15.0,163.0,157.74,122.33
2016,5,7,12,45,1.5,150.0,2.25,15.5,151.5,146.59,113.14
2016,5,7,13,0,0.0,140.0,2.3,16.0,140.0,135.55,104.16
2016,5,7,13,15,5.0,186.0,2.3,16.0,190.5,183.73,142.65
2016,5,7,13,30,10.0,232.0,2.3,16.0,241.0,231.22,180.04
2016,5,7,13,45,26.5,296.5,2.3,16.0,319.5,301.89,235.21
2016,5,7,14,0,43.0,361.0,2.3,16.0,398.0,370.64,287.84
2016,5,7,14,15,64.5,365.0,2.3,15.5,418.0,384.97,299.72
2016,5,7,14,30,86.0,369.0,2.3,15.0,438.0,397.2,310.16
2016,5,7,14,45,44.0,269.5,2.3,15.0,305.0,278.05,218.41
2016,5,7,15,0,2.0,170.0,2.3,15.0,172.0,164.06,128.44
2016,5,7,15,15,7.0,194.0,2.25,15.0,199.0,188.39,148.51
2016,5,7,15,30,12.0,218.0,2.2,15.0,226.0,211.58,167.28
2016,5,7,15,45,22.5,221.0,2.2,15.0,234.5,216.86,171.74
2016,5,7,16,0,33.0,224.0,2.2,15.0,243.0,215.78,171.04
2016,5,7,16,15,17.5,189.5,2.15,15.0,199.5,182.62,144.95
2016,5,7,16,30,2.0,155.0,2.1,15.0,156.0,146.23,116.2
2016,5,7,16,45,1.0,120.5,2.1,15.0,121.0,114.4,90.43
2016,5,7,17,0,0.0,86.0,2.1,15.0,86.0,82.57,64.24
2016,5,7,17,15,0.0,73.0,2.05,14.5,73.0,70.32,54.23
2016,5,7,17,30,0.0,60.0,2.0,14.0,60.0,57.99,43.93
2016,5,7,17,45,0.0,47.5,1.95,14.0,47.5,45.88,35.44
2016,5,7,18,0,0.0,35.0,1.9,14.0,35.0,33.79,24.45
2016,5,7,18,15,0.0,24.5,1.85,14.0,24.5,23.64,15.11
2016,5,7,18,30,0.0,14.0,1.8,14.0,14.0,13.5,5.63
2016,5,7,18,45,0.0,7.0,1.75,14.0,7.0,6.75,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.35,13.0,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.3,13.0,10.0,9.64,0.0
2016,5,8,5,45,0.0,25.0,1.3,13.5,25.0,24.14,13.95
2016,5,8,6,0,0.0,40.0,1.3,14.0,40.0,39.02,27.13
2016,5,8,6,15,0.0,58.0,1.2,14.0,58.0,57.57,43.25
2016,5,8,6,30,0.0,76.0,1.1,14.0,76.0,75.89,59.01
2016,5,8,6,45,0.0,96.5,1.05,14.5,96.5,96.82,76.52
2016,5,8,7,0,0.0,117.0,1.0,15.0,117.0,117.58,93.5
2016,5,8,7,15,84.5,152.0,1.0,15.0,190.0,213.88,173.91
2016,5,8,7,30,169.0,187.0,1.0,15.0,263.0,319.46,258.82
2016,5,8,7,45,194.5,209.0,1.0,15.0,306.5,366.66,294.81
2016,5,8,8,0,220.0,231.0,1.0,15.0,350.0,415.14,331.4
2016,5,8,8,15,153.0,253.0,1.0,15.0,339.5,392.75,311.32
2016,5,8,8,30,86.0,275.0,1.0,15.0,329.0,356.76,281.21
2016,5,8,8,45,76.0,291.0,1.05,15.0,341.5,366.1,287.61
2016,5,8,9,0,66.0,307.0,1.1,15.0,354.0,374.66,293.08
2016,5,8,9,15,39.0,274.5,1.15,15.0,302.5,315.37,246.74
2016,5,8,9,30,12.0,242.0,1.2,15.0,251.0,249.63,195.06
2016,5,8,9,45,31.0,301.5,1.25,15.0,327.0,335.11,261.37
2016,5,8,10,0,50.0,361.0,1.3,15.0,403.0,414.23,320.46
2016,5,8,10,15,111.0,396.5,1.4,15.0,493.0,515.26,396.15
2016,5,8,10,30,172.0,432.0,1.5,15.0,583.0,608.28,464.0
2016,5,8,10,45,165.0,443.0,1.6,15.5,591.0,610.61,463.79
2016,5,8,11,0,158.0,454.0,1.7,16.0,599.0,612.16,463.85
2016,5,8,11,15,500.5,301.5,1.85,16.0,766.5,789.81,601.26
2016,5,8,11,30,843.0,149.0,2.0,16.0,934.0,947.23,712.04
2016,5,8,11,45,847.0,147.5,2.15,16.0,940.5,939.59,706.6
2016,5,8,12,0,851.0,146.0,2.3,16.0,947.0,929.21,701.11
2016,5,8,12,15,851.0,145.5,2.4,16.0,944.5,913.44,691.48
2016,5,8,12,30,851.0,145.0,2.5,16.0,942.0,895.12,680.12
2016,5,8,12,45,856.5,139.0,2.7,16.0,934.5,873.89,667.5
2016,5,8,13,0,862.0,133.0,2.9,16.0,927.0,850.04,652.84
2016,5,8,13,15,858.0,132.0,3.0,16.0,910.0,820.58,633.4
2016,5,8,13,30,854.0,131.0,3.1,16.0,893.0,789.1,612.38
2016,5,8,13,45,501.5,273.5,3.25,16.0,718.5,629.1,491.7
2016,5,8,14,0,149.0,416.0,3.4,16.0,544.0,493.17,382.75
2016,5,8,14,15,194.0,396.5,3.45,16.0,555.5,497.1,387.67
2016,5,8,14,30,239.0,377.0,3.5,16.0,567.0,497.37,388.87
2016,5,8,14,45,257.5,354.0,3.6,16.0,550.5,471.28,369.65
2016,5,8,15,0,276.0,331.0,3.7,16.0,534.0,446.97,351.39
2016,5,8,15,15,190.0,314.5,3.8,15.5,450.5,378.74,298.76
2016,5,8,15,30,104.0,298.0,3.9,15.0,367.0,318.56,252.21
2016,5,8,15,45,114.0,277.0,4.05,15.0,347.5,292.74,232.02
2016,5,8,16,0,124.0,256.0,4.2,15.0,328.0,270.35,214.05
2016,5,8,16,15,130.0,232.5,4.3,15.0,302.0,243.79,192.35
2016,5,8,16,30,136.0,209.0,4.4,15.0,276.0,216.76,169.93
2016,5,8,16,45,92.5,181.5,4.55,15.0,225.0,180.53,141.63
2016,5,8,17,0,49.0,154.0,4.7,15.0,174.0,144.49,113.81
2016,5,8,17,15,42.5,133.0,4.75,14.5,148.5,121.94,95.84
2016,5,8,17,30,36.0,112.0,4.8,14.0,123.0,100.24,78.56
2016,5,8,17,45,234.0,84.0,4.9,14.0,133.5,66.16,53.44
2016,5,8,18,0,432.0,56.0,5.0,14.0,144.0,40.25,30.15
2016,5,8,18,15,337.5,45.0,4.95,13.5,101.5,33.56,23.83
2016,5,8,18,30,243.0,34.0,4.9,13.0,59.0,26.04,16.26
2016,5,8,18,45,121.5,17.0,4.85,13.0,29.5,13.1,0.0
2016,5,8,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,12.5,3.1,12.0,15.0,24.35,0.0
2016,5,9,5,30,92.0,25.0,3.1,12.0,30.0,64.28,26.16
2016,5,9,5,45,198.5,40.5,3.1,12.0,67.5,133.76,100.12
2016,5,9,6,0,305.0,56.0,3.1,12.0,105.0,203.34,161.8
2016,5,9,6,15,152.5,49.5,3.1,12.0,74.0,130.1,105.07
2016,5,9,6,30,0.0,43.0,3.1,12.0,43.0,41.53,30.1
2016,5,9,6,45,0.0,54.0,3.1,12.0,54.0,52.17,39.33
2016,5,9,7,0,0.0,65.0,3.1,12.0,65.0,62.82,48.39
2016,5,9,7,15,0.0,67.5,3.1,12.0,67.5,65.25,50.32
2016,5,9,7,30,0.0,70.0,3.1,12.0,70.0,67.67,52.21
2016,5,9,7,45,0.0,87.5,3.15,12.5,87.5,84.7,66.27
2016,5,9,8,0,0.0,105.0,3.2,13.0,105.0,102.13,80.45
2016,5,9,8,15,0.0,132.5,3.2,13.0,132.5,129.67,102.99
2016,5,9,8,30,0.0,160.0,3.2,13.0,160.0,157.27,125.27
2016,5,9,8,45,2.5,177.0,3.25,13.0,179.0,176.25,140.44
2016,5,9,9,0,5.0,194.0,3.3,13.0,198.0,195.32,155.59
2016,5,9,9,15,9.0,222.5,3.3,13.0,230.0,227.47,181.16
2016,5,9,9,30,13.0,251.0,3.3,13.0,262.0,259.68,206.49
2016,5,9,9,45,19.0,282.5,3.3,13.5,298.0,296.8,235.08
2016,5,9,10,0,25.0,314.0,3.3,14.0,334.0,341.59,269.16
2016,5,9,10,15,33.0,343.0,3.35,14.0,371.0,378.11,297.06
2016,5,9,10,30,41.0,372.0,3.4,14.0,408.0,414.33,324.51
2016,5,9,10,45,30.0,346.5,3.45,14.5,373.5,376.08,294.02
2016,5,9,11,0,19.0,321.0,3.5,15.0,339.0,332.82,259.88
2016,5,9,11,15,56.0,387.5,3.6,15.0,440.5,439.05,342.23
2016,5,9,11,30,93.0,454.0,3.7,15.0,542.0,538.47,417.07
2016,5,9,11,45,127.5,465.0,3.8,15.0,585.5,582.07,449.97
2016,5,9,12,0,162.0,476.0,3.9,15.0,629.0,619.57,478.46
2016,5,9,12,15,159.0,474.5,4.05,15.0,624.0,609.22,470.89
2016,5,9,12,30,156.0,473.0,4.2,15.0,619.0,598.5,463.33
2016,5,9,12,45,211.0,461.0,4.35,15.0,656.5,627.54,487.19
2016,5,9,13,0,266.0,449.0,4.5,15.0,694.0,653.08,508.13
2016,5,9,13,15,346.5,408.0,4.6,15.0,721.0,668.64,522.55
2016,5,9,13,30,427.0,367.0,4.7,15.0,748.0,677.93,532.15
2016,5,9,13,45,285.5,392.0,4.85,15.0,644.0,579.38,455.6
2016,5,9,14,0,144.0,417.0,5.0,15.0,540.0,490.83,385.7
2016,5,9,14,15,170.5,400.0,5.1,15.0,540.5,484.85,382.47
2016,5,9,14,30,197.0,383.0,5.2,15.0,541.0,476.65,377.04
2016,5,9,14,45,139.5,358.0,5.3,15.0,467.5,409.65,324.67
2016,5,9,15,0,82.0,333.0,5.4,15.0,394.0,351.61,279.02
2016,5,9,15,15,99.0,317.0,5.45,15.0,386.0,340.05,270.44
2016,5,9,15,30,116.0,301.0,5.5,15.0,378.0,322.5,256.72
2016,5,9,15,45,76.0,264.5,5.6,15.0,313.5,271.63,216.42
2016,5,9,16,0,36.0,228.0,5.7,15.0,249.0,220.55,175.96
2016,5,9,16,15,26.0,201.5,5.7,15.0,216.0,195.93,156.46
2016,5,9,16,30,16.0,175.0,5.7,15.0,183.0,167.43,133.71
2016,5,9,16,45,8.0,144.5,5.75,15.0,148.5,137.04,109.22
2016,5,9,17,0,0.0,114.0,5.8,15.0,114.0,107.58,85.29
2016,5,9,17,15,0.0,97.5,5.75,14.5,97.5,92.08,72.62
2016,5,9,17,30,0.0,81.0,5.7,14.0,81.0,76.67,59.78
2016,5,9,17,45,0.0,64.5,5.7,14.0,64.5,61.35,49.19
2016,5,9,18,0,0.0,48.0,5.7,14.0,48.0,46.2,35.44
2016,5,9,18,15,0.0,34.0,5.6,13.5,34.0,32.83,23.22
2016,5,9,18,30,0.0,20.0,5.5,13.0,20.0,19.3,10.67
2016,5,9,18,45,0.0,10.0,5.45,13.0,10.0,9.64,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,5.0,1.55,12.0,5.0,4.91,0.0
2016,5,10,5,30,0.0,10.0,1.5,12.0,10.0,9.64,0.0
2016,5,10,5,45,0.0,23.5,1.45,12.0,23.5,22.68,13.01
2016,5,10,6,0,0.0,37.0,1.4,12.0,37.0,35.74,24.66
2016,5,10,6,15,0.0,53.0,1.4,12.0,53.0,51.84,38.78
2016,5,10,6,30,0.0,69.0,1.4,12.0,69.0,68.01,52.81
2016,5,10,6,45,0.0,86.0,1.4,12.5,86.0,85.16,67.31
2016,5,10,7,0,0.0,103.0,1.4,13.0,103.0,102.21,81.43
2016,5,10,7,15,0.0,121.0,1.35,13.0,121.0,120.27,96.27
2016,5,10,7,30,0.0,139.0,1.3,13.0,139.0,138.27,110.82
2016,5,10,7,45,5.0,161.0,1.3,13.0,164.0,164.01,131.68
2016,5,10,8,0,10.0,183.0,1.3,13.0,189.0,190.02,152.46
2016,5,10,8,15,15.0,205.5,1.25,13.0,215.0,216.81,173.55
2016,5,10,8,30,20.0,228.0,1.2,13.0,241.0,243.8,194.51
2016,5,10,8,45,36.5,264.5,1.2,13.5,290.0,303.93,241.08
2016,5,10,9,0,53.0,301.0,1.2,14.0,339.0,356.91,280.88
2016,5,10,9,15,49.5,314.0,1.2,14.0,351.0,367.05,287.45
2016,5,10,9,30,46.0,327.0,1.2,14.0,363.0,376.87,294.04
2016,5,10,9,45,39.5,331.0,1.25,14.5,363.0,374.07,290.7
2016,5,10,10,0,33.0,335.0,1.3,15.0,363.0,371.05,287.32
2016,5,10,10,15,63.0,377.5,1.3,15.0,432.5,442.47,341.06
2016,5,10,10,30,93.0,420.0,1.3,15.0,502.0,513.7,392.94
2016,5,10,10,45,79.5,421.5,1.35,15.0,493.0,500.43,382.1
2016,5,10,11,0,66.0,423.0,1.4,15.0,484.0,486.89,371.76
2016,5,10,11,15,74.5,436.0,1.55,15.0,505.5,505.78,386.22
2016,5,10,11,30,83.0,449.0,1.7,15.0,527.0,524.11,400.04
2016,5,10,11,45,80.0,449.5,1.85,15.5,525.0,518.59,395.52
2016,5,10,12,0,77.0,450.0,2.0,16.0,523.0,512.86,391.01
2016,5,10,12,15,138.5,461.0,2.2,16.0,591.5,577.78,440.78
2016,5,10,12,30,200.0,472.0,2.4,16.0,660.0,636.8,485.27
2016,5,10,12,45,194.0,467.5,2.65,16.0,648.0,619.35,473.27
2016,5,10,13,0,188.0,463.0,2.9,16.0,636.0,601.71,461.47
2016,5,10,13,15,196.5,452.5,3.05,16.0,631.0,590.14,454.08
2016,5,10,13,30,205.0,442.0,3.2,16.0,626.0,577.73,445.94
2016,5,10,13,45,230.0,425.0,3.4,16.0,625.5,570.84,442.35
2016,5,10,14,0,255.0,408.0,3.6,16.0,625.0,559.17,435.04
2016,5,10,14,15,185.5,394.5,3.65,16.0,550.0,490.4,382.53
2016,5,10,14,30,116.0,381.0,3.7,16.0,475.0,424.05,331.54
2016,5,10,14,45,89.5,352.0,3.75,16.0,422.5,378.9,297.16
2016,5,10,15,0,63.0,323.0,3.8,16.0,370.0,332.71,261.63
2016,5,10,15,15,50.0,294.5,3.75,15.5,330.5,296.3,233.98
2016,5,10,15,30,37.0,266.0,3.7,15.0,291.0,261.28,207.12
2016,5,10,15,45,20.5,222.5,3.65,15.0,236.0,217.68,172.81
2016,5,10,16,0,4.0,179.0,3.6,15.0,181.0,170.71,135.52
2016,5,10,16,15,2.0,163.5,3.55,15.0,164.5,155.08,123.28
2016,5,10,16,30,0.0,148.0,3.5,15.0,148.0,139.69,111.11
2016,5,10,16,45,0.0,124.5,3.5,15.0,124.5,117.87,93.44
2016,5,10,17,0,0.0,101.0,3.5,15.0,101.0,96.14,75.62
2016,5,10,17,15,0.0,86.0,3.45,14.5,86.0,82.04,64.11
2016,5,10,17,30,0.0,71.0,3.4,14.0,71.0,68.0,52.43
2016,5,10,17,45,0.0,57.0,3.35,14.0,57.0,54.91,43.48
2016,5,10,18,0,0.0,43.0,3.3,14.0,43.0,41.53,31.35
2016,5,10,18,15,0.0,30.5,3.2,13.5,30.5,29.44,20.3
2016,5,10,18,30,0.0,18.0,3.1,13.0,18.0,17.36,9.12
2016,5,10,18,45,0.0,9.0,3.05,13.0,9.0,8.68,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,5,15,79.0,12.0,2.6,12.0,17.5,32.86,0.0
2016,5,11,5,30,158.0,24.0,2.6,12.0,35.0,89.92,46.61
2016,5,11,5,45,268.0,37.0,2.6,12.5,74.0,154.64,116.58
2016,5,11,6,0,378.0,50.0,2.6,13.0,113.0,228.55,181.58
2016,5,11,6,15,189.0,43.0,2.55,13.0,74.5,146.51,118.52
2016,5,11,6,30,0.0,36.0,2.5,13.0,36.0,34.75,24.18
2016,5,11,6,45,0.0,44.5,2.45,13.0,44.5,42.97,31.32
2016,5,11,7,0,0.0,53.0,2.4,13.0,53.0,51.2,38.29
2016,5,11,7,15,0.0,59.0,2.35,13.0,59.0,57.02,43.13
2016,5,11,7,30,0.0,65.0,2.3,13.0,65.0,62.83,47.9
2016,5,11,7,45,0.0,83.5,2.3,13.5,83.5,80.77,62.69
2016,5,11,8,0,0.0,102.0,2.3,14.0,102.0,99.1,77.57
2016,5,11,8,15,0.0,109.5,2.25,14.0,109.5,106.48,83.38
2016,5,11,8,30,0.0,117.0,2.2,14.0,117.0,113.86,89.18
2016,5,11,8,45,1.5,149.5,2.2,14.5,150.5,147.56,116.24
2016,5,11,9,0,3.0,182.0,2.2,15.0,184.0,181.41,142.92
2016,5,11,9,15,10.5,227.0,2.2,15.0,235.0,233.37,184.05
2016,5,11,9,30,18.0,272.0,2.2,15.0,286.0,285.63,224.65
2016,5,11,9,45,12.5,240.5,2.2,15.0,250.5,248.26,194.77
2016,5,11,10,0,7.0,209.0,2.2,15.0,215.0,211.32,165.39
2016,5,11,10,15,15.0,267.0,2.2,15.0,280.0,276.62,216.59
2016,5,11,10,30,23.0,325.0,2.2,15.0,345.0,341.98,266.52
2016,5,11,10,45,17.5,290.0,2.2,15.0,305.5,301.16,234.61
2016,5,11,11,0,12.0,255.0,2.2,15.0,266.0,260.74,203.21
2016,5,11,11,15,13.5,274.5,2.25,15.0,287.5,281.0,218.96
2016,5,11,11,30,15.0,294.0,2.3,15.0,309.0,301.07,234.29
2016,5,11,11,45,28.0,350.5,2.4,15.5,378.0,371.65,287.89
2016,5,11,12,0,41.0,407.0,2.5,16.0,447.0,437.35,336.57
2016,5,11,12,15,61.5,429.5,2.6,16.0,488.0,475.21,365.14
2016,5,11,12,30,82.0,452.0,2.7,16.0,529.0,511.72,392.66
2016,5,11,12,45,71.0,438.0,2.85,16.0,504.5,484.48,372.52
2016,5,11,13,0,60.0,424.0,3.0,16.0,480.0,457.8,352.97
2016,5,11,13,15,79.5,429.0,3.05,16.0,501.5,474.38,366.3
2016,5,11,13,30,99.0,434.0,3.1,16.0,523.0,489.45,378.24
2016,5,11,13,45,118.5,426.0,3.2,16.0,529.5,488.72,378.64
2016,5,11,14,0,138.0,418.0,3.3,16.0,536.0,488.04,379.06
2016,5,11,14,15,102.5,389.5,3.25,16.0,476.0,433.36,337.42
2016,5,11,14,30,67.0,361.0,3.2,16.0,416.0,378.88,295.81
2016,5,11,14,45,63.5,341.5,3.15,16.0,391.5,354.45,277.52
2016,5,11,15,0,60.0,322.0,3.1,16.0,367.0,330.38,259.27
2016,5,11,15,15,55.0,300.0,3.0,15.5,339.5,303.76,239.33
2016,5,11,15,30,50.0,278.0,2.9,15.0,312.0,277.71,219.62
2016,5,11,15,45,29.5,234.5,2.85,15.0,254.0,227.51,180.26
2016,5,11,16,0,9.0,191.0,2.8,15.0,196.0,183.34,145.46
2016,5,11,16,15,4.5,172.0,2.7,15.0,175.0,163.49,129.9
2016,5,11,16,30,0.0,153.0,2.6,15.0,154.0,144.17,114.64
2016,5,11,16,45,0.0,127.5,2.55,15.0,128.0,120.58,95.58
2016,5,11,17,0,0.0,102.0,2.5,15.0,102.0,97.07,76.34
2016,5,11,17,15,0.0,87.0,2.45,14.5,87.0,82.96,64.86
2016,5,11,17,30,0.0,72.0,2.4,14.0,72.0,68.92,53.2
2016,5,11,17,45,0.0,58.0,2.35,14.0,58.0,55.82,42.03
2016,5,11,18,0,0.0,44.0,2.3,14.0,44.0,42.5,32.23
2016,5,11,18,15,0.0,31.5,2.25,14.0,31.5,30.41,21.14
2016,5,11,18,30,0.0,19.0,2.2,14.0,19.0,18.33,9.96
2016,5,11,18,45,0.0,9.5,2.2,14.0,9.5,9.16,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,3.0,12.0,3.5,3.44,0.0
2016,5,12,5,30,0.0,7.0,3.0,12.0,7.0,6.74,0.0
2016,5,12,5,45,0.0,15.0,3.05,12.0,15.0,14.46,6.31
2016,5,12,6,0,0.0,23.0,3.1,12.0,23.0,22.19,13.21
2016,5,12,6,15,0.0,33.0,3.05,12.0,33.0,31.85,21.71
2016,5,12,6,30,0.0,43.0,3.0,12.0,43.0,41.52,30.16
2016,5,12,6,45,0.0,53.5,2.95,12.0,53.5,51.69,38.91
2016,5,12,7,0,0.0,64.0,2.9,12.0,64.0,61.86,47.55
2016,5,12,7,15,0.0,78.0,2.8,12.0,78.0,75.47,58.99
2016,5,12,7,30,0.0,92.0,2.7,12.0,92.0,89.41,70.56
2016,5,12,7,45,0.0,105.5,2.65,12.5,105.5,102.83,81.41
2016,5,12,8,0,0.0,119.0,2.6,13.0,119.0,116.24,92.09
2016,5,12,8,15,0.0,134.0,2.55,13.0,134.0,131.15,104.08
2016,5,12,8,30,0.0,149.0,2.5,13.0,149.0,146.05,115.93
2016,5,12,8,45,2.5,173.0,2.45,13.0,175.0,172.15,136.91
2016,5,12,9,0,5.0,197.0,2.4,13.0,201.0,198.34,157.71
2016,5,12,9,15,11.0,232.5,2.35,13.0,241.0,239.41,190.26
2016,5,12,9,30,17.0,268.0,2.3,13.0,281.0,280.63,222.43
2016,5,12,9,45,27.0,306.0,2.3,13.5,328.5,336.16,264.93
2016,5,12,10,0,37.0,344.0,2.3,14.0,376.0,384.26,300.86
2016,5,12,10,15,34.5,349.0,2.25,14.0,379.0,385.81,301.2
2016,5,12,10,30,32.0,354.0,2.2,14.0,382.0,387.22,301.68
2016,5,12,10,45,61.0,397.5,2.15,14.0,453.0,458.15,355.52
2016,5,12,11,0,90.0,441.0,2.1,14.0,524.0,528.42,407.33
2016,5,12,11,15,100.0,452.0,2.1,14.0,545.5,546.51,420.08
2016,5,12,11,30,110.0,463.0,2.1,14.0,567.0,563.98,432.7
2016,5,12,11,45,156.5,469.0,2.1,14.5,617.5,613.76,469.02
2016,5,12,12,0,203.0,475.0,2.1,15.0,668.0,657.2,500.02
2016,5,12,12,15,191.0,475.0,2.2,15.0,656.0,639.48,487.14
2016,5,12,12,30,179.0,475.0,2.3,15.0,644.0,621.58,474.54
2016,5,12,12,45,235.0,459.5,2.4,15.0,679.0,647.9,495.88
2016,5,12,13,0,291.0,444.0,2.5,15.0,714.0,670.65,514.18
2016,5,12,13,15,375.5,400.0,2.7,15.0,741.5,686.4,529.01
2016,5,12,13,30,460.0,356.0,2.9,15.0,769.0,695.69,539.0
2016,5,12,13,45,439.0,353.0,3.1,15.0,739.0,658.45,512.27
2016,5,12,14,0,418.0,350.0,3.3,15.0,709.0,621.76,485.76
2016,5,12,14,15,469.0,316.5,3.45,15.0,704.5,607.04,476.57
