Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,30,520.0,283.0,3.6,15.0,700.0,587.84,463.35
2016,5,12,14,45,466.0,289.5,3.75,15.0,650.5,537.15,424.12
2016,5,12,15,0,412.0,296.0,3.9,15.0,601.0,490.24,387.42
2016,5,12,15,15,371.5,287.5,4.0,14.5,551.0,444.68,352.18
2016,5,12,15,30,331.0,279.0,4.1,14.0,501.0,398.97,316.38
2016,5,12,15,45,315.5,260.5,4.2,14.0,459.5,358.5,283.71
2016,5,12,16,0,300.0,242.0,4.3,14.0,418.0,319.4,251.65
2016,5,12,16,15,229.5,227.0,4.35,14.0,355.0,267.43,210.02
2016,5,12,16,30,159.0,212.0,4.4,14.0,292.0,227.02,178.29
2016,5,12,16,45,96.5,182.5,4.5,14.0,229.5,183.61,144.56
2016,5,12,17,0,34.0,153.0,4.6,14.0,167.0,142.31,113.03
2016,5,12,17,15,26.5,132.5,4.65,13.5,142.5,120.81,95.88
2016,5,12,17,30,19.0,112.0,4.7,13.0,118.0,103.86,82.38
2016,5,12,17,45,10.5,91.5,4.8,13.0,95.0,83.82,65.88
2016,5,12,18,0,2.0,71.0,4.9,13.0,72.0,65.49,52.78
2016,5,12,18,15,1.0,51.0,4.85,13.0,51.5,47.74,36.48
2016,5,12,18,30,0.0,31.0,4.8,13.0,31.0,29.73,19.79
2016,5,12,18,45,0.0,15.5,4.8,13.0,15.5,14.96,3.1
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.0,3.25,12.0,2.0,1.97,0.0
2016,5,13,5,30,0.0,4.0,3.2,12.0,4.0,3.85,0.0
2016,5,13,5,45,0.0,9.5,3.2,12.0,9.5,9.15,1.93
2016,5,13,6,0,0.0,15.0,3.2,12.0,15.0,14.46,6.65
2016,5,13,6,15,0.0,21.0,3.15,12.0,21.0,20.26,11.77
2016,5,13,6,30,0.0,27.0,3.1,12.0,27.0,26.05,16.86
2016,5,13,6,45,0.0,33.5,3.1,12.0,33.5,32.34,22.29
2016,5,13,7,0,0.0,40.0,3.1,12.0,40.0,38.62,27.66
2016,5,13,7,15,0.0,64.5,3.05,12.0,64.5,62.34,47.83
2016,5,13,7,30,0.0,89.0,3.0,12.0,89.0,86.36,67.99
2016,5,13,7,45,0.0,114.5,2.95,12.5,114.5,111.98,89.06
2016,5,13,8,0,0.0,140.0,2.9,13.0,140.0,137.66,109.81
2016,5,13,8,15,0.0,153.0,2.9,13.0,153.0,150.49,119.97
2016,5,13,8,30,0.0,166.0,2.9,13.0,166.0,163.32,130.05
2016,5,13,8,45,4.5,192.0,2.9,13.0,195.5,193.18,154.07
2016,5,13,9,0,9.0,218.0,2.9,13.0,225.0,223.22,177.94
2016,5,13,9,15,15.0,250.5,2.95,13.0,262.5,261.36,208.07
2016,5,13,9,30,21.0,283.0,3.0,13.0,300.0,299.61,237.92
2016,5,13,9,45,46.5,333.5,3.15,13.5,372.0,383.23,302.89
2016,5,13,10,0,72.0,384.0,3.3,14.0,444.0,459.28,360.44
2016,5,13,10,15,103.5,409.0,3.45,14.0,498.5,514.06,402.19
2016,5,13,10,30,135.0,434.0,3.6,14.0,553.0,575.95,448.74
2016,5,13,10,45,148.0,446.0,3.75,14.0,579.5,598.35,465.27
2016,5,13,11,0,161.0,458.0,3.9,14.0,606.0,620.07,481.48
2016,5,13,11,15,251.5,447.5,4.05,14.0,682.5,697.39,541.17
2016,5,13,11,30,342.0,437.0,4.2,14.0,759.0,767.27,594.38
2016,5,13,11,45,459.0,392.5,4.4,14.0,826.5,828.91,643.07
2016,5,13,12,0,576.0,348.0,4.6,14.0,894.0,883.89,686.7
2016,5,13,12,15,744.5,235.5,4.7,14.0,939.5,914.64,713.76
2016,5,13,12,30,913.0,123.0,4.8,14.0,985.0,935.19,729.07
2016,5,13,12,45,911.5,122.5,4.95,14.0,975.5,912.02,713.67
2016,5,13,13,0,910.0,122.0,5.1,14.0,966.0,886.34,696.63
2016,5,13,13,15,482.0,261.5,5.2,14.0,708.0,643.64,513.07
2016,5,13,13,30,54.0,401.0,5.3,14.0,450.0,423.83,333.18
2016,5,13,13,45,80.5,407.0,5.4,14.5,477.5,445.33,350.82
2016,5,13,14,0,107.0,413.0,5.5,15.0,505.0,464.57,365.89
2016,5,13,14,15,239.0,381.0,5.5,15.0,576.5,512.51,406.07
2016,5,13,14,30,371.0,349.0,5.5,15.0,648.0,555.61,441.27
2016,5,13,14,45,375.0,328.0,5.55,15.0,618.0,521.09,414.52
2016,5,13,15,0,379.0,307.0,5.6,15.0,588.0,485.87,387.01
2016,5,13,15,15,460.0,257.5,5.55,14.5,579.0,460.45,367.79
2016,5,13,15,30,541.0,208.0,5.5,14.0,570.0,430.9,343.82
2016,5,13,15,45,484.5,210.0,5.45,14.0,517.5,381.53,302.47
2016,5,13,16,0,428.0,212.0,5.4,14.0,465.0,337.11,265.11
2016,5,13,16,15,442.0,188.0,5.3,14.0,429.0,297.86,230.67
2016,5,13,16,30,456.0,164.0,5.2,14.0,393.0,257.26,194.47
2016,5,13,16,45,593.0,119.5,5.15,14.0,383.5,223.7,159.18
2016,5,13,17,0,730.0,75.0,5.1,14.0,374.0,180.19,114.81
2016,5,13,17,15,690.5,70.0,5.05,14.0,321.5,133.83,77.81
2016,5,13,17,30,651.0,65.0,5.0,14.0,269.0,88.24,46.69
2016,5,13,17,45,594.5,58.5,5.0,14.0,218.5,48.66,29.1
2016,5,13,18,0,538.0,52.0,5.0,14.0,168.0,36.01,26.47
2016,5,13,18,15,447.0,43.5,5.0,13.5,122.0,31.43,22.1
2016,5,13,18,30,356.0,35.0,5.0,13.0,76.0,26.56,17.15
2016,5,13,18,45,213.0,22.5,5.0,13.0,43.5,17.4,5.29
2016,5,13,19,0,70.0,10.0,5.0,13.0,11.0,9.83,0.0
2016,5,13,19,15,35.0,5.0,4.95,13.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.2,14.0,11.0,10.81,0.0
2016,5,14,5,30,0.0,22.0,2.3,14.0,22.0,21.39,9.13
2016,5,14,5,45,13.5,41.0,2.4,14.0,43.5,49.66,35.04
2016,5,14,6,0,27.0,60.0,2.5,14.0,65.0,76.49,58.54
2016,5,14,6,15,38.5,81.0,2.5,14.0,90.5,105.65,83.92
2016,5,14,6,30,50.0,102.0,2.5,14.0,116.0,135.43,109.56
2016,5,14,6,45,58.5,123.0,2.5,14.5,142.5,164.25,133.71
2016,5,14,7,0,67.0,144.0,2.5,15.0,169.0,193.56,157.73
2016,5,14,7,15,118.5,168.5,2.35,15.0,220.5,262.48,214.52
2016,5,14,7,30,170.0,193.0,2.2,15.0,272.0,328.05,267.31
2016,5,14,7,45,209.5,213.0,2.05,15.0,321.5,383.23,310.51
2016,5,14,8,0,249.0,233.0,1.9,15.0,371.0,449.45,361.04
2016,5,14,8,15,271.0,252.0,1.75,15.0,414.5,494.22,393.66
2016,5,14,8,30,293.0,271.0,1.6,15.0,458.0,539.51,425.99
2016,5,14,8,45,264.5,298.0,1.5,15.5,476.0,551.22,430.91
2016,5,14,9,0,236.0,325.0,1.4,16.0,494.0,551.31,427.64
2016,5,14,9,15,304.0,328.0,1.4,16.0,558.0,627.08,483.15
2016,5,14,9,30,372.0,331.0,1.4,16.0,622.0,695.78,531.91
2016,5,14,9,45,434.0,320.0,1.4,16.0,673.5,753.09,571.86
2016,5,14,10,0,496.0,309.0,1.4,16.0,725.0,803.21,606.51
2016,5,14,10,15,507.5,320.0,1.45,16.0,758.0,827.83,622.49
2016,5,14,10,30,519.0,331.0,1.5,16.0,791.0,850.68,637.53
2016,5,14,10,45,406.5,384.5,1.55,16.5,749.5,795.49,595.07
2016,5,14,11,0,294.0,438.0,1.6,17.0,708.0,733.43,548.35
2016,5,14,11,15,298.5,443.5,1.65,17.0,721.0,738.64,552.65
2016,5,14,11,30,303.0,449.0,1.7,17.0,734.0,742.61,555.49
2016,5,14,11,45,386.5,419.5,1.75,17.0,785.0,784.96,587.39
2016,5,14,12,0,470.0,390.0,1.8,17.0,836.0,827.08,618.35
2016,5,14,12,15,489.0,384.0,1.9,17.0,847.5,826.81,619.07
2016,5,14,12,30,508.0,378.0,2.0,17.0,859.0,824.48,618.8
2016,5,14,12,45,691.0,257.5,2.15,17.0,904.0,853.05,645.89
2016,5,14,13,0,874.0,137.0,2.3,17.0,949.0,871.23,660.39
2016,5,14,13,15,870.0,136.0,2.4,17.0,931.5,841.6,641.09
2016,5,14,13,30,866.0,135.0,2.5,17.0,914.0,809.94,620.61
2016,5,14,13,45,859.5,134.0,2.7,17.0,890.0,774.5,597.85
2016,5,14,14,0,853.0,133.0,2.9,17.0,866.0,737.48,573.51
2016,5,14,14,15,844.5,131.0,3.1,17.0,835.0,696.78,545.01
2016,5,14,14,30,836.0,129.0,3.3,17.0,804.0,652.91,512.78
2016,5,14,14,45,824.0,127.5,3.5,17.0,767.0,608.21,478.91
2016,5,14,15,0,812.0,126.0,3.7,17.0,730.0,563.17,443.79
2016,5,14,15,15,797.5,123.0,3.85,16.5,688.0,515.35,406.23
2016,5,14,15,30,783.0,120.0,4.0,16.0,646.0,467.84,367.73
2016,5,14,15,45,763.5,117.0,4.15,16.0,600.0,418.77,326.27
2016,5,14,16,0,744.0,114.0,4.3,16.0,554.0,370.91,284.88
2016,5,14,16,15,719.5,110.0,4.35,16.0,505.0,318.51,239.14
2016,5,14,16,30,695.0,106.0,4.4,16.0,456.0,271.44,197.25
2016,5,14,16,45,398.0,136.5,4.45,16.0,332.5,197.98,144.09
2016,5,14,17,0,101.0,167.0,4.5,16.0,209.0,160.52,124.29
2016,5,14,17,15,89.5,145.5,4.45,15.5,179.0,138.54,107.11
2016,5,14,17,30,78.0,124.0,4.4,15.0,149.0,113.53,87.69
2016,5,14,17,45,251.0,94.5,4.4,15.0,153.0,78.85,57.93
2016,5,14,18,0,424.0,65.0,4.4,15.0,157.0,47.4,36.44
2016,5,14,18,15,334.5,53.0,4.3,15.0,113.5,39.52,29.06
2016,5,14,18,30,245.0,41.0,4.2,15.0,70.0,31.35,21.14
2016,5,14,18,45,136.5,25.5,4.15,15.0,40.0,19.82,7.42
2016,5,14,19,0,28.0,10.0,4.1,15.0,10.0,9.83,0.0
2016,5,14,19,15,14.0,5.0,4.1,15.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.5,14.5,5.0,14.0,19.5,31.95,0.0
2016,5,15,5,30,129.0,29.0,5.1,14.0,39.0,90.51,56.05
2016,5,15,5,45,233.5,43.0,5.2,14.0,78.0,151.12,115.23
2016,5,15,6,0,338.0,57.0,5.3,14.0,117.0,221.15,176.97
2016,5,15,6,15,169.0,55.0,5.3,14.0,85.0,145.77,118.16
2016,5,15,6,30,0.0,53.0,5.3,14.0,53.0,51.21,38.1
2016,5,15,6,45,0.0,65.5,5.3,14.5,65.5,63.33,48.38
2016,5,15,7,0,0.0,78.0,5.3,15.0,78.0,75.76,58.69
2016,5,15,7,15,0.0,87.0,5.3,15.0,87.0,84.59,65.95
2016,5,15,7,30,0.0,96.0,5.3,15.0,96.0,93.44,73.13
2016,5,15,7,45,0.0,111.0,5.35,15.0,111.0,108.38,85.31
2016,5,15,8,0,0.0,126.0,5.4,15.0,126.0,123.31,97.36
2016,5,15,8,15,0.0,147.0,5.4,15.0,147.5,144.33,114.31
2016,5,15,8,30,0.0,168.0,5.4,15.0,169.0,165.32,131.08
2016,5,15,8,45,4.0,190.5,5.45,15.5,194.0,191.2,151.57
2016,5,15,9,0,8.0,213.0,5.5,16.0,219.0,217.22,171.93
2016,5,15,9,15,46.5,286.5,5.5,16.0,323.0,334.92,266.25
2016,5,15,9,30,85.0,360.0,5.5,16.0,427.0,447.87,354.34
2016,5,15,9,45,100.0,382.0,5.55,16.0,463.5,484.5,382.02
2016,5,15,10,0,115.0,404.0,5.6,16.0,500.0,529.19,415.74
2016,5,15,10,15,83.5,398.0,5.7,16.0,469.0,483.65,379.56
2016,5,15,10,30,52.0,392.0,5.8,16.0,438.0,445.73,349.18
2016,5,15,10,45,47.0,394.0,5.9,16.0,436.5,441.25,345.4
2016,5,15,11,0,42.0,396.0,6.0,16.0,435.0,436.6,341.46
2016,5,15,11,15,87.5,433.5,6.2,16.0,515.5,516.12,403.77
2016,5,15,11,30,133.0,471.0,6.4,16.0,596.0,598.88,467.45
2016,5,15,11,45,104.5,462.0,6.65,16.0,560.5,554.62,433.21
2016,5,15,12,0,76.0,453.0,6.9,16.0,525.0,515.41,402.81
2016,5,15,12,15,61.0,435.0,7.05,16.0,493.0,480.48,375.94
2016,5,15,12,30,46.0,417.0,7.2,16.0,461.0,446.21,349.41
2016,5,15,12,45,54.0,422.5,7.35,16.0,473.5,455.29,356.94
2016,5,15,13,0,62.0,428.0,7.5,16.0,486.0,463.71,363.91
2016,5,15,13,15,120.5,438.0,7.6,16.0,547.5,516.06,406.27
2016,5,15,13,30,179.0,448.0,7.7,16.0,609.0,564.51,445.13
2016,5,15,13,45,125.5,422.5,7.8,16.0,534.5,491.74,388.13
2016,5,15,14,0,72.0,397.0,7.9,16.0,460.0,425.28,335.7
2016,5,15,14,15,113.5,393.0,7.9,16.0,487.5,441.86,350.05
2016,5,15,14,30,155.0,389.0,7.9,16.0,515.0,457.47,363.22
2016,5,15,14,45,110.5,359.0,7.9,16.0,446.5,395.08,313.87
2016,5,15,15,0,66.0,329.0,7.9,16.0,378.0,340.58,270.59
2016,5,15,15,15,47.5,294.0,7.95,16.0,328.5,295.42,234.97
2016,5,15,15,30,29.0,259.0,8.0,16.0,279.0,252.22,200.7
2016,5,15,15,45,62.0,258.5,8.05,16.0,297.0,262.18,208.98
2016,5,15,16,0,95.0,258.0,8.1,16.0,315.0,268.47,213.79
2016,5,15,16,15,58.0,221.0,8.05,15.5,254.5,218.67,174.35
2016,5,15,16,30,21.0,184.0,8.0,15.0,194.0,177.22,141.8
2016,5,15,16,45,45.5,174.5,7.95,15.0,194.0,167.03,132.79
2016,5,15,17,0,70.0,165.0,7.9,15.0,194.0,158.48,124.81
2016,5,15,17,15,62.5,143.5,7.85,14.5,166.5,134.19,105.29
2016,5,15,17,30,55.0,122.0,7.8,14.0,139.0,110.84,86.69
2016,5,15,17,45,45.0,100.5,7.8,14.0,113.0,88.44,69.02
2016,5,15,18,0,35.0,79.0,7.8,14.0,87.0,69.38,56.09
2016,5,15,18,15,19.5,59.0,7.7,14.0,63.5,52.77,40.83
2016,5,15,18,30,4.0,39.0,7.6,14.0,40.0,36.64,25.8
2016,5,15,18,45,2.0,22.5,7.5,14.0,23.0,21.56,9.24
2016,5,15,19,0,0.0,6.0,7.4,14.0,6.0,5.9,0.0
2016,5,15,19,15,0.0,3.0,7.4,14.0,3.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,59.0,15.0,5.75,13.0,19.5,31.04,0.0
2016,5,16,5,30,118.0,30.0,5.6,13.0,39.0,82.45,52.04
2016,5,16,5,45,213.0,45.5,5.45,13.5,77.5,146.96,112.6
2016,5,16,6,0,308.0,61.0,5.3,14.0,116.0,213.95,171.4
2016,5,16,6,15,154.0,74.0,5.1,14.0,101.5,162.72,132.22
2016,5,16,6,30,0.0,87.0,4.9,14.0,87.0,87.43,68.8
2016,5,16,6,45,2.5,106.5,4.75,14.0,107.5,108.57,86.76
2016,5,16,7,0,5.0,126.0,4.6,14.0,128.0,129.79,104.46
2016,5,16,7,15,61.0,161.0,4.45,14.0,189.5,209.31,171.56
2016,5,16,7,30,117.0,196.0,4.3,14.0,251.0,295.56,242.7
2016,5,16,7,45,102.0,217.0,4.2,14.5,269.0,302.48,246.54
2016,5,16,8,0,87.0,238.0,4.1,15.0,287.0,315.86,255.48
2016,5,16,8,15,139.5,263.0,4.0,15.0,349.5,394.38,318.14
2016,5,16,8,30,192.0,288.0,3.9,15.0,412.0,467.2,374.94
2016,5,16,8,45,272.5,294.0,3.8,15.5,483.0,554.12,441.44
2016,5,16,9,0,353.0,300.0,3.7,16.0,554.0,635.58,502.11
2016,5,16,9,15,382.5,308.0,3.7,16.0,596.5,676.3,531.46
2016,5,16,9,30,412.0,316.0,3.7,16.0,639.0,725.0,566.32
2016,5,16,9,45,436.0,319.5,3.7,16.0,674.5,755.39,587.71
2016,5,16,10,0,460.0,323.0,3.7,16.0,710.0,784.9,608.45
2016,5,16,10,15,669.5,222.0,3.75,16.0,805.0,883.9,684.38
2016,5,16,10,30,879.0,121.0,3.8,16.0,900.0,973.3,745.55
2016,5,16,10,45,883.5,122.0,3.9,16.5,920.5,980.19,748.09
2016,5,16,11,0,888.0,123.0,4.0,17.0,941.0,984.17,749.4
2016,5,16,11,15,891.0,123.5,4.1,17.0,954.0,983.26,748.88
2016,5,16,11,30,894.0,124.0,4.2,17.0,967.0,979.41,746.49
2016,5,16,11,45,895.0,125.0,4.35,17.0,973.0,971.26,741.56
2016,5,16,12,0,896.0,126.0,4.5,17.0,979.0,960.25,735.2
2016,5,16,12,15,896.0,126.0,4.7,17.0,977.5,944.58,725.97
2016,5,16,12,30,896.0,126.0,4.9,17.0,976.0,926.24,714.78
2016,5,16,12,45,896.5,124.5,5.15,17.0,967.0,904.32,701.25
2016,5,16,13,0,897.0,123.0,5.4,17.0,958.0,879.87,685.7
2016,5,16,13,15,894.0,122.0,5.65,17.0,941.5,850.58,666.39
2016,5,16,13,30,891.0,121.0,5.9,17.0,925.0,819.14,645.25
2016,5,16,13,45,731.0,209.5,6.15,17.0,857.5,748.68,593.38
2016,5,16,14,0,571.0,298.0,6.4,17.0,790.0,687.47,543.74
2016,5,16,14,15,587.5,276.0,6.55,17.0,766.5,654.51,519.62
2016,5,16,14,30,604.0,254.0,6.7,17.0,743.0,618.61,492.61
2016,5,16,14,45,726.0,183.0,6.9,17.0,744.5,600.26,480.3
2016,5,16,15,0,848.0,112.0,7.1,17.0,746.0,576.45,462.22
2016,5,16,15,15,561.5,204.0,7.15,16.5,614.0,467.29,373.34
2016,5,16,15,30,275.0,296.0,7.2,16.0,482.0,390.27,310.51
2016,5,16,15,45,235.0,279.0,7.3,16.0,430.0,347.84,276.26
2016,5,16,16,0,195.0,262.0,7.4,16.0,378.0,304.65,241.39
2016,5,16,16,15,277.0,225.0,7.4,16.0,374.5,283.42,221.92
2016,5,16,16,30,359.0,188.0,7.4,16.0,371.0,258.93,198.22
2016,5,16,16,45,231.0,178.5,7.4,16.0,291.5,202.43,154.57
2016,5,16,17,0,103.0,169.0,7.4,16.0,212.0,163.18,126.77
2016,5,16,17,15,91.5,147.5,7.35,15.5,182.0,141.06,109.32
2016,5,16,17,30,80.0,126.0,7.3,15.0,152.0,115.9,89.64
2016,5,16,17,45,244.5,98.0,7.3,15.0,156.5,82.86,60.68
2016,5,16,18,0,409.0,70.0,7.3,15.0,161.0,50.98,39.63
2016,5,16,18,15,319.5,57.5,7.2,14.5,117.5,42.95,32.17
2016,5,16,18,30,230.0,45.0,7.1,14.0,74.0,34.49,24.03
2016,5,16,18,45,124.5,28.0,7.05,14.0,43.0,21.78,9.93
2016,5,16,19,0,19.0,11.0,7.0,14.0,12.0,10.81,0.0
2016,5,16,19,15,9.5,5.5,6.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,17,5,15,106.5,14.0,3.2,14.0,23.0,43.36,0.0
2016,5,17,5,30,213.0,28.0,3.2,14.0,46.0,117.33,76.57
2016,5,17,5,45,321.0,39.0,3.2,14.5,87.0,180.98,138.3
2016,5,17,6,0,429.0,50.0,3.2,15.0,128.0,254.21,202.31
2016,5,17,6,15,498.5,58.0,2.95,15.0,176.5,315.97,256.8
2016,5,17,6,30,568.0,66.0,2.7,15.0,225.0,383.6,314.62
2016,5,17,6,45,618.0,71.5,2.5,15.5,277.0,442.86,363.34
2016,5,17,7,0,668.0,77.0,2.3,16.0,329.0,505.5,412.72
2016,5,17,7,15,702.5,82.0,2.25,16.0,381.0,560.58,455.62
2016,5,17,7,30,737.0,87.0,2.2,16.0,433.0,614.85,496.67
2016,5,17,7,45,764.5,90.0,2.15,16.5,484.5,665.18,531.39
2016,5,17,8,0,792.0,93.0,2.1,17.0,536.0,715.69,564.96
2016,5,17,8,15,811.0,96.0,2.15,17.0,584.5,759.37,594.61
2016,5,17,8,30,830.0,99.0,2.2,17.0,633.0,802.11,623.29
2016,5,17,8,45,845.5,101.5,2.3,17.5,677.5,835.09,644.02
2016,5,17,9,0,861.0,104.0,2.4,18.0,722.0,871.47,667.02
2016,5,17,9,15,872.5,106.0,2.45,18.0,761.5,901.91,686.58
2016,5,17,9,30,884.0,108.0,2.5,18.0,801.0,930.17,704.66
2016,5,17,9,45,893.5,109.0,2.6,18.5,835.5,953.15,718.26
2016,5,17,10,0,903.0,110.0,2.7,19.0,870.0,973.57,730.2
2016,5,17,10,15,909.0,111.0,2.75,19.0,897.5,987.95,739.09
2016,5,17,10,30,915.0,112.0,2.8,19.0,925.0,999.46,746.23
2016,5,17,10,45,919.5,113.0,2.85,19.5,945.5,1006.56,749.15
2016,5,17,11,0,924.0,114.0,2.9,20.0,966.0,1010.64,750.22
2016,5,17,11,15,926.5,114.5,2.95,20.0,979.0,1009.24,749.23
2016,5,17,11,30,929.0,115.0,3.0,20.0,992.0,1004.8,746.39
2016,5,17,11,45,929.0,116.0,3.1,20.0,997.0,995.47,740.85
2016,5,17,12,0,929.0,117.0,3.2,20.0,1002.0,983.2,733.44
2016,5,17,12,15,928.5,117.0,3.3,20.0,999.5,966.65,723.2
2016,5,17,12,30,928.0,117.0,3.4,20.0,997.0,947.35,711.13
2016,5,17,12,45,926.5,116.0,3.5,20.5,987.5,923.54,694.65
2016,5,17,13,0,925.0,115.0,3.6,21.0,978.0,897.22,676.46
2016,5,17,13,15,921.5,114.0,3.7,20.5,960.5,866.83,657.96
2016,5,17,13,30,918.0,113.0,3.8,20.0,943.0,834.25,637.71
2016,5,17,13,45,911.5,112.5,3.9,20.0,918.5,797.8,613.28
2016,5,17,14,0,905.0,112.0,4.0,20.0,894.0,759.65,587.4
2016,5,17,14,15,897.5,111.0,4.1,20.0,862.5,718.82,559.29
2016,5,17,14,30,890.0,110.0,4.2,20.0,831.0,676.72,527.96
2016,5,17,14,45,880.0,108.0,4.3,20.0,794.0,631.12,493.21
2016,5,17,15,0,870.0,106.0,4.4,20.0,757.0,584.86,457.24
2016,5,17,15,15,857.0,104.0,4.5,19.5,714.5,536.59,419.56
2016,5,17,15,30,844.0,102.0,4.6,19.0,672.0,488.33,380.68
2016,5,17,15,45,827.5,99.0,4.7,19.0,625.5,434.08,335.39
2016,5,17,16,0,811.0,96.0,4.8,19.0,579.0,384.32,292.44
2016,5,17,16,15,789.0,92.5,4.8,18.5,529.5,333.37,248.21
2016,5,17,16,30,767.0,89.0,4.8,18.0,480.0,284.22,204.8
2016,5,17,16,45,736.0,85.5,4.8,18.0,428.0,235.04,161.36
2016,5,17,17,0,705.0,82.0,4.8,18.0,376.0,185.56,118.84
2016,5,17,17,15,664.5,76.5,4.75,17.5,324.0,139.55,82.23
2016,5,17,17,30,624.0,71.0,4.7,17.0,272.0,97.82,53.45
2016,5,17,17,45,562.0,65.0,4.7,17.0,221.5,59.48,34.55
2016,5,17,18,0,500.0,59.0,4.7,17.0,171.0,41.47,30.97
2016,5,17,18,15,413.0,49.0,4.6,16.5,125.5,35.8,25.71
2016,5,17,18,30,326.0,39.0,4.5,16.0,80.0,29.74,19.84
2016,5,17,18,45,195.5,25.5,4.45,15.5,47.0,19.67,8.77
2016,5,17,19,0,65.0,12.0,4.4,15.0,14.0,11.8,0.0
2016,5,17,19,15,32.5,6.0,4.25,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,89.5,15.0,1.6,14.0,22.5,48.64,0.0
2016,5,18,5,30,179.0,30.0,1.6,14.0,45.0,109.16,72.29
2016,5,18,5,45,280.0,42.5,1.65,14.0,85.0,168.59,129.0
2016,5,18,6,0,381.0,55.0,1.7,14.0,125.0,239.93,191.11
2016,5,18,6,15,450.0,64.5,1.6,14.0,172.5,301.15,244.48
2016,5,18,6,30,519.0,74.0,1.5,14.0,220.0,368.17,301.15
2016,5,18,6,45,568.5,80.5,1.4,14.5,270.5,426.32,348.35
2016,5,18,7,0,618.0,87.0,1.3,15.0,321.0,487.79,396.24
2016,5,18,7,15,653.5,92.5,1.2,15.0,372.0,542.08,437.44
2016,5,18,7,30,689.0,98.0,1.1,15.0,423.0,597.91,478.29
2016,5,18,7,45,717.5,101.5,1.05,15.5,473.0,647.56,512.37
2016,5,18,8,0,746.0,105.0,1.0,16.0,523.0,695.14,542.88
2016,5,18,8,15,513.0,191.0,0.95,16.0,490.0,628.44,489.43
2016,5,18,8,30,280.0,277.0,0.9,16.0,457.0,536.63,416.16
2016,5,18,8,45,209.5,306.0,0.9,16.5,446.0,505.22,390.53
2016,5,18,9,0,139.0,335.0,0.9,17.0,435.0,478.19,367.18
2016,5,18,9,15,218.0,345.0,1.0,17.0,512.0,560.6,429.13
2016,5,18,9,30,297.0,355.0,1.1,17.0,589.0,654.31,496.47
2016,5,18,9,45,232.0,383.0,1.2,17.5,570.5,617.32,466.68
2016,5,18,10,0,167.0,411.0,1.3,18.0,552.0,586.02,441.8
2016,5,18,10,15,195.5,422.5,1.45,18.0,593.0,624.27,470.22
2016,5,18,10,30,224.0,434.0,1.6,18.0,634.0,662.17,497.62
2016,5,18,10,45,280.0,432.5,1.75,18.0,688.0,719.07,538.93
2016,5,18,11,0,336.0,431.0,1.9,18.0,742.0,768.08,574.39
2016,5,18,11,15,408.5,407.5,1.95,18.0,790.5,813.42,607.13
2016,5,18,11,30,481.0,384.0,2.0,18.0,839.0,852.82,635.67
2016,5,18,11,45,484.5,387.0,2.15,18.0,847.5,850.35,634.71
2016,5,18,12,0,488.0,390.0,2.3,18.0,856.0,846.1,632.93
2016,5,18,12,15,513.0,365.5,2.4,18.0,854.0,833.39,626.1
2016,5,18,12,30,538.0,341.0,2.5,18.0,852.0,818.59,617.81
2016,5,18,12,45,712.0,234.5,2.6,18.0,904.0,852.98,647.63
2016,5,18,13,0,886.0,128.0,2.7,18.0,956.0,877.47,665.22
2016,5,18,13,15,882.5,127.5,2.8,18.0,939.5,848.59,646.22
2016,5,18,13,30,879.0,127.0,2.9,18.0,923.0,817.62,626.06
2016,5,18,13,45,875.5,124.5,3.05,18.0,899.5,782.85,603.28
2016,5,18,14,0,872.0,122.0,3.2,18.0,876.0,746.28,578.91
2016,5,18,14,15,864.0,120.5,3.4,17.5,845.5,705.88,552.34
2016,5,18,14,30,856.0,119.0,3.6,17.0,815.0,664.32,522.67
2016,5,18,14,45,844.0,118.0,3.85,17.0,778.0,619.82,488.99
2016,5,18,15,0,832.0,117.0,4.1,17.0,741.0,571.93,451.83
2016,5,18,15,15,818.0,114.5,4.35,16.5,699.5,524.07,414.52
2016,5,18,15,30,804.0,112.0,4.6,16.0,658.0,476.44,376.13
2016,5,18,15,45,781.0,111.0,4.95,16.0,611.0,426.78,334.37
2016,5,18,16,0,758.0,110.0,5.3,16.0,564.0,378.63,292.7
2016,5,18,16,15,538.0,154.0,5.4,15.5,462.5,305.08,233.96
2016,5,18,16,30,318.0,198.0,5.5,15.0,361.0,257.57,198.55
2016,5,18,16,45,299.5,181.0,5.65,15.0,321.5,221.18,167.86
2016,5,18,17,0,281.0,164.0,5.8,15.0,282.0,186.69,139.09
2016,5,18,17,15,421.0,122.5,5.9,15.0,272.5,149.84,102.3
2016,5,18,17,30,561.0,81.0,6.0,15.0,263.0,103.04,60.37
2016,5,18,17,45,502.0,73.0,6.15,15.0,214.5,66.13,40.85
2016,5,18,18,0,443.0,65.0,6.3,15.0,166.0,46.66,35.83
2016,5,18,18,15,357.0,54.0,6.35,14.5,122.0,40.01,29.65
2016,5,18,18,30,271.0,43.0,6.4,14.0,78.0,32.7,22.61
2016,5,18,18,45,154.5,28.0,6.45,14.0,46.0,21.66,10.68
2016,5,18,19,0,38.0,13.0,6.5,14.0,14.0,12.78,0.0
2016,5,18,19,15,19.0,6.5,6.4,14.0,7.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,44.5,17.0,6.75,12.0,21.0,35.52,0.0
2016,5,19,5,30,89.0,34.0,6.9,12.0,42.0,78.91,52.73
2016,5,19,5,45,162.0,51.5,7.05,12.5,77.5,129.73,100.19
2016,5,19,6,0,235.0,69.0,7.2,13.0,113.0,187.29,151.08
2016,5,19,6,15,287.0,85.0,7.3,13.0,155.0,246.66,203.8
2016,5,19,6,30,339.0,101.0,7.4,13.0,197.0,304.13,254.45
2016,5,19,6,45,405.0,105.0,7.55,13.0,242.5,359.84,303.24
2016,5,19,7,0,471.0,109.0,7.7,13.0,288.0,420.75,355.62
2016,5,19,7,15,447.5,133.5,7.6,13.0,323.0,452.14,381.05
2016,5,19,7,30,424.0,158.0,7.5,13.0,358.0,480.32,403.08
2016,5,19,7,45,573.5,139.0,7.4,13.5,442.5,586.1,489.98
2016,5,19,8,0,723.0,120.0,7.3,14.0,527.0,698.13,578.61
2016,5,19,8,15,746.5,124.0,7.4,14.0,576.0,744.08,612.77
2016,5,19,8,30,770.0,128.0,7.5,14.0,625.0,786.54,644.12
2016,5,19,8,45,664.0,176.5,7.6,14.0,626.0,772.99,632.11
2016,5,19,9,0,558.0,225.0,7.7,14.0,627.0,743.93,606.19
2016,5,19,9,15,698.5,181.5,7.75,14.0,713.0,837.89,679.61
2016,5,19,9,30,839.0,138.0,7.8,14.0,799.0,928.38,746.58
2016,5,19,9,45,850.5,140.0,7.9,14.0,834.5,953.3,763.98
2016,5,19,10,0,862.0,142.0,8.0,14.0,870.0,975.78,779.87
2016,5,19,10,15,870.0,143.5,8.0,14.0,898.5,986.15,786.45
2016,5,19,10,30,878.0,145.0,8.0,14.0,927.0,999.54,795.42
2016,5,19,10,45,885.0,145.5,8.0,14.5,948.5,1008.13,799.42
2016,5,19,11,0,892.0,146.0,8.0,15.0,970.0,1013.82,801.41
2016,5,19,11,15,894.5,146.5,8.05,15.0,983.0,1012.24,799.94
2016,5,19,11,30,897.0,147.0,8.1,15.0,996.0,1007.72,796.49
2016,5,19,11,45,896.0,149.0,8.2,15.0,1001.0,998.44,789.86
2016,5,19,12,0,895.0,151.0,8.3,15.0,1006.0,986.36,781.28
2016,5,19,12,15,894.0,151.0,8.35,15.0,1003.5,969.65,769.19
2016,5,19,12,30,893.0,151.0,8.4,15.0,1001.0,950.34,755.24
2016,5,19,12,45,900.0,144.5,8.5,15.0,993.5,929.44,740.34
2016,5,19,13,0,907.0,138.0,8.6,15.0,986.0,905.78,723.38
2016,5,19,13,15,721.0,239.5,8.7,15.0,906.0,822.84,660.85
2016,5,19,13,30,535.0,341.0,8.8,15.0,826.0,746.08,596.94
2016,5,19,13,45,709.5,238.0,9.0,15.0,863.5,761.87,614.69
2016,5,19,14,0,884.0,135.0,9.2,15.0,901.0,768.08,622.94
2016,5,19,14,15,707.5,209.5,9.35,14.5,809.0,678.06,551.01
2016,5,19,14,30,531.0,284.0,9.5,14.0,717.0,602.1,488.29
2016,5,19,14,45,685.5,207.0,9.7,14.0,739.5,601.12,489.85
2016,5,19,15,0,840.0,130.0,9.9,14.0,762.0,589.67,481.46
2016,5,19,15,15,570.0,211.5,9.75,14.0,629.5,481.56,390.57
2016,5,19,15,30,300.0,293.0,9.6,14.0,497.0,401.28,323.17
2016,5,19,15,45,474.5,217.5,9.5,14.0,514.0,389.81,312.45
2016,5,19,16,0,649.0,142.0,9.4,14.0,531.0,364.07,287.24
2016,5,19,16,15,629.0,132.5,9.6,13.5,483.5,316.14,244.85
2016,5,19,16,30,609.0,123.0,9.8,13.0,436.0,269.95,203.47
2016,5,19,16,45,449.5,140.5,10.0,13.0,358.5,217.86,161.84
2016,5,19,17,0,290.0,158.0,10.2,13.0,281.0,184.25,138.24
2016,5,19,17,15,257.5,143.5,10.1,13.0,242.0,151.49,111.9
2016,5,19,17,30,225.0,129.0,10.0,13.0,203.0,121.98,89.77
2016,5,19,17,45,199.0,108.5,9.9,13.0,165.5,91.48,68.44
2016,5,19,18,0,173.0,88.0,9.8,13.0,128.0,68.6,55.7
2016,5,19,18,15,134.0,68.5,9.8,13.0,94.5,54.46,42.62
2016,5,19,18,30,95.0,49.0,9.8,13.0,61.0,41.89,30.71
2016,5,19,18,45,47.5,30.5,9.8,13.0,36.5,26.72,14.95
2016,5,19,19,0,0.0,12.0,9.8,13.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,9.8,12.5,6.0,5.9,0.0
2016,5,19,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,33.5,16.5,8.6,12.0,19.5,29.05,0.0
2016,5,20,5,30,67.0,33.0,8.5,12.0,39.0,64.49,42.7
2016,5,20,5,45,119.0,51.5,8.4,12.5,70.5,113.43,87.4
2016,5,20,6,0,171.0,70.0,8.3,13.0,102.0,161.45,129.96
2016,5,20,6,15,206.5,89.5,8.25,13.0,140.0,207.48,171.1
2016,5,20,6,30,242.0,109.0,8.2,13.0,178.0,256.4,214.18
2016,5,20,6,45,283.5,121.5,8.15,13.0,218.0,303.02,254.85
2016,5,20,7,0,325.0,134.0,8.1,13.0,258.0,353.01,297.68
2016,5,20,7,15,385.5,144.0,8.05,13.0,312.0,424.3,357.54
2016,5,20,7,30,446.0,154.0,8.0,13.0,366.0,491.4,413.11
2016,5,20,7,45,588.5,136.5,7.95,13.0,448.5,594.88,499.02
2016,5,20,8,0,731.0,119.0,7.9,13.0,531.0,703.82,586.54
2016,5,20,8,15,752.5,122.5,7.85,13.0,579.0,747.88,619.13
2016,5,20,8,30,774.0,126.0,7.8,13.0,627.0,788.41,648.79
2016,5,20,8,45,790.0,129.5,7.75,13.0,671.0,826.34,676.17
2016,5,20,9,0,806.0,133.0,7.7,13.0,715.0,862.78,702.22
2016,5,20,9,15,625.0,218.0,7.7,13.0,684.0,811.19,660.35
2016,5,20,9,30,444.0,303.0,7.7,13.0,653.0,742.33,600.64
2016,5,20,9,45,474.5,307.0,7.7,13.5,695.5,779.97,628.29
2016,5,20,10,0,505.0,311.0,7.7,14.0,738.0,816.81,654.72
2016,5,20,10,15,692.5,223.5,7.65,14.0,829.0,910.06,728.96
2016,5,20,10,30,880.0,136.0,7.6,14.0,920.0,993.07,789.17
2016,5,20,10,45,884.5,137.0,7.6,14.0,940.5,999.85,793.07
2016,5,20,11,0,889.0,138.0,7.6,14.0,961.0,1003.73,795.26
2016,5,20,11,15,892.0,139.0,7.55,14.0,974.0,1003.23,794.16
2016,5,20,11,30,895.0,140.0,7.5,14.0,987.0,999.8,791.05
2016,5,20,11,45,897.0,139.5,7.45,14.0,993.0,991.05,784.18
2016,5,20,12,0,899.0,139.0,7.4,14.0,999.0,979.46,775.38
2016,5,20,12,15,898.5,139.0,7.35,14.0,996.5,963.29,763.33
2016,5,20,12,30,898.0,139.0,7.3,14.0,994.0,944.48,749.44
2016,5,20,12,45,710.5,252.5,7.3,14.0,925.0,870.52,694.64
2016,5,20,13,0,523.0,366.0,7.3,14.0,856.0,797.98,634.05
2016,5,20,13,15,465.0,374.0,7.25,14.0,804.0,739.37,588.61
2016,5,20,13,30,407.0,382.0,7.2,14.0,752.0,682.88,544.37
2016,5,20,13,45,636.0,260.0,7.2,14.0,820.0,727.23,584.98
2016,5,20,14,0,865.0,138.0,7.2,14.0,888.0,758.26,613.02
2016,5,20,14,15,856.5,136.0,7.15,14.0,856.5,717.32,581.42
2016,5,20,14,30,848.0,134.0,7.1,14.0,825.0,673.35,546.34
2016,5,20,14,45,832.5,134.0,7.1,14.0,787.0,627.58,509.24
2016,5,20,15,0,817.0,134.0,7.1,14.0,749.0,581.74,471.4
2016,5,20,15,15,802.0,131.0,7.05,13.5,707.0,533.59,431.79
2016,5,20,15,30,787.0,128.0,7.0,13.0,665.0,485.79,391.51
2016,5,20,15,45,765.5,125.5,7.0,13.0,618.0,436.23,348.29
2016,5,20,16,0,744.0,123.0,7.0,13.0,571.0,384.62,302.71
2016,5,20,16,15,718.5,119.0,6.95,13.0,521.5,335.11,258.22
2016,5,20,16,30,693.0,115.0,6.9,13.0,472.0,287.78,215.25
2016,5,20,16,45,663.0,109.0,6.9,13.0,421.5,240.07,172.35
2016,5,20,17,0,633.0,103.0,6.9,13.0,371.0,195.35,132.97
2016,5,20,17,15,588.5,96.0,6.8,13.0,319.5,151.01,96.7
2016,5,20,17,30,544.0,89.0,6.7,13.0,268.0,111.39,68.05
2016,5,20,17,45,484.5,80.5,6.65,13.0,219.0,74.75,47.62
2016,5,20,18,0,425.0,72.0,6.6,13.0,170.0,52.18,41.09
2016,5,20,18,15,337.5,60.0,6.5,12.5,126.0,44.61,34.03
2016,5,20,18,30,250.0,48.0,6.4,12.0,82.0,36.64,26.34
2016,5,20,18,45,142.5,32.0,6.3,12.0,49.5,24.87,13.92
2016,5,20,19,0,35.0,16.0,6.2,12.0,17.0,14.4,0.0
2016,5,20,19,15,17.5,8.0,6.1,12.0,8.5,7.86,0.0
2016,5,20,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,40.5,16.5,3.8,13.0,20.5,33.86,0.0
2016,5,21,5,30,81.0,33.0,3.8,13.0,41.0,74.31,50.24
2016,5,21,5,45,136.0,51.5,3.8,13.0,73.5,119.84,92.28
2016,5,21,6,0,191.0,70.0,3.8,13.0,106.0,170.06,136.64
2016,5,21,6,15,232.0,88.0,3.8,13.0,145.0,217.83,178.86
2016,5,21,6,30,273.0,106.0,3.8,13.0,184.0,269.04,223.31
2016,5,21,6,45,314.5,118.0,3.8,13.0,225.0,316.59,264.01
2016,5,21,7,0,356.0,130.0,3.8,13.0,266.0,375.95,313.32
2016,5,21,7,15,278.5,163.0,3.85,13.0,279.5,368.36,305.71
2016,5,21,7,30,201.0,196.0,3.9,13.0,293.0,353.68,291.82
2016,5,21,7,45,138.5,217.5,3.95,13.5,287.5,337.91,276.45
2016,5,21,8,0,76.0,239.0,4.0,14.0,282.0,308.65,250.04
2016,5,21,8,15,396.5,190.5,4.05,14.0,444.5,536.72,438.35
2016,5,21,8,30,717.0,142.0,4.1,14.0,607.0,762.93,613.33
2016,5,21,8,45,513.0,228.5,4.2,14.0,572.5,697.98,558.75
2016,5,21,9,0,309.0,315.0,4.3,14.0,538.0,614.86,489.71
2016,5,21,9,15,541.5,236.5,4.3,14.0,653.5,753.12,599.72
2016,5,21,9,30,774.0,158.0,4.3,14.0,769.0,891.4,701.05
2016,5,21,9,45,547.5,271.0,4.35,14.0,712.5,810.75,637.82
2016,5,21,10,0,321.0,384.0,4.4,14.0,656.0,711.96,557.64
2016,5,21,10,15,566.5,274.0,4.4,14.0,772.5,841.73,660.56
2016,5,21,10,30,812.0,164.0,4.4,14.0,889.0,962.77,747.88
2016,5,21,10,45,653.5,265.0,4.4,14.0,857.0,917.14,713.38
2016,5,21,11,0,495.0,366.0,4.4,14.0,825.0,862.02,667.97
2016,5,21,11,15,496.5,374.0,4.4,14.0,839.5,866.28,670.81
2016,5,21,11,30,498.0,382.0,4.4,14.0,854.0,868.62,671.95
2016,5,21,11,45,501.0,384.0,4.45,14.0,861.5,864.6,669.19
2016,5,21,12,0,504.0,386.0,4.5,14.0,869.0,858.79,665.24
2016,5,21,12,15,672.5,274.0,4.55,14.0,916.0,892.6,695.96
2016,5,21,12,30,841.0,162.0,4.6,14.0,963.0,918.75,715.69
2016,5,21,12,45,560.0,307.0,4.65,14.0,838.5,791.91,620.6
2016,5,21,13,0,279.0,452.0,4.7,14.0,714.0,671.57,523.79
2016,5,21,13,15,331.5,423.0,4.7,14.0,728.5,676.31,529.73
2016,5,21,13,30,384.0,394.0,4.7,14.0,743.0,677.68,532.41
2016,5,21,13,45,306.0,407.0,4.7,14.0,680.5,614.27,483.19
2016,5,21,14,0,228.0,420.0,4.7,14.0,618.0,558.0,439.15
2016,5,21,14,15,340.0,366.0,4.65,14.0,649.5,572.12,452.92
2016,5,21,14,30,452.0,312.0,4.6,14.0,681.0,577.52,459.07
2016,5,21,14,45,351.5,329.0,4.6,14.0,608.5,513.11,407.73
2016,5,21,15,0,251.0,346.0,4.6,14.0,536.0,453.24,360.02
2016,5,21,15,15,224.0,328.5,4.55,14.0,491.0,414.18,329.28
2016,5,21,15,30,197.0,311.0,4.5,14.0,446.0,373.32,296.93
2016,5,21,15,45,473.0,212.5,4.5,14.0,506.0,386.7,306.49
2016,5,21,16,0,749.0,114.0,4.5,14.0,566.0,383.25,298.45
2016,5,21,16,15,725.5,110.0,4.45,14.0,517.5,331.07,252.41
2016,5,21,16,30,702.0,106.0,4.4,14.0,469.0,283.98,210.14
2016,5,21,16,45,677.0,99.5,4.4,14.0,420.0,236.55,167.76
2016,5,21,17,0,652.0,93.0,4.4,14.0,371.0,191.6,128.24
2016,5,21,17,15,611.0,87.0,4.35,14.0,320.5,147.55,92.2
2016,5,21,17,30,570.0,81.0,4.3,14.0,270.0,107.83,63.42
2016,5,21,17,45,512.5,73.5,4.3,14.0,221.0,70.65,42.7
2016,5,21,18,0,455.0,66.0,4.3,14.0,172.0,47.05,36.38
2016,5,21,18,15,373.0,55.5,4.2,13.5,128.0,40.98,30.72
2016,5,21,18,30,291.0,45.0,4.1,13.0,84.0,34.12,24.11
2016,5,21,18,45,175.5,30.5,4.1,13.0,51.0,23.57,13.1
2016,5,21,19,0,60.0,16.0,4.1,13.0,18.0,13.6,0.0
2016,5,21,19,15,30.0,8.0,4.05,13.0,9.0,7.86,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,67.0,17.0,2.7,13.0,23.0,42.23,0.0
2016,5,22,5,30,134.0,34.0,2.7,13.0,46.0,93.34,64.42
2016,5,22,5,45,203.0,50.5,2.75,13.0,82.0,150.53,116.71
2016,5,22,6,0,272.0,67.0,2.8,13.0,118.0,207.85,167.33
2016,5,22,6,15,320.5,82.0,2.75,13.0,160.5,259.95,213.32
2016,5,22,6,30,369.0,97.0,2.7,13.0,203.0,316.2,261.79
2016,5,22,6,45,422.5,103.0,2.7,13.0,247.5,368.68,306.33
2016,5,22,7,0,476.0,109.0,2.7,13.0,292.0,425.25,353.12
2016,5,22,7,15,389.5,146.0,2.65,13.0,310.0,429.89,355.05
2016,5,22,7,30,303.0,183.0,2.6,13.0,328.0,417.53,343.05
2016,5,22,7,45,511.5,150.5,2.6,13.5,427.0,551.49,450.73
2016,5,22,8,0,720.0,118.0,2.6,14.0,526.0,695.62,560.04
2016,5,22,8,15,740.5,122.0,2.6,14.0,573.0,739.1,589.34
2016,5,22,8,30,761.0,126.0,2.6,14.0,620.0,779.03,616.44
2016,5,22,8,45,777.5,128.5,2.6,14.0,663.0,815.94,641.06
2016,5,22,9,0,794.0,131.0,2.6,14.0,706.0,851.43,664.47
2016,5,22,9,15,806.0,133.5,2.65,14.0,744.5,881.24,684.11
2016,5,22,9,30,818.0,136.0,2.7,14.0,783.0,909.04,702.35
2016,5,22,9,45,844.5,128.0,2.8,14.5,820.0,931.43,715.92
2016,5,22,10,0,871.0,120.0,2.9,15.0,857.0,957.78,732.24
2016,5,22,10,15,877.0,121.0,2.95,15.0,884.0,971.79,741.03
2016,5,22,10,30,883.0,122.0,3.0,15.0,911.0,983.04,748.16
