Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,10,45,886.0,124.0,3.1,15.0,930.5,989.57,752.63
2016,5,22,11,0,889.0,126.0,3.2,15.0,950.0,993.19,755.25
2016,5,22,11,15,891.5,126.5,3.25,15.0,962.5,991.87,754.26
2016,5,22,11,30,894.0,127.0,3.3,15.0,975.0,987.64,751.43
2016,5,22,11,45,893.0,128.5,3.4,15.0,979.5,978.19,745.53
2016,5,22,12,0,892.0,130.0,3.5,15.0,984.0,965.95,737.81
2016,5,22,12,15,891.0,129.5,3.6,15.0,981.5,949.09,726.96
2016,5,22,12,30,890.0,129.0,3.7,15.0,979.0,929.65,714.34
2016,5,22,12,45,886.5,129.5,3.8,15.0,969.0,906.45,699.08
2016,5,22,13,0,883.0,130.0,3.9,15.0,959.0,880.94,682.15
2016,5,22,13,15,879.0,129.5,4.05,15.0,942.0,851.88,662.85
2016,5,22,13,30,875.0,129.0,4.2,15.0,925.0,820.79,641.92
2016,5,22,13,45,867.0,129.0,4.35,15.0,900.5,785.18,617.79
2016,5,22,14,0,859.0,129.0,4.5,15.0,876.0,748.08,592.33
2016,5,22,14,15,851.0,127.0,4.6,15.0,845.5,707.84,563.64
2016,5,22,14,30,843.0,125.0,4.7,15.0,815.0,666.48,532.14
2016,5,22,14,45,831.0,124.0,4.85,15.0,778.0,620.15,496.31
2016,5,22,15,0,819.0,123.0,5.0,15.0,741.0,575.55,460.83
2016,5,22,15,15,569.5,206.5,5.1,14.5,625.0,479.78,383.52
2016,5,22,15,30,320.0,290.0,5.2,14.0,509.0,410.08,326.91
2016,5,22,15,45,382.5,252.5,5.3,14.0,496.5,387.38,308.05
2016,5,22,16,0,445.0,215.0,5.4,14.0,484.0,354.42,279.61
2016,5,22,16,15,577.0,159.5,5.45,14.0,477.5,326.64,252.52
2016,5,22,16,30,709.0,104.0,5.5,14.0,471.0,285.7,212.19
2016,5,22,16,45,408.0,139.0,5.55,14.0,345.5,209.9,155.73
2016,5,22,17,0,107.0,174.0,5.6,14.0,220.0,170.03,133.08
2016,5,22,17,15,98.0,152.5,5.6,13.5,190.5,143.62,111.79
2016,5,22,17,30,89.0,131.0,5.6,13.0,161.0,118.31,91.66
2016,5,22,17,45,282.5,97.0,5.6,13.0,168.0,87.95,62.64
2016,5,22,18,0,476.0,63.0,5.6,13.0,175.0,44.21,33.99
2016,5,22,18,15,396.5,53.0,5.5,13.0,131.0,38.68,28.76
2016,5,22,18,30,317.0,43.0,5.4,13.0,87.0,32.77,22.96
2016,5,22,18,45,205.5,29.5,5.35,13.0,53.5,22.69,12.6
2016,5,22,19,0,94.0,16.0,5.3,13.0,20.0,12.46,0.0
2016,5,22,19,15,47.0,8.0,5.2,13.0,10.0,7.86,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,44.5,16.5,3.75,13.0,21.0,35.18,0.0
2016,5,23,5,30,89.0,33.0,3.7,13.0,42.0,76.66,52.72
2016,5,23,5,45,144.5,51.5,3.7,13.0,75.0,123.04,95.05
2016,5,23,6,0,200.0,70.0,3.7,13.0,108.0,174.09,140.12
2016,5,23,6,15,238.5,87.5,3.65,13.0,146.5,220.59,181.26
2016,5,23,6,30,277.0,105.0,3.6,13.0,185.0,270.31,224.39
2016,5,23,6,45,318.0,117.5,3.55,13.5,227.0,318.49,265.0
2016,5,23,7,0,359.0,130.0,3.5,14.0,269.0,378.42,313.91
2016,5,23,7,15,189.0,150.5,3.5,14.0,225.0,295.88,244.25
2016,5,23,7,30,19.0,171.0,3.5,14.0,181.0,184.99,149.34
2016,5,23,7,45,162.5,200.0,3.5,14.0,292.0,335.56,275.14
2016,5,23,8,0,306.0,229.0,3.5,14.0,403.0,490.35,399.09
2016,5,23,8,15,354.5,239.0,3.5,14.0,457.0,548.28,443.25
2016,5,23,8,30,403.0,249.0,3.5,14.0,511.0,617.21,495.2
2016,5,23,8,45,593.5,188.5,3.5,14.5,604.0,727.86,580.84
2016,5,23,9,0,784.0,128.0,3.5,15.0,697.0,839.97,660.2
2016,5,23,9,15,796.0,130.5,3.5,15.0,735.0,869.58,679.1
2016,5,23,9,30,808.0,133.0,3.5,15.0,773.0,897.22,697.15
2016,5,23,9,45,441.5,262.0,3.5,15.0,614.0,702.75,551.34
2016,5,23,10,0,75.0,391.0,3.5,15.0,455.0,469.9,365.89
2016,5,23,10,15,145.0,414.5,3.45,15.0,543.0,568.18,442.1
2016,5,23,10,30,215.0,438.0,3.4,15.0,631.0,658.56,509.26
2016,5,23,10,45,544.0,282.5,3.35,15.0,784.5,828.4,641.92
2016,5,23,11,0,873.0,127.0,3.3,15.0,938.0,979.41,748.04
2016,5,23,11,15,876.0,128.0,3.25,15.0,951.0,979.14,745.66
2016,5,23,11,30,879.0,129.0,3.2,15.0,964.0,976.0,742.78
2016,5,23,11,45,882.0,128.0,3.15,15.0,970.0,968.05,736.76
2016,5,23,12,0,885.0,127.0,3.1,15.0,976.0,957.31,728.99
2016,5,23,12,15,885.0,127.0,3.1,15.0,974.0,942.02,718.6
2016,5,23,12,30,885.0,127.0,3.1,15.0,972.0,924.13,706.52
2016,5,23,12,45,858.5,142.5,3.1,15.0,956.0,894.97,686.68
2016,5,23,13,0,832.0,158.0,3.1,15.0,940.0,866.03,667.03
2016,5,23,13,15,587.0,287.5,3.2,15.0,834.0,760.29,589.52
2016,5,23,13,30,342.0,417.0,3.3,15.0,728.0,666.47,515.29
2016,5,23,13,45,333.0,407.5,3.4,15.0,704.0,636.29,494.15
2016,5,23,14,0,324.0,398.0,3.5,15.0,680.0,606.13,472.35
2016,5,23,14,15,336.0,378.5,3.65,15.0,662.5,581.66,455.17
2016,5,23,14,30,348.0,359.0,3.8,15.0,645.0,555.9,436.61
2016,5,23,14,45,298.0,353.5,3.95,15.0,590.5,503.2,396.27
2016,5,23,15,0,248.0,348.0,4.1,15.0,536.0,454.24,358.46
2016,5,23,15,15,205.5,331.5,4.25,15.0,482.0,407.96,322.62
2016,5,23,15,30,163.0,315.0,4.4,15.0,428.0,361.29,286.22
2016,5,23,15,45,93.5,269.5,4.6,15.0,333.5,286.75,227.74
2016,5,23,16,0,24.0,224.0,4.8,15.0,239.0,219.28,174.6
2016,5,23,16,15,46.5,219.5,4.9,14.5,245.0,215.24,171.74
2016,5,23,16,30,69.0,215.0,5.0,14.0,251.0,213.21,170.03
2016,5,23,16,45,35.5,177.0,5.15,14.0,195.5,168.31,134.31
2016,5,23,17,0,2.0,139.0,5.3,14.0,140.0,130.46,104.48
2016,5,23,17,15,1.0,120.5,5.35,14.0,121.0,112.86,90.08
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,95.45,75.63
2016,5,23,17,45,228.0,84.0,5.45,14.0,138.0,76.71,53.98
2016,5,23,18,0,456.0,66.0,5.5,14.0,174.0,46.72,36.1
2016,5,23,18,15,376.0,55.5,5.5,13.5,130.5,40.84,30.62
2016,5,23,18,30,296.0,45.0,5.5,13.0,87.0,33.99,24.05
2016,5,23,18,45,187.0,30.5,5.5,13.0,53.5,23.46,13.4
2016,5,23,19,0,78.0,16.0,5.5,13.0,20.0,12.43,0.0
2016,5,23,19,15,39.0,8.0,5.45,13.0,10.0,7.86,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,15.5,3.8,13.0,15.5,14.96,0.0
2016,5,24,5,30,0.0,31.0,3.8,13.0,31.0,31.58,19.2
2016,5,24,5,45,21.5,50.0,3.8,13.0,54.0,63.11,46.83
2016,5,24,6,0,43.0,69.0,3.8,13.0,77.0,93.67,73.56
2016,5,24,6,15,56.0,90.0,3.8,13.0,104.5,124.26,100.32
2016,5,24,6,30,69.0,111.0,3.8,13.0,132.0,155.65,127.42
2016,5,24,6,45,79.5,132.5,3.8,13.5,160.5,187.07,153.8
2016,5,24,7,0,90.0,154.0,3.8,14.0,189.0,219.11,180.12
2016,5,24,7,15,122.0,177.5,3.8,14.0,232.0,275.7,226.75
2016,5,24,7,30,154.0,201.0,3.8,14.0,275.0,327.25,268.52
2016,5,24,7,45,206.0,219.5,3.8,14.0,330.0,389.6,318.8
2016,5,24,8,0,258.0,238.0,3.8,14.0,385.0,463.99,377.43
2016,5,24,8,15,175.5,263.5,3.8,14.0,367.5,424.2,342.87
2016,5,24,8,30,93.0,289.0,3.8,14.0,350.0,378.45,303.67
2016,5,24,8,45,63.0,287.5,3.8,14.0,330.5,351.46,280.96
2016,5,24,9,0,33.0,286.0,3.8,14.0,311.0,323.14,257.04
2016,5,24,9,15,35.0,304.0,3.85,14.0,331.5,343.33,272.43
2016,5,24,9,30,37.0,322.0,3.9,14.0,352.0,363.37,287.49
2016,5,24,9,45,143.5,363.0,3.95,14.5,484.0,514.04,405.58
2016,5,24,10,0,250.0,404.0,4.0,15.0,616.0,666.3,519.68
2016,5,24,10,15,283.5,409.0,4.0,15.0,657.5,703.18,546.08
2016,5,24,10,30,317.0,414.0,4.0,15.0,699.0,739.54,572.55
2016,5,24,10,45,460.0,366.5,4.05,15.0,789.0,833.18,643.81
2016,5,24,11,0,603.0,319.0,4.1,15.0,879.0,920.59,708.95
2016,5,24,11,15,748.0,224.0,4.1,15.0,928.0,960.91,739.22
2016,5,24,11,30,893.0,129.0,4.1,15.0,977.0,990.18,758.88
2016,5,24,11,45,896.0,128.0,4.2,15.0,983.5,982.13,753.44
2016,5,24,12,0,899.0,127.0,4.3,15.0,990.0,971.25,746.45
2016,5,24,12,15,898.5,126.5,4.35,15.0,988.0,954.83,735.54
2016,5,24,12,30,898.0,126.0,4.4,15.0,986.0,935.8,722.86
2016,5,24,12,45,894.5,126.5,4.45,15.0,976.0,912.53,707.21
2016,5,24,13,0,891.0,127.0,4.5,15.0,966.0,886.92,689.9
2016,5,24,13,15,887.5,126.5,4.55,15.0,949.0,858.16,670.27
2016,5,24,13,30,884.0,126.0,4.6,15.0,932.0,827.32,649.04
2016,5,24,13,45,880.0,123.5,4.7,15.0,908.5,792.29,624.91
2016,5,24,14,0,876.0,121.0,4.8,15.0,885.0,755.49,599.23
2016,5,24,14,15,655.0,221.5,4.85,15.0,781.5,657.77,522.99
2016,5,24,14,30,434.0,322.0,4.9,15.0,678.0,576.83,456.95
2016,5,24,14,45,440.0,304.0,5.0,15.0,651.0,543.85,432.15
2016,5,24,15,0,446.0,286.0,5.1,15.0,624.0,509.88,405.85
2016,5,24,15,15,330.0,299.0,5.2,15.0,541.5,441.51,351.17
2016,5,24,15,30,214.0,312.0,5.3,15.0,459.0,383.63,304.82
2016,5,24,15,45,265.0,280.0,5.4,15.0,450.0,361.36,286.94
2016,5,24,16,0,316.0,248.0,5.5,15.0,441.0,338.76,267.63
2016,5,24,16,15,201.0,233.5,5.55,14.5,352.5,274.74,217.21
2016,5,24,16,30,86.0,219.0,5.6,14.0,264.0,221.6,176.53
2016,5,24,16,45,78.5,195.5,5.65,14.0,233.5,193.71,153.86
2016,5,24,17,0,71.0,172.0,5.7,14.0,203.0,166.74,131.86
2016,5,24,17,15,64.0,150.5,5.7,13.5,176.0,142.35,112.21
2016,5,24,17,30,57.0,129.0,5.7,13.0,149.0,118.83,93.35
2016,5,24,17,45,48.0,108.0,5.75,13.0,122.5,96.53,75.57
2016,5,24,18,0,39.0,87.0,5.8,13.0,96.0,75.93,62.28
2016,5,24,18,15,186.5,65.5,5.7,13.0,93.5,52.28,40.83
2016,5,24,18,30,334.0,44.0,5.6,13.0,91.0,33.42,23.6
2016,5,24,18,45,218.0,31.0,5.55,13.0,56.5,23.82,13.86
2016,5,24,19,0,102.0,18.0,5.5,13.0,22.0,14.05,0.0
2016,5,24,19,15,51.0,9.0,5.4,13.0,11.0,8.85,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,16.5,3.2,13.0,27.5,59.46,0.0
2016,5,25,5,30,226.0,33.0,3.2,13.0,55.0,129.39,92.14
2016,5,25,5,45,319.5,44.5,3.2,13.0,95.5,189.62,147.82
2016,5,25,6,0,413.0,56.0,3.2,13.0,136.0,258.17,208.43
2016,5,25,6,15,477.5,64.0,3.2,13.0,183.5,317.45,261.07
2016,5,25,6,30,542.0,72.0,3.2,13.0,231.0,382.02,316.88
2016,5,25,6,45,271.0,63.5,3.2,13.5,143.0,235.99,197.02
2016,5,25,7,0,0.0,55.0,3.2,14.0,55.0,53.14,39.61
2016,5,25,7,15,0.0,75.5,3.3,14.0,75.5,73.0,56.37
2016,5,25,7,30,0.0,96.0,3.4,14.0,96.0,93.35,73.22
2016,5,25,7,45,0.0,99.0,3.5,14.0,99.0,96.16,75.3
2016,5,25,8,0,0.0,102.0,3.6,14.0,102.0,99.03,77.43
2016,5,25,8,15,0.0,125.0,3.7,14.0,125.0,121.96,96.11
2016,5,25,8,30,0.0,148.0,3.8,14.0,148.0,144.92,114.61
2016,5,25,8,45,0.5,156.5,3.95,14.0,157.0,153.67,121.43
2016,5,25,9,0,1.0,165.0,4.1,14.0,166.0,162.45,128.28
2016,5,25,9,15,4.5,190.5,4.2,14.0,194.5,191.01,151.21
2016,5,25,9,30,8.0,216.0,4.3,14.0,223.0,219.67,174.0
2016,5,25,9,45,7.5,207.5,4.4,14.0,214.0,210.49,166.34
2016,5,25,10,0,7.0,199.0,4.5,14.0,205.0,201.41,158.86
2016,5,25,10,15,9.0,224.0,4.55,14.0,232.0,228.05,179.98
2016,5,25,10,30,11.0,249.0,4.6,14.0,259.0,254.62,200.86
2016,5,25,10,45,13.5,276.0,4.7,14.5,288.5,283.56,223.1
2016,5,25,11,0,16.0,303.0,4.8,15.0,318.0,312.33,245.01
2016,5,25,11,15,14.0,277.0,4.85,15.0,290.5,284.17,222.83
2016,5,25,11,30,12.0,251.0,4.9,15.0,263.0,256.22,200.86
2016,5,25,11,45,16.0,294.0,4.95,15.0,309.5,301.66,236.53
2016,5,25,12,0,20.0,337.0,5.0,15.0,356.0,346.68,271.42
2016,5,25,12,15,31.0,375.0,5.1,15.0,405.0,395.01,308.96
2016,5,25,12,30,42.0,413.0,5.2,15.0,454.0,439.43,343.22
2016,5,25,12,45,61.0,431.0,5.35,15.0,489.5,470.48,367.66
2016,5,25,13,0,80.0,449.0,5.5,15.0,525.0,500.13,390.98
2016,5,25,13,15,56.0,408.5,5.65,15.0,461.0,437.47,342.9
2016,5,25,13,30,32.0,368.0,5.8,15.0,397.0,376.63,295.83
2016,5,25,13,45,24.5,331.5,6.0,15.0,353.5,334.13,263.11
2016,5,25,14,0,17.0,295.0,6.2,15.0,310.0,294.82,232.52
2016,5,25,14,15,33.0,324.5,6.35,15.0,352.0,328.81,260.08
2016,5,25,14,30,49.0,354.0,6.5,15.0,394.0,363.05,287.58
2016,5,25,14,45,450.0,230.5,6.65,15.0,573.5,485.08,391.55
2016,5,25,15,0,851.0,107.0,6.8,15.0,753.0,586.24,474.09
2016,5,25,15,15,499.5,211.5,6.9,15.0,585.5,451.05,362.66
2016,5,25,15,30,148.0,316.0,7.0,15.0,418.0,355.64,283.85
2016,5,25,15,45,79.5,259.0,7.15,15.0,313.5,272.14,217.35
2016,5,25,16,0,11.0,202.0,7.3,15.0,209.0,194.79,155.44
2016,5,25,16,15,7.5,184.0,7.35,14.5,188.5,175.93,140.78
2016,5,25,16,30,4.0,166.0,7.4,14.0,168.0,157.47,126.29
2016,5,25,16,45,2.0,145.0,7.5,14.0,146.0,137.14,109.84
2016,5,25,17,0,0.0,124.0,7.6,14.0,124.0,117.09,93.49
2016,5,25,17,15,0.0,107.5,7.6,14.0,107.5,101.57,80.69
2016,5,25,17,30,0.0,91.0,7.6,14.0,91.0,86.12,67.79
2016,5,25,17,45,244.5,78.0,7.6,14.0,137.5,68.49,46.1
2016,5,25,18,0,489.0,65.0,7.6,14.0,184.0,45.54,35.06
2016,5,25,18,15,407.5,56.0,7.5,13.5,139.0,41.0,30.79
2016,5,25,18,30,326.0,47.0,7.4,13.0,94.0,35.49,25.42
2016,5,25,18,45,203.0,33.5,7.35,13.0,59.0,25.82,15.64
2016,5,25,19,0,80.0,20.0,7.3,13.0,24.0,16.86,0.0
2016,5,25,19,15,40.0,10.0,7.2,13.0,12.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,72.0,19.5,5.0,13.0,26.5,47.73,0.23
2016,5,26,5,30,144.0,39.0,4.9,13.0,53.0,103.91,74.07
2016,5,26,5,45,234.0,53.5,4.8,13.0,92.5,166.71,130.41
2016,5,26,6,0,324.0,68.0,4.7,13.0,132.0,232.43,188.36
2016,5,26,6,15,162.0,63.5,4.65,13.0,95.5,154.41,126.31
2016,5,26,6,30,0.0,59.0,4.6,13.0,59.0,57.02,43.24
2016,5,26,6,45,0.0,71.5,4.6,13.5,71.5,69.36,53.68
2016,5,26,7,0,0.0,84.0,4.6,14.0,84.0,81.78,63.96
2016,5,26,7,15,0.0,95.5,4.6,14.0,95.5,93.16,73.33
2016,5,26,7,30,0.0,107.0,4.6,14.0,107.0,104.54,82.59
2016,5,26,7,45,0.0,129.5,4.6,14.0,129.5,127.16,101.1
2016,5,26,8,0,0.0,152.0,4.6,14.0,152.0,149.78,119.38
2016,5,26,8,15,1.5,167.5,4.6,14.0,169.0,166.36,132.62
2016,5,26,8,30,3.0,183.0,4.6,14.0,186.0,183.0,145.82
2016,5,26,8,45,7.0,206.5,4.65,14.5,212.0,210.01,167.11
2016,5,26,9,0,11.0,230.0,4.7,15.0,238.0,237.16,188.24
2016,5,26,9,15,10.0,229.5,4.7,15.0,237.0,235.41,186.36
2016,5,26,9,30,9.0,229.0,4.7,15.0,236.0,233.7,184.6
2016,5,26,9,45,11.5,249.0,4.75,15.0,258.5,255.94,202.01
2016,5,26,10,0,14.0,269.0,4.8,15.0,281.0,278.13,219.27
2016,5,26,10,15,16.0,287.0,4.8,15.0,301.0,297.77,234.38
2016,5,26,10,30,18.0,305.0,4.8,15.0,321.0,317.31,249.37
2016,5,26,10,45,24.5,339.5,4.8,15.5,362.0,363.99,284.9
2016,5,26,11,0,31.0,374.0,4.8,16.0,403.0,403.94,314.75
2016,5,26,11,15,34.5,388.0,4.8,16.0,421.0,419.72,326.53
2016,5,26,11,30,38.0,402.0,4.8,16.0,439.0,435.13,338.09
2016,5,26,11,45,40.0,403.0,4.85,16.0,442.0,435.77,338.57
2016,5,26,12,0,42.0,404.0,4.9,16.0,445.0,436.19,338.97
2016,5,26,12,15,55.0,426.5,5.0,16.0,479.5,467.55,363.23
2016,5,26,12,30,68.0,449.0,5.1,16.0,514.0,497.89,386.52
2016,5,26,12,45,75.0,449.5,5.25,16.0,521.0,500.68,389.11
2016,5,26,13,0,82.0,450.0,5.4,16.0,528.0,502.92,391.4
2016,5,26,13,15,155.0,449.0,5.6,16.0,592.5,557.1,435.15
2016,5,26,13,30,228.0,448.0,5.8,16.0,657.0,606.87,474.94
2016,5,26,13,45,157.0,430.0,6.05,16.0,572.5,525.24,412.06
2016,5,26,14,0,86.0,412.0,6.3,16.0,488.0,450.9,354.11
2016,5,26,14,15,83.5,396.0,6.5,15.5,467.5,429.14,338.62
2016,5,26,14,30,81.0,380.0,6.7,15.0,447.0,407.55,322.96
2016,5,26,14,45,122.5,369.5,6.9,15.0,465.5,414.43,329.68
2016,5,26,15,0,164.0,359.0,7.1,15.0,484.0,421.02,335.76
2016,5,26,15,15,358.5,285.0,7.2,15.0,538.5,445.59,357.28
2016,5,26,15,30,553.0,211.0,7.3,15.0,593.0,452.6,362.73
2016,5,26,15,45,641.5,170.0,7.45,15.0,584.0,426.63,339.68
2016,5,26,16,0,730.0,129.0,7.6,15.0,575.0,392.79,308.57
2016,5,26,16,15,706.5,124.5,7.65,14.5,527.0,344.19,265.78
2016,5,26,16,30,683.0,120.0,7.7,14.0,479.0,297.58,224.11
2016,5,26,16,45,650.0,115.5,7.8,14.0,429.0,250.84,182.24
2016,5,26,17,0,617.0,111.0,7.9,14.0,379.0,207.39,143.92
2016,5,26,17,15,575.5,104.0,7.85,13.5,329.0,163.97,107.99
2016,5,26,17,30,534.0,97.0,7.8,13.0,279.0,124.95,78.74
2016,5,26,17,45,470.0,89.0,7.8,13.0,229.5,88.14,56.38
2016,5,26,18,0,406.0,81.0,7.8,13.0,180.0,58.64,46.91
2016,5,26,18,15,325.0,68.0,7.7,13.0,135.5,50.5,39.3
2016,5,26,18,30,244.0,55.0,7.6,13.0,91.0,41.92,31.08
2016,5,26,18,45,143.5,37.5,7.5,13.0,56.5,30.86,19.94
2016,5,26,19,0,43.0,20.0,7.4,13.0,22.0,17.84,0.0
2016,5,26,19,15,21.5,10.0,7.25,13.0,11.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.5,4.2,13.0,26.5,45.65,2.78
2016,5,27,5,30,119.0,41.0,4.1,13.0,53.0,98.37,70.38
2016,5,27,5,45,209.0,57.5,4.05,13.0,93.0,156.17,122.02
2016,5,27,6,0,299.0,74.0,4.0,13.0,133.0,228.96,185.36
2016,5,27,6,15,159.5,90.5,3.85,13.0,123.0,186.82,153.04
2016,5,27,6,30,20.0,107.0,3.7,13.0,113.0,119.79,96.62
2016,5,27,6,45,30.0,127.0,3.55,13.0,138.0,152.14,124.08
2016,5,27,7,0,40.0,147.0,3.4,13.0,163.0,180.14,147.4
2016,5,27,7,15,56.0,172.0,3.2,13.0,197.5,218.52,179.03
2016,5,27,7,30,72.0,197.0,3.0,13.0,232.0,257.87,210.9
2016,5,27,7,45,88.0,222.0,2.9,13.5,269.5,298.12,242.56
2016,5,27,8,0,104.0,247.0,2.8,14.0,307.0,339.14,274.19
2016,5,27,8,15,126.5,271.5,2.6,14.0,350.5,394.2,316.65
2016,5,27,8,30,149.0,296.0,2.4,14.0,394.0,441.62,352.33
2016,5,27,8,45,204.5,312.0,2.25,14.5,456.0,508.62,402.58
2016,5,27,9,0,260.0,328.0,2.1,15.0,518.0,586.93,459.38
2016,5,27,9,15,366.5,310.0,1.95,15.0,593.0,667.16,518.76
2016,5,27,9,30,473.0,292.0,1.8,15.0,668.0,759.72,584.61
2016,5,27,9,45,668.5,210.5,1.7,15.5,766.5,865.88,659.27
2016,5,27,10,0,864.0,129.0,1.6,16.0,865.0,963.49,720.01
2016,5,27,10,15,870.5,130.5,1.6,16.0,891.5,978.42,727.67
2016,5,27,10,30,877.0,132.0,1.6,16.0,918.0,990.63,734.64
2016,5,27,10,45,883.0,131.5,1.65,16.5,939.0,997.52,737.63
2016,5,27,11,0,889.0,131.0,1.7,17.0,960.0,1001.56,738.94
2016,5,27,11,15,892.0,132.0,1.9,17.0,972.5,1001.3,741.0
2016,5,27,11,30,895.0,133.0,2.1,17.0,985.0,998.14,741.1
2016,5,27,11,45,895.5,133.0,2.3,17.5,990.5,988.72,735.59
2016,5,27,12,0,896.0,133.0,2.5,18.0,996.0,976.53,728.18
2016,5,27,12,15,896.0,133.0,2.8,18.0,994.0,961.16,720.79
2016,5,27,12,30,896.0,133.0,3.1,18.0,992.0,943.18,711.29
2016,5,27,12,45,892.5,133.5,3.4,18.0,982.0,920.01,697.92
2016,5,27,13,0,889.0,134.0,3.7,18.0,972.0,894.54,682.64
2016,5,27,13,15,885.0,133.0,4.0,17.5,955.5,865.04,665.45
2016,5,27,13,30,881.0,132.0,4.3,17.0,939.0,833.51,646.41
2016,5,27,13,45,875.0,131.5,4.6,17.0,915.0,798.98,624.28
2016,5,27,14,0,869.0,131.0,4.9,17.0,891.0,762.81,600.39
2016,5,27,14,15,861.0,129.5,5.1,17.0,861.0,722.86,572.71
2016,5,27,14,30,853.0,128.0,5.3,17.0,831.0,681.76,541.86
2016,5,27,14,45,843.0,125.5,5.55,17.0,795.0,637.56,508.01
2016,5,27,15,0,833.0,123.0,5.8,17.0,759.0,589.98,470.7
2016,5,27,15,15,820.0,120.5,5.8,17.0,718.0,542.87,432.17
2016,5,27,15,30,807.0,118.0,5.8,17.0,677.0,495.88,392.88
2016,5,27,15,45,791.0,115.0,5.8,17.0,631.5,447.45,351.61
2016,5,27,16,0,775.0,112.0,5.8,17.0,586.0,399.83,310.13
2016,5,27,16,15,753.0,108.0,5.7,16.5,538.0,350.28,266.91
2016,5,27,16,30,731.0,104.0,5.6,16.0,490.0,299.11,221.81
2016,5,27,16,45,701.5,99.5,5.6,16.0,439.5,250.83,178.76
2016,5,27,17,0,672.0,95.0,5.6,16.0,389.0,205.44,138.8
2016,5,27,17,15,633.0,89.5,5.6,15.5,338.0,160.85,101.9
2016,5,27,17,30,594.0,84.0,5.6,15.0,287.0,120.36,71.54
2016,5,27,17,45,537.0,76.5,5.6,15.0,237.0,81.47,47.93
2016,5,27,18,0,480.0,69.0,5.6,15.0,187.0,48.8,37.83
2016,5,27,18,15,400.5,59.0,5.5,15.0,142.0,43.49,32.84
2016,5,27,18,30,321.0,49.0,5.4,15.0,97.0,36.97,26.56
2016,5,27,18,45,207.5,34.5,5.3,15.0,61.5,26.54,16.34
2016,5,27,19,0,94.0,20.0,5.2,15.0,26.0,15.6,0.0
2016,5,27,19,15,47.0,10.0,5.1,14.5,13.0,9.83,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,87.0,19.0,2.5,13.0,27.5,56.14,7.5
2016,5,28,5,30,174.0,38.0,2.5,13.0,55.0,118.69,85.66
2016,5,28,5,45,268.0,51.0,2.5,13.5,95.5,176.98,138.03
2016,5,28,6,0,362.0,64.0,2.5,14.0,136.0,244.5,196.68
2016,5,28,6,15,427.5,74.0,2.45,14.0,183.0,303.35,248.16
2016,5,28,6,30,493.0,84.0,2.4,14.0,230.0,370.69,305.31
2016,5,28,6,45,544.5,90.5,2.35,14.5,280.0,429.28,353.35
2016,5,28,7,0,596.0,97.0,2.3,15.0,330.0,491.31,402.5
2016,5,28,7,15,631.0,103.0,2.25,15.0,380.5,545.11,444.38
2016,5,28,7,30,666.0,109.0,2.2,15.0,431.0,600.4,486.22
2016,5,28,7,45,696.0,112.5,2.2,15.5,481.0,650.38,522.26
2016,5,28,8,0,726.0,116.0,2.2,16.0,531.0,700.88,556.52
2016,5,28,8,15,746.0,119.5,2.2,16.5,578.0,740.79,582.34
2016,5,28,8,30,766.0,123.0,2.2,17.0,625.0,782.92,609.38
2016,5,28,8,45,783.5,125.5,2.2,17.5,668.5,820.84,632.96
2016,5,28,9,0,801.0,128.0,2.2,18.0,712.0,857.4,655.28
2016,5,28,9,15,813.5,130.5,2.2,18.0,751.0,887.87,674.44
2016,5,28,9,30,826.0,133.0,2.2,18.0,790.0,916.36,692.19
2016,5,28,9,45,835.0,135.0,2.25,18.0,823.0,938.85,706.38
2016,5,28,10,0,844.0,137.0,2.3,18.0,856.0,953.25,715.25
2016,5,28,10,15,851.0,138.5,2.35,18.0,883.0,968.41,724.8
2016,5,28,10,30,858.0,140.0,2.4,18.0,910.0,980.92,732.67
2016,5,28,10,45,862.5,141.5,2.5,18.5,930.5,988.26,736.34
2016,5,28,11,0,867.0,143.0,2.6,19.0,951.0,992.78,738.27
2016,5,28,11,15,870.0,143.5,2.7,19.0,964.0,992.0,738.2
2016,5,28,11,30,873.0,144.0,2.8,19.0,977.0,988.4,736.39
2016,5,28,11,45,874.0,145.0,2.9,19.0,982.5,980.56,731.86
2016,5,28,12,0,875.0,146.0,3.0,19.0,988.0,970.0,725.58
2016,5,28,12,15,874.5,146.0,3.15,19.0,986.5,954.42,716.36
2016,5,28,12,30,874.0,146.0,3.3,19.0,985.0,936.32,705.41
2016,5,28,12,45,867.5,148.5,3.45,19.0,974.5,912.79,690.68
2016,5,28,13,0,861.0,151.0,3.6,19.0,964.0,887.13,674.39
2016,5,28,13,15,857.0,150.0,3.7,18.5,947.0,858.34,656.76
2016,5,28,13,30,853.0,149.0,3.8,18.0,930.0,827.59,637.54
2016,5,28,13,45,847.0,147.5,3.9,18.0,906.5,793.01,614.18
2016,5,28,14,0,841.0,146.0,4.0,18.0,883.0,756.13,588.96
2016,5,28,14,15,833.0,144.0,4.05,18.0,853.0,716.23,560.57
2016,5,28,14,30,825.0,142.0,4.1,18.0,823.0,675.29,529.92
2016,5,28,14,45,815.0,139.5,4.2,18.0,787.5,631.8,496.85
2016,5,28,15,0,805.0,137.0,4.3,18.0,752.0,587.82,462.72
2016,5,28,15,15,791.0,134.0,4.35,17.5,711.0,540.94,426.27
2016,5,28,15,30,777.0,131.0,4.4,17.0,670.0,494.33,388.96
2016,5,28,15,45,760.5,127.0,4.45,17.0,625.0,446.18,348.73
2016,5,28,16,0,744.0,123.0,4.5,17.0,580.0,395.61,305.74
2016,5,28,16,15,720.5,119.0,4.5,17.0,531.5,346.79,263.31
2016,5,28,16,30,697.0,115.0,4.5,17.0,483.0,299.93,221.94
2016,5,28,16,45,571.5,126.0,4.55,17.0,407.5,243.29,175.93
2016,5,28,17,0,446.0,137.0,4.6,17.0,332.0,199.04,141.79
2016,5,28,17,15,405.0,128.0,4.5,16.5,288.5,161.8,112.03
2016,5,28,17,30,364.0,119.0,4.4,16.0,245.0,128.71,87.55
2016,5,28,17,45,328.0,103.0,4.35,16.0,202.5,94.34,64.3
2016,5,28,18,0,292.0,87.0,4.3,16.0,160.0,63.73,50.85
2016,5,28,18,15,239.5,70.5,4.15,15.5,121.5,56.0,43.78
2016,5,28,18,30,187.0,54.0,4.0,15.0,83.0,43.66,32.41
2016,5,28,18,45,111.0,37.0,3.85,15.0,52.5,30.49,19.74
2016,5,28,19,0,35.0,20.0,3.7,15.0,22.0,17.92,0.0
2016,5,28,19,15,17.5,10.0,3.55,14.5,11.0,9.83,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,99.5,18.5,2.65,13.0,29.0,59.27,10.72
2016,5,29,5,30,199.0,37.0,2.7,13.0,58.0,125.89,91.18
2016,5,29,5,45,297.0,49.5,2.75,13.0,99.5,186.47,145.89
2016,5,29,6,0,395.0,62.0,2.8,13.0,141.0,256.63,207.42
2016,5,29,6,15,197.5,65.5,2.65,13.0,105.0,174.21,142.63
2016,5,29,6,30,0.0,69.0,2.5,13.0,69.0,67.33,51.97
2016,5,29,6,45,0.0,84.0,2.4,13.5,84.0,82.35,64.67
2016,5,29,7,0,0.0,99.0,2.3,14.0,99.0,97.34,76.97
2016,5,29,7,15,3.5,130.0,2.1,14.0,132.0,131.43,105.19
2016,5,29,7,30,7.0,161.0,1.9,14.0,165.0,165.79,133.11
2016,5,29,7,45,7.5,173.5,1.75,14.5,178.0,178.47,142.6
2016,5,29,8,0,8.0,186.0,1.6,15.0,191.0,191.2,152.04
2016,5,29,8,15,15.5,213.0,1.55,15.0,223.5,224.73,178.51
2016,5,29,8,30,23.0,240.0,1.5,15.0,256.0,258.61,204.79
2016,5,29,8,45,41.5,278.0,1.5,15.5,308.0,322.68,254.0
2016,5,29,9,0,60.0,316.0,1.5,16.0,360.0,379.41,296.29
2016,5,29,9,15,54.0,327.5,1.55,16.0,369.0,385.74,299.95
2016,5,29,9,30,48.0,339.0,1.6,16.0,378.0,391.67,303.64
2016,5,29,9,45,157.0,370.5,1.7,16.0,503.5,535.08,413.2
2016,5,29,10,0,266.0,402.0,1.8,16.0,629.0,680.19,518.81
2016,5,29,10,15,282.0,411.5,1.9,16.0,659.5,705.24,535.51
2016,5,29,10,30,298.0,421.0,2.0,16.0,690.0,729.44,552.65
2016,5,29,10,45,274.5,438.0,2.1,16.0,689.5,721.86,546.36
2016,5,29,11,0,251.0,455.0,2.2,16.0,689.0,712.89,539.38
2016,5,29,11,15,210.0,467.5,2.3,16.0,665.0,676.09,512.44
2016,5,29,11,30,169.0,480.0,2.4,16.0,641.0,644.56,489.08
2016,5,29,11,45,249.0,466.0,2.5,16.0,705.0,705.59,535.58
2016,5,29,12,0,329.0,452.0,2.6,16.0,769.0,759.96,576.2
2016,5,29,12,15,337.5,447.5,2.65,16.0,772.5,754.24,572.26
2016,5,29,12,30,346.0,443.0,2.7,16.0,776.0,747.31,567.95
2016,5,29,12,45,367.5,426.0,2.8,16.0,776.5,738.77,563.36
2016,5,29,13,0,389.0,409.0,2.9,16.0,777.0,728.57,557.53
2016,5,29,13,15,330.5,424.5,2.95,16.0,733.5,680.18,521.65
2016,5,29,13,30,272.0,440.0,3.0,16.0,690.0,634.01,487.26
2016,5,29,13,45,258.0,431.0,3.15,16.0,663.0,602.55,465.02
2016,5,29,14,0,244.0,422.0,3.3,16.0,636.0,571.63,442.79
2016,5,29,14,15,228.5,408.5,3.5,16.0,603.5,539.47,419.44
2016,5,29,14,30,213.0,395.0,3.7,16.0,571.0,505.37,394.37
2016,5,29,14,45,127.0,355.0,3.9,16.0,459.0,405.2,317.71
2016,5,29,15,0,41.0,315.0,4.1,16.0,347.0,316.14,248.34
2016,5,29,15,15,83.5,316.5,4.25,16.0,376.5,336.33,265.28
2016,5,29,15,30,126.0,318.0,4.4,16.0,406.0,347.89,274.77
2016,5,29,15,45,72.5,268.5,4.6,16.0,318.5,278.0,220.01
2016,5,29,16,0,19.0,219.0,4.8,16.0,231.0,213.38,169.18
2016,5,29,16,15,40.5,218.0,4.9,15.5,240.5,212.87,169.25
2016,5,29,16,30,62.0,217.0,5.0,15.0,250.0,214.14,170.32
2016,5,29,16,45,52.5,193.0,5.1,15.0,219.0,186.53,148.15
2016,5,29,17,0,43.0,169.0,5.2,15.0,188.0,160.05,126.88
2016,5,29,17,15,36.0,149.0,5.25,15.0,163.5,138.25,109.31
2016,5,29,17,30,29.0,129.0,5.3,15.0,139.0,117.28,92.39
2016,5,29,17,45,233.0,103.5,5.4,15.0,163.0,95.36,68.13
2016,5,29,18,0,437.0,78.0,5.5,15.0,187.0,58.04,46.03
2016,5,29,18,15,357.0,66.5,5.5,14.5,142.0,49.07,37.87
2016,5,29,18,30,277.0,55.0,5.5,14.0,97.0,41.7,30.86
2016,5,29,18,45,173.5,38.5,5.55,14.0,62.0,29.72,19.29
2016,5,29,19,0,70.0,22.0,5.6,14.0,27.0,18.49,1.3
2016,5,29,19,15,35.0,11.0,5.55,13.5,13.5,10.81,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,5,15,106.5,19.0,2.05,12.0,30.0,62.22,13.88
2016,5,30,5,30,213.0,38.0,2.0,12.0,60.0,132.03,96.32
2016,5,30,5,45,313.0,49.5,1.95,12.5,102.0,192.82,151.01
2016,5,30,6,0,413.0,61.0,1.9,13.0,144.0,265.07,213.63
2016,5,30,6,15,206.5,74.5,1.8,13.0,116.0,189.73,155.1
2016,5,30,6,30,0.0,88.0,1.7,13.0,88.0,87.78,69.21
2016,5,30,6,45,0.0,106.5,1.65,13.5,106.5,106.45,84.89
2016,5,30,7,0,0.0,125.0,1.6,14.0,125.0,125.02,99.98
2016,5,30,7,15,3.5,142.5,1.55,14.0,144.5,144.75,116.03
2016,5,30,7,30,7.0,160.0,1.5,14.0,164.0,164.71,132.05
2016,5,30,7,45,14.5,184.5,1.45,14.5,193.0,195.25,156.25
2016,5,30,8,0,22.0,209.0,1.4,15.0,222.0,226.21,180.29
2016,5,30,8,15,40.0,243.0,1.4,15.0,268.5,284.51,226.11
2016,5,30,8,30,58.0,277.0,1.4,15.0,315.0,336.15,265.74
2016,5,30,8,45,65.5,300.5,1.45,15.5,346.5,367.85,288.79
2016,5,30,9,0,73.0,324.0,1.5,16.0,378.0,399.61,311.66
2016,5,30,9,15,124.0,352.0,1.55,16.0,449.0,484.51,375.7
2016,5,30,9,30,175.0,380.0,1.6,16.0,520.0,561.84,432.46
2016,5,30,9,45,222.5,390.5,1.65,16.0,576.0,618.1,473.23
2016,5,30,10,0,270.0,401.0,1.7,16.0,632.0,683.08,519.54
2016,5,30,10,15,265.0,416.0,1.7,16.0,649.0,693.72,525.4
2016,5,30,10,30,260.0,431.0,1.7,16.0,666.0,703.11,530.92
2016,5,30,10,45,258.0,442.5,1.75,16.5,679.5,710.59,534.69
2016,5,30,11,0,256.0,454.0,1.8,17.0,693.0,716.92,537.73
2016,5,30,11,15,223.5,466.5,1.8,17.0,677.5,688.35,516.45
2016,5,30,11,30,191.0,479.0,1.8,17.0,662.0,664.93,498.92
2016,5,30,11,45,254.5,467.5,1.8,17.0,712.5,712.55,534.1
2016,5,30,12,0,318.0,456.0,1.8,17.0,763.0,753.8,563.9
2016,5,30,12,15,265.0,468.5,1.85,17.0,724.0,707.69,530.35
2016,5,30,12,30,212.0,481.0,1.9,17.0,685.0,661.41,497.12
2016,5,30,12,45,208.0,476.5,1.95,17.0,675.0,645.49,486.58
2016,5,30,13,0,204.0,472.0,2.0,17.0,665.0,629.27,475.52
2016,5,30,13,15,236.0,457.0,2.05,17.0,676.5,633.1,479.78
2016,5,30,13,30,268.0,442.0,2.1,17.0,688.0,632.97,481.02
2016,5,30,13,45,281.0,426.0,2.2,17.0,678.5,616.12,470.07
2016,5,30,14,0,294.0,410.0,2.3,17.0,669.0,598.06,458.17
2016,5,30,14,15,306.5,391.0,2.4,17.0,652.5,575.67,442.92
2016,5,30,14,30,319.0,372.0,2.5,17.0,636.0,552.01,426.45
2016,5,30,14,45,335.5,349.0,2.6,17.0,616.0,526.0,407.98
2016,5,30,15,0,352.0,326.0,2.7,17.0,596.0,498.35,387.82
2016,5,30,15,15,340.0,309.5,2.75,17.0,559.0,459.44,358.24
2016,5,30,15,30,328.0,293.0,2.8,17.0,522.0,421.33,328.83
2016,5,30,15,45,214.0,282.0,2.9,17.0,427.5,348.13,272.16
2016,5,30,16,0,100.0,271.0,3.0,17.0,333.0,285.39,223.86
2016,5,30,16,15,98.5,248.5,3.0,16.5,305.5,258.65,203.32
2016,5,30,16,30,97.0,226.0,3.0,16.0,278.0,232.15,182.54
2016,5,30,16,45,70.0,198.0,3.05,16.0,233.5,195.13,153.47
2016,5,30,17,0,43.0,170.0,3.1,16.0,189.0,161.03,126.83
2016,5,30,17,15,37.0,149.5,3.05,16.0,164.5,138.97,109.19
2016,5,30,17,30,31.0,129.0,3.0,16.0,140.0,117.66,92.09
2016,5,30,17,45,268.5,98.5,2.95,16.0,167.5,94.05,65.41
2016,5,30,18,0,506.0,68.0,2.9,16.0,195.0,50.9,39.55
2016,5,30,18,15,427.5,58.5,2.8,15.5,149.0,42.59,32.04
2016,5,30,18,30,349.0,49.0,2.7,15.0,103.0,37.35,27.01
2016,5,30,18,45,236.0,35.5,2.65,15.0,66.5,27.21,17.21
2016,5,30,19,0,123.0,22.0,2.6,15.0,30.0,17.15,1.82
2016,5,30,19,15,61.5,11.0,2.55,14.5,15.0,10.81,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,120.0,18.5,1.35,13.0,31.0,65.64,16.79
2016,5,31,5,30,240.0,37.0,1.3,13.0,62.0,139.96,101.84
2016,5,31,5,45,334.0,48.5,1.3,13.5,104.0,199.85,155.64
2016,5,31,6,0,428.0,60.0,1.3,14.0,146.0,270.81,216.77
2016,5,31,6,15,214.0,71.5,1.25,14.0,114.5,189.71,154.19
2016,5,31,6,30,0.0,83.0,1.2,14.0,83.0,82.29,64.27
2016,5,31,6,45,0.0,100.0,1.2,14.5,100.0,99.37,78.61
2016,5,31,7,0,0.0,117.0,1.2,15.0,117.0,116.39,92.38
2016,5,31,7,15,3.5,138.5,1.2,15.0,140.5,140.45,111.97
2016,5,31,7,30,7.0,160.0,1.2,15.0,164.0,164.69,131.41
2016,5,31,7,45,7.0,171.5,1.2,15.5,175.5,175.96,139.74
2016,5,31,8,0,7.0,183.0,1.2,16.0,187.0,187.27,148.03
2016,5,31,8,15,13.0,208.5,1.2,16.0,217.0,218.0,172.12
2016,5,31,8,30,19.0,234.0,1.2,16.0,247.0,249.0,196.02
2016,5,31,8,45,23.0,256.0,1.3,16.0,272.5,274.84,215.7
2016,5,31,9,0,27.0,278.0,1.4,16.0,298.0,309.22,241.78
2016,5,31,9,15,32.5,302.0,1.45,16.0,327.0,338.93,263.98
2016,5,31,9,30,38.0,326.0,1.5,16.0,356.0,368.59,285.96
2016,5,31,9,45,46.0,351.0,1.6,16.5,389.0,401.52,309.87
2016,5,31,10,0,54.0,376.0,1.7,17.0,422.0,434.31,333.36
2016,5,31,10,15,71.0,402.0,1.75,17.0,465.0,476.57,364.41
2016,5,31,10,30,88.0,428.0,1.8,17.0,508.0,518.57,394.86
2016,5,31,10,45,78.5,431.5,1.85,17.0,504.0,511.08,388.58
2016,5,31,11,0,69.0,435.0,1.9,17.0,500.0,503.29,382.47
2016,5,31,11,15,112.0,457.5,1.95,17.0,564.5,571.03,432.63
2016,5,31,11,30,155.0,480.0,2.0,17.0,629.0,631.32,476.23
2016,5,31,11,45,187.0,481.0,2.05,17.5,661.5,658.09,494.82
2016,5,31,12,0,219.0,482.0,2.1,18.0,694.0,683.49,512.56
2016,5,31,12,15,208.5,482.5,2.15,18.0,684.0,667.3,500.92
2016,5,31,12,30,198.0,483.0,2.2,18.0,674.0,650.82,489.38
2016,5,31,12,45,226.5,473.0,2.3,18.0,689.5,658.82,496.64
2016,5,31,13,0,255.0,463.0,2.4,18.0,705.0,664.53,502.06
2016,5,31,13,15,230.5,458.5,2.5,18.0,674.5,630.18,477.59
2016,5,31,13,30,206.0,454.0,2.6,18.0,644.0,596.15,453.37
2016,5,31,13,45,213.5,440.5,2.75,18.5,633.0,579.78,441.92
2016,5,31,14,0,221.0,427.0,2.9,19.0,622.0,562.62,429.65
2016,5,31,14,15,220.0,411.5,3.0,19.0,600.0,536.86,411.46
2016,5,31,14,30,219.0,396.0,3.1,19.0,578.0,510.92,392.94
2016,5,31,14,45,210.5,378.0,3.25,19.0,546.5,477.96,368.94
2016,5,31,15,0,202.0,360.0,3.4,19.0,515.0,445.53,345.03
2016,5,31,15,15,167.5,340.0,3.5,18.5,464.0,398.03,309.64
2016,5,31,15,30,133.0,320.0,3.6,18.0,413.0,353.58,276.2
2016,5,31,15,45,100.0,291.0,3.7,18.0,358.5,309.8,242.51
2016,5,31,16,0,67.0,262.0,3.8,18.0,304.0,264.96,207.83
2016,5,31,16,15,56.5,236.5,3.8,17.5,270.0,234.27,184.3
2016,5,31,16,30,46.0,211.0,3.8,17.0,236.0,204.78,161.46
2016,5,31,16,45,35.0,186.5,3.85,17.0,204.5,177.21,139.73
2016,5,31,17,0,24.0,162.0,3.9,17.0,173.0,155.14,122.43
2016,5,31,17,15,19.5,142.5,3.85,17.0,150.5,134.87,106.24
2016,5,31,17,30,15.0,123.0,3.8,17.0,128.0,115.14,90.37
2016,5,31,17,45,272.5,94.5,3.8,17.0,164.0,91.83,63.01
2016,5,31,18,0,530.0,66.0,3.8,17.0,200.0,50.36,38.91
2016,5,31,18,15,452.0,57.0,3.7,16.5,153.5,41.09,30.59
2016,5,31,18,30,374.0,48.0,3.6,16.0,107.0,36.25,25.95
2016,5,31,18,45,256.5,35.5,3.55,16.0,69.5,27.16,17.15
2016,5,31,19,0,139.0,23.0,3.5,16.0,32.0,17.94,3.05
2016,5,31,19,15,69.5,11.5,3.35,15.5,16.0,11.3,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,121.0,19.0,1.85,14.0,32.0,66.8,18.82
2016,6,1,5,30,242.0,38.0,1.8,14.0,64.0,142.02,103.31
2016,6,1,5,45,338.5,49.5,1.75,14.0,106.5,202.99,158.16
2016,6,1,6,0,435.0,61.0,1.7,14.0,149.0,275.13,220.73
2016,6,1,6,15,217.5,65.5,1.6,14.0,109.5,192.06,156.42
2016,6,1,6,30,0.0,70.0,1.5,14.0,70.0,68.34,52.56
2016,6,1,6,45,0.0,84.5,1.4,14.5,84.5,82.84,64.79
2016,6,1,7,0,0.0,99.0,1.3,15.0,99.0,97.3,76.57
2016,6,1,7,15,0.0,110.0,1.25,15.0,110.0,108.08,85.25
