Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,30,0.0,121.0,1.2,15.0,121.0,118.88,93.83
2016,6,1,7,45,0.0,134.0,1.15,15.5,134.0,131.74,103.8
2016,6,1,8,0,0.0,147.0,1.1,16.0,147.0,144.59,113.6
2016,6,1,8,15,0.0,153.5,1.05,16.0,153.5,150.79,118.17
2016,6,1,8,30,0.0,160.0,1.0,16.0,160.0,157.04,122.77
2016,6,1,8,45,4.5,190.0,1.0,16.0,193.5,190.99,149.55
2016,6,1,9,0,9.0,220.0,1.0,16.0,227.0,225.16,176.0
2016,6,1,9,15,12.5,244.5,1.0,16.0,254.5,252.94,197.11
2016,6,1,9,30,16.0,269.0,1.0,16.0,282.0,280.75,218.03
2016,6,1,9,45,20.0,293.5,1.0,16.5,310.0,309.01,238.64
2016,6,1,10,0,24.0,318.0,1.0,17.0,338.0,337.23,258.92
2016,6,1,10,15,26.5,336.0,1.05,17.0,359.0,364.94,279.16
2016,6,1,10,30,29.0,354.0,1.1,17.0,380.0,384.69,293.44
2016,6,1,10,45,38.5,382.5,1.15,17.0,418.5,421.75,320.63
2016,6,1,11,0,48.0,411.0,1.2,17.0,457.0,458.36,347.12
2016,6,1,11,15,45.5,412.5,1.25,17.0,456.5,455.38,344.57
2016,6,1,11,30,43.0,414.0,1.3,17.0,456.0,452.25,342.26
2016,6,1,11,45,74.0,445.5,1.4,17.0,517.5,510.87,385.84
2016,6,1,12,0,105.0,477.0,1.5,17.0,579.0,568.04,427.34
2016,6,1,12,15,95.0,471.0,1.6,17.0,563.0,548.65,413.29
2016,6,1,12,30,85.0,465.0,1.7,17.0,547.0,529.4,399.85
2016,6,1,12,45,70.5,447.5,1.85,17.0,515.5,495.38,375.75
2016,6,1,13,0,56.0,430.0,2.0,17.0,484.0,462.12,351.95
2016,6,1,13,15,70.0,434.0,2.1,17.0,500.0,473.87,361.64
2016,6,1,13,30,84.0,438.0,2.2,17.0,516.0,484.54,370.26
2016,6,1,13,45,112.5,434.5,2.3,17.0,536.0,496.23,380.13
2016,6,1,14,0,141.0,431.0,2.4,17.0,556.0,507.25,389.4
2016,6,1,14,15,141.0,416.0,2.45,17.0,537.5,485.56,373.81
2016,6,1,14,30,141.0,401.0,2.5,17.0,519.0,463.77,358.18
2016,6,1,14,45,106.5,372.5,2.6,17.0,459.5,412.19,319.58
2016,6,1,15,0,72.0,344.0,2.7,17.0,400.0,360.14,280.29
2016,6,1,15,15,125.5,332.5,2.7,16.5,423.0,369.28,288.94
2016,6,1,15,30,179.0,321.0,2.7,16.0,446.0,377.38,295.96
2016,6,1,15,45,134.0,295.5,2.75,16.0,385.5,324.61,255.01
2016,6,1,16,0,89.0,270.0,2.8,16.0,325.0,280.65,220.99
2016,6,1,16,15,59.5,236.0,2.8,16.0,272.0,235.07,185.49
2016,6,1,16,30,30.0,202.0,2.8,16.0,219.0,192.62,152.35
2016,6,1,16,45,17.0,173.5,2.8,16.0,183.5,166.23,131.71
2016,6,1,17,0,4.0,145.0,2.8,16.0,148.0,136.57,108.28
2016,6,1,17,15,2.0,127.0,2.85,15.5,128.5,119.11,94.47
2016,6,1,17,30,0.0,109.0,2.9,15.0,109.0,101.92,80.63
2016,6,1,17,45,0.0,91.0,2.95,15.0,91.0,85.15,66.64
2016,6,1,18,0,0.0,73.0,3.0,15.0,73.0,68.5,52.52
2016,6,1,18,15,0.0,56.0,3.0,14.5,56.0,53.05,41.44
2016,6,1,18,30,0.0,39.0,3.0,14.0,39.0,37.51,27.31
2016,6,1,18,45,0.0,25.0,3.0,14.0,25.0,24.14,14.83
2016,6,1,19,0,0.0,11.0,3.0,14.0,11.0,10.61,0.0
2016,6,1,19,15,0.0,5.5,2.9,14.0,5.5,5.41,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,132.5,18.5,1.4,13.0,32.5,69.61,21.43
2016,6,2,5,30,265.0,37.0,1.3,13.0,65.0,148.61,108.59
2016,6,2,5,45,363.0,47.5,1.2,13.0,108.5,211.54,165.11
2016,6,2,6,0,461.0,58.0,1.1,13.0,152.0,283.52,227.4
2016,6,2,6,15,230.5,63.5,1.0,13.0,110.5,195.94,159.72
2016,6,2,6,30,0.0,69.0,0.9,13.0,69.0,67.28,51.8
2016,6,2,6,45,0.0,83.5,0.85,13.5,83.5,81.78,64.13
2016,6,2,7,0,0.0,98.0,0.8,14.0,98.0,96.25,75.94
2016,6,2,7,15,0.0,121.5,0.8,14.0,121.5,120.1,95.45
2016,6,2,7,30,0.0,145.0,0.8,14.0,145.0,143.9,114.58
2016,6,2,7,45,4.5,166.5,0.8,14.5,169.5,168.84,134.24
2016,6,2,8,0,9.0,188.0,0.8,15.0,194.0,194.03,153.75
2016,6,2,8,15,9.5,198.5,0.8,15.0,204.5,204.75,161.68
2016,6,2,8,30,10.0,209.0,0.8,15.0,215.0,215.53,169.68
2016,6,2,8,45,12.0,225.0,0.85,15.5,233.0,233.28,182.88
2016,6,2,9,0,14.0,241.0,0.9,16.0,251.0,251.07,195.94
2016,6,2,9,15,20.0,271.5,0.9,16.0,287.0,287.36,223.46
2016,6,2,9,30,26.0,302.0,0.9,16.0,323.0,332.04,256.78
2016,6,2,9,45,32.5,329.0,0.9,16.5,356.5,365.61,280.77
2016,6,2,10,0,39.0,356.0,0.9,17.0,390.0,399.01,304.33
2016,6,2,10,15,74.0,396.5,0.95,17.0,462.5,473.77,359.36
2016,6,2,10,30,109.0,437.0,1.0,17.0,535.0,548.44,412.75
2016,6,2,10,45,126.5,451.0,1.05,17.0,567.5,584.94,438.07
2016,6,2,11,0,144.0,465.0,1.1,17.0,600.0,613.45,458.08
2016,6,2,11,15,207.5,465.0,1.15,17.0,662.0,671.73,500.3
2016,6,2,11,30,271.0,465.0,1.2,17.0,724.0,733.08,543.57
2016,6,2,11,45,277.0,462.0,1.3,17.5,728.5,729.28,540.37
2016,6,2,12,0,283.0,459.0,1.4,18.0,733.0,724.46,537.17
2016,6,2,12,15,302.5,456.5,1.45,18.0,748.5,731.64,543.04
2016,6,2,12,30,322.0,454.0,1.5,18.0,764.0,737.31,547.76
2016,6,2,12,45,304.5,454.5,1.6,18.0,746.0,711.29,530.3
2016,6,2,13,0,287.0,455.0,1.7,18.0,728.0,685.26,512.92
2016,6,2,13,15,259.5,453.0,1.8,18.0,696.0,648.7,487.74
2016,6,2,13,30,232.0,451.0,1.9,18.0,664.0,614.94,464.21
2016,6,2,13,45,232.5,438.0,2.05,18.0,647.5,592.82,449.76
2016,6,2,14,0,233.0,425.0,2.2,18.0,631.0,570.33,434.67
2016,6,2,14,15,197.0,413.0,2.3,18.0,583.0,522.61,400.0
2016,6,2,14,30,161.0,401.0,2.4,18.0,535.0,477.35,366.82
2016,6,2,14,45,194.0,379.5,2.55,18.0,534.0,469.62,362.55
2016,6,2,15,0,227.0,358.0,2.7,18.0,533.0,459.07,355.61
2016,6,2,15,15,169.5,338.5,2.85,18.0,465.0,398.44,309.64
2016,6,2,15,30,112.0,319.0,3.0,18.0,397.0,342.89,267.29
2016,6,2,15,45,100.5,295.0,3.15,18.0,361.5,313.87,245.28
2016,6,2,16,0,89.0,271.0,3.3,18.0,326.0,281.7,220.52
2016,6,2,16,15,78.0,246.0,3.35,17.5,291.5,250.09,196.3
2016,6,2,16,30,67.0,221.0,3.4,17.0,257.0,219.71,172.79
2016,6,2,16,45,59.0,197.5,3.5,17.0,227.0,192.57,151.31
2016,6,2,17,0,51.0,174.0,3.6,17.0,197.0,166.39,130.49
2016,6,2,17,15,45.0,153.5,3.65,16.5,172.0,143.87,112.71
2016,6,2,17,30,39.0,133.0,3.7,16.0,147.0,122.09,95.45
2016,6,2,17,45,298.5,98.5,3.75,16.0,177.0,92.52,62.63
2016,6,2,18,0,558.0,64.0,3.8,16.0,207.0,51.03,32.68
2016,6,2,18,15,482.0,55.5,3.8,15.5,159.5,39.51,29.35
2016,6,2,18,30,406.0,47.0,3.8,15.0,112.0,35.04,25.06
2016,6,2,18,45,291.0,35.5,3.8,15.0,73.5,27.34,17.52
2016,6,2,19,0,176.0,24.0,3.8,15.0,35.0,18.71,4.98
2016,6,2,19,15,88.0,12.0,3.7,15.0,17.5,11.8,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,5,15,85.0,18.5,1.45,14.0,28.0,55.68,17.23
2016,6,3,5,30,170.0,37.0,1.4,14.0,56.0,116.0,84.3
2016,6,3,5,45,230.5,53.0,1.4,14.5,92.0,165.33,128.55
2016,6,3,6,0,291.0,69.0,1.4,15.0,128.0,220.3,176.22
2016,6,3,6,15,331.5,84.0,1.3,15.0,169.5,269.79,218.94
2016,6,3,6,30,372.0,99.0,1.2,15.0,211.0,322.61,263.16
2016,6,3,6,45,416.0,107.5,1.15,15.0,254.5,373.02,304.38
2016,6,3,7,0,460.0,116.0,1.1,15.0,298.0,426.64,346.88
2016,6,3,7,15,343.0,157.5,1.1,15.0,303.5,406.07,328.69
2016,6,3,7,30,226.0,199.0,1.1,15.0,309.0,383.76,308.55
2016,6,3,7,45,421.0,170.5,1.1,15.5,402.5,510.59,408.33
2016,6,3,8,0,616.0,142.0,1.1,16.0,496.0,646.91,509.54
2016,6,3,8,15,606.5,161.0,1.15,16.5,534.5,679.39,529.37
2016,6,3,8,30,597.0,180.0,1.2,17.0,573.0,709.41,548.17
2016,6,3,8,45,581.0,203.0,1.25,17.5,606.5,735.57,563.78
2016,6,3,9,0,565.0,226.0,1.3,18.0,640.0,755.95,575.3
2016,6,3,9,15,505.0,265.0,1.3,18.0,650.0,754.3,570.85
2016,6,3,9,30,445.0,304.0,1.3,18.0,660.0,747.81,563.35
2016,6,3,9,45,678.0,205.5,1.35,18.5,773.0,871.59,651.6
2016,6,3,10,0,911.0,107.0,1.4,19.0,886.0,987.94,724.66
2016,6,3,10,15,740.0,212.5,1.45,19.0,858.5,950.41,698.73
2016,6,3,10,30,569.0,318.0,1.5,19.0,831.0,893.87,658.5
2016,6,3,10,45,749.0,214.5,1.6,19.5,905.5,964.28,708.23
2016,6,3,11,0,929.0,111.0,1.7,20.0,980.0,1023.83,745.14
2016,6,3,11,15,803.0,198.5,1.8,20.0,957.5,990.19,723.77
2016,6,3,11,30,677.0,286.0,1.9,20.0,935.0,951.57,699.28
2016,6,3,11,45,806.0,199.5,2.0,20.0,976.0,977.07,718.03
2016,6,3,12,0,935.0,113.0,2.1,20.0,1017.0,998.46,732.72
2016,6,3,12,15,934.5,113.5,2.3,20.0,1015.5,982.98,724.63
2016,6,3,12,30,934.0,114.0,2.5,20.0,1014.0,964.78,714.91
2016,6,3,12,45,923.5,119.0,2.75,20.0,1002.0,939.3,700.56
2016,6,3,13,0,913.0,124.0,3.0,20.0,990.0,911.66,684.4
2016,6,3,13,15,635.5,268.5,3.15,20.0,866.5,790.21,600.08
2016,6,3,13,30,358.0,413.0,3.3,20.0,743.0,680.35,515.72
2016,6,3,13,45,414.0,377.0,3.5,20.0,749.0,674.2,514.53
2016,6,3,14,0,470.0,341.0,3.7,20.0,755.0,665.5,510.51
2016,6,3,14,15,384.0,360.5,3.75,20.0,691.5,604.61,464.51
2016,6,3,14,30,298.0,380.0,3.8,20.0,628.0,546.92,420.72
2016,6,3,14,45,315.0,357.0,3.9,20.0,609.5,522.17,403.21
2016,6,3,15,0,332.0,334.0,4.0,20.0,591.0,495.8,383.91
2016,6,3,15,15,281.0,325.0,4.0,20.0,534.5,443.13,343.53
2016,6,3,15,30,230.0,316.0,4.0,20.0,478.0,399.07,309.5
2016,6,3,15,45,265.0,287.5,4.0,20.0,462.0,372.74,289.08
2016,6,3,16,0,300.0,259.0,4.0,20.0,446.0,347.58,268.66
2016,6,3,16,15,227.5,245.0,3.95,19.5,380.5,297.92,230.25
2016,6,3,16,30,155.0,231.0,3.9,19.0,315.0,250.46,193.95
2016,6,3,16,45,113.5,205.5,3.9,19.0,263.5,208.75,161.49
2016,6,3,17,0,72.0,180.0,3.9,19.0,212.0,175.7,136.24
2016,6,3,17,15,65.0,159.0,3.8,18.5,185.5,151.5,117.22
2016,6,3,17,30,58.0,138.0,3.7,18.0,159.0,128.16,98.89
2016,6,3,17,45,295.5,102.0,3.65,18.0,181.0,100.75,68.91
2016,6,3,18,0,533.0,66.0,3.6,18.0,203.0,53.44,33.94
2016,6,3,18,15,458.5,57.0,3.5,17.5,157.0,40.72,30.17
2016,6,3,18,30,384.0,48.0,3.4,17.0,111.0,35.85,25.56
2016,6,3,18,45,274.0,36.0,3.35,17.0,73.0,27.7,17.71
2016,6,3,19,0,164.0,24.0,3.3,17.0,35.0,18.67,5.46
2016,6,3,19,15,82.0,12.0,3.25,16.5,17.5,11.8,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.0,0.45,15.0,14.0,13.51,0.38
2016,6,4,5,30,0.0,28.0,0.3,15.0,28.0,27.13,16.24
2016,6,4,5,45,0.0,47.0,0.2,15.5,47.0,47.29,33.83
2016,6,4,6,0,0.0,66.0,0.1,16.0,66.0,66.97,50.7
2016,6,4,6,15,6.0,85.5,0.15,16.0,87.5,89.82,70.02
2016,6,4,6,30,12.0,105.0,0.2,16.0,109.0,113.0,89.35
2016,6,4,6,45,18.5,124.5,0.3,16.0,131.5,136.84,108.96
2016,6,4,7,0,25.0,144.0,0.4,16.0,154.0,167.17,133.5
2016,6,4,7,15,39.5,169.0,0.4,16.0,187.0,204.04,162.88
2016,6,4,7,30,54.0,194.0,0.4,16.0,220.0,241.79,192.35
2016,6,4,7,45,35.5,198.0,0.4,16.5,216.0,232.42,183.34
2016,6,4,8,0,17.0,202.0,0.4,17.0,212.0,214.91,168.27
2016,6,4,8,15,16.0,214.0,0.4,17.0,224.0,226.15,176.56
2016,6,4,8,30,15.0,226.0,0.4,17.0,236.0,237.32,184.57
2016,6,4,8,45,45.5,276.0,0.45,17.0,309.0,323.94,251.0
2016,6,4,9,0,76.0,326.0,0.5,17.0,382.0,404.49,310.44
2016,6,4,9,15,85.0,348.5,0.55,17.0,414.5,436.57,332.9
2016,6,4,9,30,94.0,371.0,0.6,17.0,447.0,468.6,355.56
2016,6,4,9,45,133.0,393.5,0.7,17.0,505.0,537.31,405.41
2016,6,4,10,0,172.0,416.0,0.8,17.0,563.0,597.67,448.33
2016,6,4,10,15,130.5,422.5,0.8,17.0,536.5,563.52,421.85
2016,6,4,10,30,89.0,429.0,0.8,17.0,510.0,520.77,390.22
2016,6,4,10,45,81.0,434.0,0.8,17.5,509.0,516.29,386.04
2016,6,4,11,0,73.0,439.0,0.8,18.0,508.0,511.48,381.33
2016,6,4,11,15,51.0,408.0,0.75,18.0,456.5,456.32,341.16
2016,6,4,11,30,29.0,377.0,0.7,18.0,405.0,401.76,301.38
2016,6,4,11,45,23.0,346.5,0.7,18.5,369.0,363.78,273.57
2016,6,4,12,0,17.0,316.0,0.7,19.0,333.0,323.58,243.79
2016,6,4,12,15,91.0,401.0,0.75,19.0,489.0,476.77,357.3
2016,6,4,12,30,165.0,486.0,0.8,19.0,645.0,624.37,460.2
2016,6,4,12,45,176.0,480.5,0.85,19.5,649.0,621.87,456.93
2016,6,4,13,0,187.0,475.0,0.9,20.0,653.0,618.49,454.7
2016,6,4,13,15,116.0,437.5,0.95,20.0,547.5,515.4,382.33
2016,6,4,13,30,45.0,400.0,1.0,20.0,442.0,417.8,312.38
2016,6,4,13,45,69.0,410.0,1.05,20.0,472.5,442.3,331.83
2016,6,4,14,0,93.0,420.0,1.1,20.0,503.0,464.75,348.77
2016,6,4,14,15,126.5,411.0,1.1,19.5,519.0,471.49,355.22
2016,6,4,14,30,160.0,402.0,1.1,19.0,535.0,478.07,361.51
2016,6,4,14,45,157.5,383.5,1.15,19.0,509.5,450.8,342.19
2016,6,4,15,0,155.0,365.0,1.2,19.0,484.0,423.66,322.96
2016,6,4,15,15,113.5,336.0,1.2,19.0,421.0,366.51,280.67
2016,6,4,15,30,72.0,307.0,1.2,19.0,358.0,317.46,244.14
2016,6,4,15,45,46.0,265.5,1.25,19.0,297.5,264.5,204.43
2016,6,4,16,0,20.0,224.0,1.3,19.0,237.0,218.65,169.7
2016,6,4,16,15,12.0,196.0,1.3,18.5,204.0,188.72,147.14
2016,6,4,16,30,4.0,168.0,1.3,18.0,171.0,159.68,124.94
2016,6,4,16,45,2.0,149.0,1.35,18.0,150.5,141.07,110.51
2016,6,4,17,0,0.0,130.0,1.4,18.0,130.0,122.74,96.1
2016,6,4,17,15,0.0,113.5,1.4,17.5,113.5,107.2,83.86
2016,6,4,17,30,0.0,97.0,1.4,17.0,97.0,91.73,71.45
2016,6,4,17,45,260.5,81.5,1.4,17.0,149.0,77.77,51.0
2016,6,4,18,0,521.0,66.0,1.4,17.0,201.0,54.21,34.21
2016,6,4,18,15,449.0,57.0,1.35,16.5,155.5,40.59,30.23
2016,6,4,18,30,377.0,48.0,1.3,16.0,110.0,35.73,25.62
2016,6,4,18,45,272.5,35.5,1.3,15.5,72.5,27.1,17.41
2016,6,4,19,0,168.0,23.0,1.3,15.0,35.0,17.8,5.54
2016,6,4,19,15,84.0,11.5,1.2,15.0,17.5,11.3,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.5,1.0,14.0,33.0,70.81,25.0
2016,6,5,5,30,281.0,35.0,1.0,14.0,66.0,152.54,111.31
2016,6,5,5,45,373.0,45.0,1.0,14.0,108.5,213.12,165.65
2016,6,5,6,0,465.0,55.0,1.0,14.0,151.0,282.34,225.57
2016,6,5,6,15,232.5,58.0,1.0,14.0,106.0,190.15,154.51
2016,6,5,6,30,0.0,61.0,1.0,14.0,61.0,58.95,44.59
2016,6,5,6,45,0.0,73.5,1.0,14.5,73.5,71.35,55.12
2016,6,5,7,0,0.0,86.0,1.0,15.0,86.0,83.78,65.27
2016,6,5,7,15,0.0,115.5,1.0,15.0,115.5,113.79,89.95
2016,6,5,7,30,0.0,145.0,1.0,15.0,145.0,143.88,114.22
2016,6,5,7,45,8.0,173.5,1.0,15.0,178.0,178.77,142.23
2016,6,5,8,0,16.0,202.0,1.0,15.0,211.0,214.14,170.14
2016,6,5,8,15,20.0,222.5,1.1,15.0,235.0,238.28,188.79
2016,6,5,8,30,24.0,243.0,1.2,15.0,259.0,262.56,207.43
2016,6,5,8,45,50.0,284.5,1.35,15.5,320.5,337.06,264.98
2016,6,5,9,0,76.0,326.0,1.5,16.0,382.0,404.5,315.59
2016,6,5,9,15,96.0,351.5,1.6,16.0,426.0,449.82,349.22
2016,6,5,9,30,116.0,377.0,1.7,16.0,470.0,504.24,389.19
2016,6,5,9,45,131.0,396.5,1.85,16.5,505.5,538.67,413.49
2016,6,5,10,0,146.0,416.0,2.0,17.0,541.0,572.87,437.53
2016,6,5,10,15,223.0,419.0,2.1,17.0,616.5,649.28,494.4
2016,6,5,10,30,300.0,422.0,2.2,17.0,692.0,733.47,555.19
2016,6,5,10,45,270.0,440.5,2.35,17.0,687.5,721.11,545.09
2016,6,5,11,0,240.0,459.0,2.5,17.0,683.0,701.41,530.68
2016,6,5,11,15,205.0,470.0,2.6,17.0,663.5,674.75,510.92
2016,6,5,11,30,170.0,481.0,2.7,17.0,644.0,647.47,490.62
2016,6,5,11,45,200.5,481.0,2.8,17.0,674.5,671.81,509.35
2016,6,5,12,0,231.0,481.0,2.9,17.0,705.0,694.8,526.72
2016,6,5,12,15,283.0,466.0,2.95,17.0,740.0,723.46,548.68
2016,6,5,12,30,335.0,451.0,3.0,17.0,775.0,747.15,567.01
2016,6,5,12,45,362.5,430.5,3.05,17.0,778.0,741.03,563.84
2016,6,5,13,0,390.0,410.0,3.1,17.0,781.0,733.08,559.53
2016,6,5,13,15,390.0,403.0,3.15,17.0,768.5,712.62,545.38
2016,6,5,13,30,390.0,396.0,3.2,17.0,756.0,691.33,530.61
2016,6,5,13,45,388.5,386.5,3.25,17.0,737.0,665.79,512.65
2016,6,5,14,0,387.0,377.0,3.3,17.0,718.0,639.64,494.07
2016,6,5,14,15,301.5,387.5,3.35,17.0,648.5,571.42,442.54
2016,6,5,14,30,216.0,398.0,3.4,17.0,579.0,512.3,397.33
2016,6,5,14,45,188.5,381.5,3.5,17.0,534.5,468.81,364.92
2016,6,5,15,0,161.0,365.0,3.6,17.0,490.0,427.45,333.68
2016,6,5,15,15,129.5,341.0,3.65,17.0,438.5,379.73,297.23
2016,6,5,15,30,98.0,317.0,3.7,17.0,387.0,339.18,266.05
2016,6,5,15,45,70.0,283.5,3.75,17.0,331.5,290.92,228.74
2016,6,5,16,0,42.0,250.0,3.8,17.0,276.0,245.52,193.45
2016,6,5,16,15,21.0,196.5,3.75,17.0,209.5,192.43,151.72
2016,6,5,16,30,0.0,143.0,3.7,17.0,143.0,135.99,106.85
2016,6,5,16,45,0.0,123.5,3.65,17.0,123.5,117.7,92.29
2016,6,5,17,0,0.0,104.0,3.6,17.0,104.0,99.47,77.56
2016,6,5,17,15,0.0,91.0,3.55,16.5,91.0,87.18,67.73
2016,6,5,17,30,0.0,78.0,3.5,16.0,78.0,74.92,57.76
2016,6,5,17,45,0.0,65.0,3.45,16.0,65.0,62.69,47.54
2016,6,5,18,0,0.0,52.0,3.4,16.0,52.0,50.24,36.97
2016,6,5,18,15,202.5,50.0,3.4,15.5,83.5,35.75,26.07
2016,6,5,18,30,405.0,48.0,3.4,15.0,115.0,35.63,25.63
2016,6,5,18,45,296.5,36.0,3.4,15.0,76.5,27.48,17.79
2016,6,5,19,0,188.0,24.0,3.4,15.0,38.0,18.6,6.45
2016,6,5,19,15,94.0,12.0,3.4,15.0,19.0,11.8,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,141.5,17.0,2.65,14.0,32.5,72.86,26.66
2016,6,6,5,30,283.0,34.0,2.7,14.0,65.0,152.25,111.48
2016,6,6,5,45,373.0,43.5,2.75,14.5,106.5,211.52,165.1
2016,6,6,6,0,463.0,53.0,2.8,15.0,148.0,279.26,224.33
2016,6,6,6,15,250.5,82.0,2.8,15.0,135.5,220.56,179.9
2016,6,6,6,30,38.0,111.0,2.8,15.0,123.0,138.79,111.82
2016,6,6,6,45,44.5,131.5,2.8,15.0,148.0,165.48,134.31
2016,6,6,7,0,51.0,152.0,2.8,15.0,173.0,192.52,156.52
2016,6,6,7,15,92.0,179.0,2.75,15.0,222.0,250.17,204.03
2016,6,6,7,30,133.0,206.0,2.7,15.0,271.0,318.66,259.19
2016,6,6,7,45,137.0,229.0,2.65,15.5,302.5,350.35,282.81
2016,6,6,8,0,141.0,252.0,2.6,16.0,334.0,381.86,305.94
2016,6,6,8,15,133.5,274.5,2.55,16.0,357.0,403.33,321.17
2016,6,6,8,30,126.0,297.0,2.5,16.0,380.0,423.82,335.48
2016,6,6,8,45,112.0,316.0,2.5,16.0,393.5,433.9,341.67
2016,6,6,9,0,98.0,335.0,2.5,16.0,407.0,433.8,340.27
2016,6,6,9,15,102.0,355.0,2.5,16.0,434.0,459.07,358.61
2016,6,6,9,30,106.0,375.0,2.5,16.0,461.0,484.07,376.48
2016,6,6,9,45,276.0,354.5,2.5,16.5,588.0,639.23,494.53
2016,6,6,10,0,446.0,334.0,2.5,17.0,715.0,789.01,602.76
2016,6,6,10,15,447.5,346.5,2.5,17.0,739.5,805.26,611.86
2016,6,6,10,30,449.0,359.0,2.5,17.0,764.0,819.77,620.9
2016,6,6,10,45,344.5,409.0,2.5,17.0,724.0,761.58,576.3
2016,6,6,11,0,240.0,459.0,2.5,17.0,684.0,701.53,530.46
2016,6,6,11,15,176.5,466.5,2.45,17.0,634.0,643.55,487.23
2016,6,6,11,30,113.0,474.0,2.4,17.0,584.0,585.34,443.33
2016,6,6,11,45,111.0,476.5,2.35,17.0,584.5,577.63,437.79
2016,6,6,12,0,109.0,479.0,2.3,17.0,585.0,574.3,435.05
2016,6,6,12,15,191.5,474.5,2.25,17.0,660.0,644.8,487.86
2016,6,6,12,30,274.0,470.0,2.2,17.0,735.0,709.93,535.26
2016,6,6,12,45,219.0,473.5,2.15,17.0,684.0,653.96,493.58
2016,6,6,13,0,164.0,477.0,2.1,17.0,633.0,600.79,454.44
2016,6,6,13,15,139.5,465.0,2.1,17.0,596.5,561.16,425.97
2016,6,6,13,30,115.0,453.0,2.1,17.0,560.0,522.78,398.05
2016,6,6,13,45,135.0,443.5,2.15,17.0,566.0,522.86,399.37
2016,6,6,14,0,155.0,434.0,2.2,17.0,572.0,521.44,399.28
2016,6,6,14,15,122.0,411.5,2.25,17.0,518.0,469.13,360.61
2016,6,6,14,30,89.0,389.0,2.3,17.0,464.0,422.7,326.12
2016,6,6,14,45,131.0,377.5,2.4,17.0,482.0,429.31,332.66
2016,6,6,15,0,173.0,366.0,2.5,17.0,500.0,435.64,338.38
2016,6,6,15,15,148.0,344.5,2.6,16.5,455.0,393.05,306.75
2016,6,6,15,30,123.0,323.0,2.7,16.0,410.0,352.69,276.6
2016,6,6,15,45,119.0,300.5,2.8,16.0,380.0,323.35,254.18
2016,6,6,16,0,115.0,278.0,2.9,16.0,350.0,294.47,231.76
2016,6,6,16,15,85.0,248.5,2.95,16.0,299.5,255.45,201.33
2016,6,6,16,30,55.0,219.0,3.0,16.0,249.0,215.06,169.83
2016,6,6,16,45,42.5,193.5,3.1,16.0,215.5,185.69,146.72
2016,6,6,17,0,30.0,168.0,3.2,16.0,182.0,157.76,124.65
2016,6,6,17,15,33.5,150.5,3.25,15.5,164.0,140.29,110.62
2016,6,6,17,30,37.0,133.0,3.3,15.0,146.0,122.53,96.21
2016,6,6,17,45,29.0,113.0,3.4,15.0,122.5,101.87,79.64
2016,6,6,18,0,21.0,93.0,3.5,15.0,99.0,82.19,63.78
2016,6,6,18,15,10.5,73.5,3.55,15.0,76.5,67.52,54.15
2016,6,6,18,30,0.0,54.0,3.6,15.0,54.0,50.26,38.42
2016,6,6,18,45,0.0,36.0,3.65,15.0,36.0,34.07,23.43
2016,6,6,19,0,0.0,18.0,3.7,15.0,18.0,17.37,6.01
2016,6,6,19,15,0.0,9.0,3.7,14.5,9.0,8.85,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,5,15,126.0,18.0,2.3,14.0,32.0,67.36,24.84
2016,6,7,5,30,252.0,36.0,2.2,14.0,64.0,142.83,104.57
2016,6,7,5,45,343.5,46.5,2.15,14.5,105.5,203.24,158.51
2016,6,7,6,0,435.0,57.0,2.1,15.0,147.0,271.45,217.62
2016,6,7,6,15,496.0,64.5,2.05,15.0,194.0,329.68,268.33
2016,6,7,6,30,557.0,72.0,2.0,15.0,241.0,392.86,321.67
2016,6,7,6,45,278.5,89.5,2.0,15.0,174.0,272.91,224.85
2016,6,7,7,0,0.0,107.0,2.0,15.0,107.0,105.68,83.29
2016,6,7,7,15,0.5,129.5,2.0,15.0,129.5,128.83,102.5
2016,6,7,7,30,1.0,152.0,2.0,15.0,152.0,151.95,121.11
2016,6,7,7,45,7.0,174.0,2.05,15.5,178.0,178.55,142.23
2016,6,7,8,0,13.0,196.0,2.1,16.0,204.0,205.49,163.29
2016,6,7,8,15,28.0,231.0,2.1,16.0,249.0,261.62,207.73
2016,6,7,8,30,43.0,266.0,2.1,16.0,294.0,311.54,246.43
2016,6,7,8,45,75.0,301.5,2.15,16.5,354.5,377.15,296.67
2016,6,7,9,0,107.0,337.0,2.2,17.0,415.0,443.97,346.58
2016,6,7,9,15,84.5,345.5,2.25,17.0,409.5,432.91,336.51
2016,6,7,9,30,62.0,354.0,2.3,17.0,404.0,420.76,326.05
2016,6,7,9,45,185.5,372.5,2.35,17.0,530.0,564.57,436.29
2016,6,7,10,0,309.0,391.0,2.4,17.0,656.0,710.62,543.02
2016,6,7,10,15,301.0,407.5,2.45,17.0,672.5,720.51,547.94
2016,6,7,10,30,293.0,424.0,2.5,17.0,689.0,728.96,553.0
2016,6,7,10,45,193.5,438.5,2.6,17.0,615.0,637.91,485.35
2016,6,7,11,0,94.0,453.0,2.7,17.0,541.0,546.49,416.44
2016,6,7,11,15,210.5,451.0,2.7,17.0,651.5,661.13,503.3
2016,6,7,11,30,327.0,449.0,2.7,17.0,762.0,772.25,583.85
2016,6,7,11,45,338.0,441.0,2.7,17.5,767.0,768.03,579.19
2016,6,7,12,0,349.0,433.0,2.7,18.0,772.0,762.58,574.65
2016,6,7,12,15,379.5,421.5,2.7,18.0,789.5,770.65,581.19
2016,6,7,12,30,410.0,410.0,2.7,18.0,807.0,777.65,586.85
2016,6,7,12,45,381.0,421.0,2.75,18.0,787.0,749.11,566.25
2016,6,7,13,0,352.0,432.0,2.8,18.0,767.0,721.51,546.45
2016,6,7,13,15,217.0,435.5,2.85,17.5,641.0,599.09,457.15
2016,6,7,13,30,82.0,439.0,2.9,17.0,515.0,484.56,371.25
2016,6,7,13,45,166.0,431.5,2.95,17.0,580.5,536.29,412.76
2016,6,7,14,0,250.0,424.0,3.0,17.0,646.0,580.82,447.47
2016,6,7,14,15,176.0,409.5,3.1,17.0,563.5,505.9,390.89
2016,6,7,14,30,102.0,395.0,3.2,17.0,481.0,436.96,338.55
2016,6,7,14,45,72.0,357.5,3.3,17.0,417.0,378.15,294.3
2016,6,7,15,0,42.0,320.0,3.4,17.0,353.0,322.09,251.49
2016,6,7,15,15,36.0,296.0,3.5,17.0,323.0,293.91,230.2
2016,6,7,15,30,30.0,272.0,3.6,17.0,293.0,266.44,209.19
2016,6,7,15,45,22.5,243.0,3.75,17.0,258.5,239.11,188.14
2016,6,7,16,0,15.0,214.0,3.9,17.0,224.0,207.84,163.8
2016,6,7,16,15,7.5,175.0,4.0,16.5,180.0,168.39,132.9
2016,6,7,16,30,0.0,136.0,4.1,16.0,136.0,129.65,102.12
2016,6,7,16,45,0.0,117.5,4.2,16.0,117.5,112.28,88.19
2016,6,7,17,0,0.0,99.0,4.3,16.0,99.0,94.94,74.12
2016,6,7,17,15,24.5,117.5,4.35,16.0,126.5,111.99,87.52
2016,6,7,17,30,49.0,136.0,4.4,16.0,154.0,126.38,98.62
2016,6,7,17,45,39.0,116.0,4.45,16.0,129.0,104.94,81.57
2016,6,7,18,0,29.0,96.0,4.5,16.0,104.0,84.67,65.48
2016,6,7,18,15,174.5,76.0,4.5,15.5,107.0,59.95,47.41
2016,6,7,18,30,320.0,56.0,4.5,15.0,110.0,41.94,31.17
2016,6,7,18,45,223.0,42.0,4.5,15.0,73.5,32.14,21.83
2016,6,7,19,0,126.0,28.0,4.5,15.0,37.0,21.84,9.38
2016,6,7,19,15,63.0,14.0,4.45,15.0,18.5,13.76,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,28.0,4.5,4.3,14.0,5.0,0.0,0.0
2016,6,8,5,0,56.0,9.0,4.3,14.0,10.0,22.88,0.0
2016,6,8,5,15,186.5,21.5,4.2,14.0,39.5,91.66,36.08
2016,6,8,5,30,317.0,34.0,4.1,14.0,69.0,163.98,120.44
2016,6,8,5,45,403.5,43.0,4.1,14.0,111.0,222.95,174.79
2016,6,8,6,0,490.0,52.0,4.1,14.0,153.0,290.0,234.52
2016,6,8,6,15,245.0,58.0,4.1,14.0,108.5,196.21,161.06
2016,6,8,6,30,0.0,64.0,4.1,14.0,64.0,62.02,47.28
2016,6,8,6,45,0.0,76.5,4.15,14.0,76.5,74.45,57.87
2016,6,8,7,0,0.0,89.0,4.2,14.0,89.0,86.87,68.21
2016,6,8,7,15,18.5,138.0,4.3,14.0,147.0,149.72,121.04
2016,6,8,7,30,37.0,187.0,4.4,14.0,205.0,221.9,180.53
2016,6,8,7,45,28.5,196.5,4.5,14.5,211.5,225.57,182.28
2016,6,8,8,0,20.0,206.0,4.6,15.0,218.0,221.44,177.79
2016,6,8,8,15,10.0,185.5,4.7,15.0,192.0,191.66,152.89
2016,6,8,8,30,0.0,165.0,4.8,15.0,166.0,162.1,128.15
2016,6,8,8,45,3.0,181.0,4.9,15.0,184.0,180.55,142.93
2016,6,8,9,0,6.0,197.0,5.0,15.0,202.0,199.12,157.68
2016,6,8,9,15,41.0,280.0,5.05,15.0,313.0,323.25,257.36
2016,6,8,9,30,76.0,363.0,5.1,15.0,424.0,443.4,351.06
2016,6,8,9,45,106.0,388.5,5.2,15.0,477.5,498.08,393.17
2016,6,8,10,0,136.0,414.0,5.3,15.0,531.0,561.32,441.42
2016,6,8,10,15,129.5,427.5,5.35,15.0,541.5,568.0,445.41
2016,6,8,10,30,123.0,441.0,5.4,15.0,552.0,573.95,449.11
2016,6,8,10,45,198.0,446.0,5.45,15.5,629.0,650.12,507.5
2016,6,8,11,0,273.0,451.0,5.5,16.0,706.0,731.83,568.44
2016,6,8,11,15,225.5,466.0,5.55,16.0,679.0,691.06,536.33
2016,6,8,11,30,178.0,481.0,5.6,16.0,652.0,655.58,508.38
2016,6,8,11,45,167.0,484.0,5.7,16.0,645.5,643.02,498.89
2016,6,8,12,0,156.0,487.0,5.8,16.0,639.0,630.05,489.02
2016,6,8,12,15,196.5,483.0,5.85,16.0,673.0,658.06,511.34
2016,6,8,12,30,237.0,479.0,5.9,16.0,707.0,684.18,532.0
2016,6,8,12,45,229.0,475.5,6.0,16.0,694.5,665.2,517.93
2016,6,8,13,0,221.0,472.0,6.1,16.0,682.0,646.03,503.83
2016,6,8,13,15,275.0,449.0,6.1,16.0,706.5,659.69,516.02
2016,6,8,13,30,329.0,426.0,6.1,16.0,731.0,670.6,525.88
2016,6,8,13,45,331.5,413.5,6.15,16.0,714.0,647.18,508.7
2016,6,8,14,0,334.0,401.0,6.2,16.0,697.0,623.08,490.96
2016,6,8,14,15,572.5,274.5,6.15,16.0,761.0,659.54,524.88
2016,6,8,14,30,811.0,148.0,6.1,16.0,825.0,682.18,546.65
2016,6,8,14,45,807.5,142.0,6.05,16.0,792.5,640.5,513.54
2016,6,8,15,0,804.0,136.0,6.0,16.0,760.0,597.82,479.27
2016,6,8,15,15,790.5,133.5,5.95,16.0,720.0,551.98,441.75
2016,6,8,15,30,777.0,131.0,5.9,16.0,680.0,506.34,403.64
2016,6,8,15,45,542.5,195.5,5.85,16.0,566.5,417.68,331.04
2016,6,8,16,0,308.0,260.0,5.8,16.0,453.0,354.07,279.6
2016,6,8,16,15,257.5,245.5,5.8,15.5,398.0,306.46,241.57
2016,6,8,16,30,207.0,231.0,5.8,15.0,343.0,268.25,211.13
2016,6,8,16,45,144.5,208.0,5.8,15.0,282.5,220.21,173.01
2016,6,8,17,0,82.0,185.0,5.8,15.0,222.0,182.81,144.2
2016,6,8,17,15,93.5,163.5,5.7,15.0,201.0,160.72,125.48
2016,6,8,17,30,105.0,142.0,5.6,15.0,180.0,133.5,102.55
2016,6,8,17,45,92.0,121.5,5.6,15.0,151.5,108.74,83.19
2016,6,8,18,0,79.0,101.0,5.6,15.0,123.0,85.49,65.65
2016,6,8,18,15,63.5,80.5,5.55,15.0,95.5,70.33,56.66
2016,6,8,18,30,48.0,60.0,5.5,15.0,68.0,53.45,41.24
2016,6,8,18,45,24.0,42.0,5.45,15.0,46.0,38.1,26.95
2016,6,8,19,0,0.0,24.0,5.4,15.0,24.0,22.86,10.42
2016,6,8,19,15,0.0,12.0,5.3,14.5,12.0,11.8,0.0
2016,6,8,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,11.5,4.5,5.45,14.0,4.5,0.0,0.0
2016,6,9,5,0,23.0,9.0,5.5,14.0,9.0,14.61,0.0
2016,6,9,5,15,129.0,24.0,5.45,14.0,37.0,76.86,30.08
2016,6,9,5,30,235.0,39.0,5.4,14.0,65.0,140.93,103.67
2016,6,9,5,45,325.0,50.5,5.4,14.5,106.0,199.22,156.29
2016,6,9,6,0,415.0,62.0,5.4,15.0,147.0,267.97,216.66
2016,6,9,6,15,207.5,80.5,5.35,15.0,123.0,197.78,161.84
2016,6,9,6,30,0.0,99.0,5.3,15.0,99.0,99.81,78.98
2016,6,9,6,45,4.5,117.0,5.25,15.0,119.0,120.41,96.36
2016,6,9,7,0,9.0,135.0,5.2,15.0,139.0,141.32,113.7
2016,6,9,7,15,75.0,170.0,5.15,15.0,207.0,228.52,187.06
2016,6,9,7,30,141.0,205.0,5.1,15.0,275.0,323.05,264.87
2016,6,9,7,45,216.5,220.0,5.05,15.0,339.5,398.47,326.4
2016,6,9,8,0,292.0,235.0,5.0,15.0,404.0,487.72,397.52
2016,6,9,8,15,379.5,231.5,4.95,15.0,470.0,561.72,456.16
2016,6,9,8,30,467.0,228.0,4.9,15.0,536.0,650.02,524.34
2016,6,9,8,45,355.0,280.5,4.9,15.0,523.5,613.16,491.48
2016,6,9,9,0,243.0,333.0,4.9,15.0,511.0,578.13,460.08
2016,6,9,9,15,539.0,230.5,4.9,15.0,653.5,748.56,597.21
2016,6,9,9,30,835.0,128.0,4.9,15.0,796.0,922.05,724.36
2016,6,9,9,45,645.0,228.5,4.95,15.5,757.5,865.47,680.17
2016,6,9,10,0,455.0,329.0,5.0,16.0,719.0,792.73,619.3
2016,6,9,10,15,664.0,229.5,5.05,16.0,818.5,895.88,700.3
2016,6,9,10,30,873.0,130.0,5.1,16.0,918.0,989.29,765.64
2016,6,9,10,45,686.5,250.0,5.15,16.0,878.5,941.23,730.69
2016,6,9,11,0,500.0,370.0,5.2,16.0,839.0,876.87,678.27
2016,6,9,11,15,518.0,370.5,5.25,16.0,862.0,890.14,688.39
2016,6,9,11,30,536.0,371.0,5.3,16.0,885.0,901.42,696.7
2016,6,9,11,45,560.0,351.0,5.35,16.0,891.0,896.16,693.99
2016,6,9,12,0,584.0,331.0,5.4,16.0,897.0,888.81,689.91
2016,6,9,12,15,304.0,347.0,5.55,16.0,642.0,627.85,492.81
2016,6,9,12,30,24.0,363.0,5.7,16.0,387.0,373.83,291.17
2016,6,9,12,45,140.0,414.0,5.9,16.0,548.0,527.04,413.14
2016,6,9,13,0,256.0,465.0,6.1,16.0,709.0,669.61,523.02
2016,6,9,13,15,146.5,425.0,6.25,16.0,564.5,530.16,415.41
2016,6,9,13,30,37.0,385.0,6.4,16.0,420.0,397.59,311.19
2016,6,9,13,45,38.5,378.5,6.55,16.0,414.0,389.7,305.76
2016,6,9,14,0,40.0,372.0,6.7,16.0,408.0,381.67,299.98
2016,6,9,14,15,27.5,321.0,6.75,16.0,345.0,322.75,254.12
2016,6,9,14,30,15.0,270.0,6.8,16.0,282.0,267.97,211.1
2016,6,9,14,45,17.5,274.0,6.85,16.0,288.5,271.98,214.72
2016,6,9,15,0,20.0,278.0,6.9,16.0,295.0,275.61,217.97
2016,6,9,15,15,15.0,249.0,6.9,15.5,261.5,244.51,193.88
2016,6,9,15,30,10.0,220.0,6.9,15.0,228.0,213.96,170.02
2016,6,9,15,45,8.0,204.5,6.95,15.0,210.5,197.69,157.26
2016,6,9,16,0,6.0,189.0,7.0,15.0,193.0,181.65,144.61
2016,6,9,16,15,7.0,183.5,7.0,15.0,188.0,175.94,140.32
2016,6,9,16,30,8.0,178.0,7.0,15.0,183.0,170.0,135.82
2016,6,9,16,45,88.5,182.5,7.0,15.0,223.5,189.19,149.62
2016,6,9,17,0,169.0,187.0,7.0,15.0,264.0,199.01,154.54
2016,6,9,17,15,106.5,161.5,7.0,14.5,208.0,157.26,122.41
2016,6,9,17,30,44.0,136.0,7.0,14.0,152.0,126.1,99.48
2016,6,9,17,45,35.5,116.0,7.0,14.0,127.5,105.0,82.45
2016,6,9,18,0,27.0,96.0,7.0,14.0,103.0,84.92,66.25
2016,6,9,18,15,17.5,76.5,6.95,14.0,80.5,70.03,56.65
2016,6,9,18,30,8.0,57.0,6.9,14.0,58.0,52.82,40.87
2016,6,9,18,45,4.0,38.5,6.85,14.0,39.0,36.26,25.52
2016,6,9,19,0,0.0,20.0,6.8,14.0,20.0,19.31,8.22
2016,6,9,19,15,0.0,10.0,6.7,14.0,10.0,9.83,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,30.0,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,10,5,0,60.0,9.0,4.6,14.0,10.0,23.88,0.0
2016,6,10,5,15,189.5,21.0,4.75,14.0,39.5,92.06,36.83
2016,6,10,5,30,319.0,33.0,4.9,14.0,69.0,163.55,120.23
2016,6,10,5,45,402.0,42.5,5.05,14.5,110.5,221.72,173.81
2016,6,10,6,0,485.0,52.0,5.2,15.0,152.0,287.7,232.49
2016,6,10,6,15,413.0,75.5,5.3,15.0,177.5,299.21,246.09
2016,6,10,6,30,341.0,99.0,5.4,15.0,203.0,306.17,253.85
2016,6,10,6,45,364.0,114.5,5.5,15.0,243.0,351.23,292.35
2016,6,10,7,0,387.0,130.0,5.6,15.0,283.0,397.65,331.02
2016,6,10,7,15,373.5,153.5,5.65,15.0,318.0,430.2,356.94
2016,6,10,7,30,360.0,177.0,5.7,15.0,353.0,451.97,373.76
2016,6,10,7,45,282.0,213.0,5.8,15.5,359.5,447.21,366.66
2016,6,10,8,0,204.0,249.0,5.9,16.0,366.0,426.94,347.05
2016,6,10,8,15,154.5,271.5,5.95,16.0,364.5,416.81,336.74
2016,6,10,8,30,105.0,294.0,6.0,16.0,363.0,394.1,316.45
2016,6,10,8,45,82.5,305.5,6.05,16.0,362.0,388.01,310.17
2016,6,10,9,0,60.0,317.0,6.1,16.0,361.0,380.57,302.8
2016,6,10,9,15,109.0,349.0,6.15,16.0,434.0,467.9,371.79
2016,6,10,9,30,158.0,381.0,6.2,16.0,507.0,547.61,433.65
2016,6,10,9,45,522.0,243.5,6.3,16.5,686.0,762.14,607.14
2016,6,10,10,0,886.0,106.0,6.4,17.0,865.0,964.28,755.64
2016,6,10,10,15,893.0,107.5,6.5,17.0,893.0,980.53,765.9
2016,6,10,10,30,900.0,109.0,6.6,17.0,921.0,994.05,775.22
2016,6,10,10,45,905.5,109.5,6.7,17.0,942.0,1002.24,780.83
2016,6,10,11,0,911.0,110.0,6.8,17.0,963.0,1007.53,784.51
2016,6,10,11,15,914.5,110.5,6.9,17.0,977.5,1007.93,784.81
2016,6,10,11,30,918.0,111.0,7.0,17.0,992.0,1005.39,783.13
2016,6,10,11,45,920.0,111.5,7.1,17.0,999.0,998.46,778.42
2016,6,10,12,0,922.0,112.0,7.2,17.0,1006.0,988.66,771.74
2016,6,10,12,15,923.0,112.0,7.25,17.0,1006.0,974.61,761.84
2016,6,10,12,30,924.0,112.0,7.3,17.0,1006.0,957.84,750.06
2016,6,10,12,45,909.0,121.0,7.4,17.0,994.0,932.65,732.4
2016,6,10,13,0,894.0,130.0,7.5,17.0,982.0,905.45,713.26
2016,6,10,13,15,891.5,129.5,7.5,17.0,967.0,878.21,693.67
2016,6,10,13,30,889.0,129.0,7.5,17.0,952.0,848.82,672.48
2016,6,10,13,45,885.5,127.0,7.55,17.0,930.0,815.23,648.26
2016,6,10,14,0,882.0,125.0,7.6,17.0,908.0,779.83,622.57
2016,6,10,14,15,875.5,124.0,7.65,16.5,879.0,741.52,595.66
2016,6,10,14,30,869.0,123.0,7.7,16.0,850.0,701.9,566.58
2016,6,10,14,45,860.5,120.5,7.8,16.0,815.0,658.52,532.08
2016,6,10,15,0,852.0,118.0,7.9,16.0,780.0,614.36,496.29
2016,6,10,15,15,840.0,115.5,7.95,16.0,740.0,564.6,455.35
2016,6,10,15,30,828.0,113.0,8.0,16.0,700.0,517.57,415.65
2016,6,10,15,45,812.5,110.5,8.05,16.0,655.0,469.1,373.96
2016,6,10,16,0,797.0,108.0,8.1,16.0,610.0,421.33,332.0
2016,6,10,16,15,777.0,104.5,8.1,15.5,562.0,371.94,288.55
2016,6,10,16,30,757.0,101.0,8.1,15.0,514.0,324.08,245.63
2016,6,10,16,45,639.0,114.0,8.1,15.0,439.5,262.74,193.83
2016,6,10,17,0,521.0,127.0,8.1,15.0,365.0,217.0,156.51
2016,6,10,17,15,573.5,105.5,8.0,15.0,338.5,179.9,121.28
2016,6,10,17,30,626.0,84.0,7.9,15.0,312.0,138.74,84.37
2016,6,10,17,45,570.5,78.5,7.8,15.0,261.5,99.02,57.34
2016,6,10,18,0,515.0,73.0,7.7,15.0,211.0,65.12,40.73
2016,6,10,18,15,443.0,64.0,7.5,14.5,165.0,46.31,35.56
2016,6,10,18,30,371.0,55.0,7.3,14.0,119.0,41.02,30.53
2016,6,10,18,45,264.0,42.0,7.15,14.0,80.5,32.03,21.92
2016,6,10,19,0,157.0,29.0,7.0,14.0,42.0,22.58,10.83
2016,6,10,19,15,78.5,14.5,6.85,14.0,21.0,14.25,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.0,4.5,13.0,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,4.4,13.0,8.0,7.86,0.0
2016,6,11,5,15,104.5,24.5,4.35,13.0,36.0,65.42,25.19
2016,6,11,5,30,209.0,41.0,4.3,13.0,64.0,134.52,99.29
2016,6,11,5,45,306.0,52.5,4.25,13.5,106.0,194.19,152.66
2016,6,11,6,0,403.0,64.0,4.2,14.0,148.0,263.31,213.1
2016,6,11,6,15,466.5,73.0,4.1,14.0,195.0,324.5,266.9
2016,6,11,6,30,530.0,82.0,4.0,14.0,242.0,389.49,322.68
2016,6,11,6,45,581.5,87.0,3.9,14.5,293.0,447.98,371.18
2016,6,11,7,0,633.0,92.0,3.8,15.0,344.0,509.86,420.84
2016,6,11,7,15,666.0,97.5,3.65,15.0,394.5,563.26,462.88
2016,6,11,7,30,699.0,103.0,3.5,15.0,445.0,617.98,504.75
