Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,45,726.5,106.0,3.4,15.5,494.5,666.81,539.57
2016,6,11,8,0,754.0,109.0,3.3,16.0,544.0,713.41,571.07
2016,6,11,8,15,773.0,112.5,3.1,16.5,590.5,756.48,598.74
2016,6,11,8,30,792.0,116.0,2.9,17.0,637.0,798.75,625.05
2016,6,11,8,45,808.0,117.5,2.75,17.5,680.5,835.17,646.84
2016,6,11,9,0,824.0,119.0,2.6,18.0,724.0,870.17,667.14
2016,6,11,9,15,835.5,121.5,2.5,18.0,762.5,900.54,685.53
2016,6,11,9,30,847.0,124.0,2.4,18.0,801.0,923.34,698.58
2016,6,11,9,45,854.5,126.0,2.35,18.5,833.5,945.17,710.09
2016,6,11,10,0,862.0,128.0,2.3,19.0,866.0,964.57,719.89
2016,6,11,10,15,868.5,129.5,2.35,19.0,893.0,979.91,729.44
2016,6,11,10,30,875.0,131.0,2.4,19.0,920.0,992.58,737.34
2016,6,11,10,45,878.5,132.5,2.45,19.0,940.0,999.55,741.62
2016,6,11,11,0,882.0,134.0,2.5,19.0,960.0,1003.69,744.2
2016,6,11,11,15,670.5,264.5,2.65,19.0,898.0,933.6,698.4
2016,6,11,11,30,459.0,395.0,2.8,19.0,836.0,850.87,636.19
2016,6,11,11,45,459.5,399.5,2.95,19.5,843.0,847.65,634.13
2016,6,11,12,0,460.0,404.0,3.1,20.0,850.0,842.78,630.27
2016,6,11,12,15,486.0,396.0,3.25,20.0,867.0,848.19,635.5
2016,6,11,12,30,512.0,388.0,3.4,20.0,884.0,851.42,639.14
2016,6,11,12,45,706.5,256.5,3.6,20.0,934.0,884.69,670.04
2016,6,11,13,0,901.0,125.0,3.8,20.0,984.0,907.43,686.87
2016,6,11,13,15,898.0,124.5,3.8,20.0,968.0,879.65,667.9
2016,6,11,13,30,895.0,124.0,3.8,20.0,952.0,849.73,647.76
2016,6,11,13,45,887.0,124.5,3.85,20.0,928.5,814.8,624.26
2016,6,11,14,0,879.0,125.0,3.9,20.0,905.0,778.3,599.49
2016,6,11,14,15,871.5,124.0,3.85,19.5,876.0,739.42,573.5
2016,6,11,14,30,864.0,123.0,3.8,19.0,847.0,699.31,545.51
2016,6,11,14,45,850.0,123.0,3.8,19.0,810.5,654.91,511.91
2016,6,11,15,0,836.0,123.0,3.8,19.0,774.0,607.5,475.47
2016,6,11,15,15,824.0,121.0,3.75,19.0,734.0,561.66,439.28
2016,6,11,15,30,812.0,119.0,3.7,19.0,694.0,515.79,402.25
2016,6,11,15,45,791.0,118.0,3.7,19.0,648.5,466.89,362.13
2016,6,11,16,0,770.0,117.0,3.7,19.0,603.0,419.22,322.09
2016,6,11,16,15,749.0,113.0,3.65,18.5,555.5,370.3,280.81
2016,6,11,16,30,728.0,109.0,3.6,18.0,508.0,319.6,237.36
2016,6,11,16,45,697.5,105.5,3.55,18.0,458.0,271.81,195.58
2016,6,11,17,0,667.0,102.0,3.5,18.0,408.0,226.96,156.45
2016,6,11,17,15,541.0,106.5,3.55,17.5,335.5,176.0,117.69
2016,6,11,17,30,415.0,111.0,3.6,17.0,263.0,137.61,91.54
2016,6,11,17,45,363.0,102.5,3.65,16.5,221.0,105.15,69.5
2016,6,11,18,0,311.0,94.0,3.7,16.0,179.0,77.83,54.54
2016,6,11,18,15,267.0,78.0,3.6,15.5,139.5,57.25,45.08
2016,6,11,18,30,223.0,62.0,3.5,15.0,100.0,49.7,38.04
2016,6,11,18,45,156.0,45.0,3.45,15.0,67.5,36.74,25.92
2016,6,11,19,0,89.0,28.0,3.4,15.0,35.0,23.35,11.59
2016,6,11,19,15,44.5,14.0,3.2,15.0,17.5,13.76,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,3.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,6.0,8.0,3.6,14.0,8.0,9.37,0.0
2016,6,12,5,15,87.5,26.0,3.55,14.0,35.5,62.6,23.85
2016,6,12,5,30,169.0,44.0,3.5,14.0,63.0,119.01,87.17
2016,6,12,5,45,263.5,57.5,3.45,14.5,104.0,183.67,143.74
2016,6,12,6,0,358.0,71.0,3.4,15.0,145.0,251.96,202.8
2016,6,12,6,15,322.0,92.0,3.35,15.0,172.5,274.41,224.26
2016,6,12,6,30,286.0,113.0,3.3,15.0,200.0,285.88,235.36
2016,6,12,6,45,342.0,120.0,3.25,15.0,243.0,344.74,284.71
2016,6,12,7,0,398.0,127.0,3.2,15.0,286.0,400.85,330.82
2016,6,12,7,15,256.0,165.5,3.15,15.0,273.5,357.93,293.82
2016,6,12,7,30,114.0,204.0,3.1,15.0,261.0,303.01,246.19
2016,6,12,7,45,102.0,225.5,3.05,15.5,280.0,312.3,252.32
2016,6,12,8,0,90.0,247.0,3.0,16.0,299.0,328.36,263.33
2016,6,12,8,15,130.5,272.0,2.85,16.0,354.5,398.08,317.78
2016,6,12,8,30,171.0,297.0,2.7,16.0,410.0,461.29,365.9
2016,6,12,8,45,234.0,309.0,2.6,16.0,474.5,531.19,419.0
2016,6,12,9,0,297.0,321.0,2.5,16.0,539.0,612.87,479.27
2016,6,12,9,15,276.0,345.5,2.45,16.0,556.5,624.73,485.3
2016,6,12,9,30,255.0,370.0,2.4,16.0,574.0,634.55,490.3
2016,6,12,9,45,241.5,389.5,2.35,16.5,589.5,644.21,494.59
2016,6,12,10,0,228.0,409.0,2.3,17.0,605.0,644.23,492.13
2016,6,12,10,15,308.0,396.5,2.35,17.0,669.5,716.11,545.26
2016,6,12,10,30,388.0,384.0,2.4,17.0,734.0,780.38,591.79
2016,6,12,10,45,504.0,346.5,2.5,17.0,812.0,860.34,650.06
2016,6,12,11,0,620.0,309.0,2.6,17.0,890.0,933.34,702.62
2016,6,12,11,15,761.0,218.5,2.7,17.0,942.0,975.79,733.36
2016,6,12,11,30,902.0,128.0,2.8,17.0,994.0,1007.36,754.65
2016,6,12,11,45,902.5,128.5,2.9,17.5,999.5,999.05,748.03
2016,6,12,12,0,903.0,129.0,3.0,18.0,1005.0,987.95,740.01
2016,6,12,12,15,902.5,129.0,3.0,18.0,1003.5,972.71,729.86
2016,6,12,12,30,902.0,129.0,3.0,18.0,1002.0,954.89,718.07
2016,6,12,12,45,899.5,129.0,3.05,18.0,993.0,932.74,703.79
2016,6,12,13,0,897.0,129.0,3.1,18.0,984.0,908.23,687.9
2016,6,12,13,15,893.5,128.0,3.1,18.0,968.0,879.69,668.86
2016,6,12,13,30,890.0,127.0,3.1,18.0,952.0,849.05,648.33
2016,6,12,13,45,884.0,126.5,3.1,18.0,929.0,814.94,625.28
2016,6,12,14,0,878.0,126.0,3.1,18.0,906.0,779.16,600.92
2016,6,12,14,15,870.5,124.5,3.1,17.5,876.5,739.89,574.97
2016,6,12,14,30,863.0,123.0,3.1,17.0,847.0,699.39,547.01
2016,6,12,14,45,852.0,122.0,3.1,17.0,811.0,656.07,514.32
2016,6,12,15,0,841.0,121.0,3.1,17.0,775.0,612.17,480.5
2016,6,12,15,15,655.0,185.5,3.05,17.0,679.0,524.81,411.55
2016,6,12,15,30,469.0,250.0,3.0,17.0,583.0,457.62,357.78
2016,6,12,15,45,416.0,249.0,3.0,17.0,530.5,408.68,319.1
2016,6,12,16,0,363.0,248.0,3.0,17.0,478.0,368.27,286.68
2016,6,12,16,15,550.5,176.5,2.95,17.0,494.0,351.91,270.09
2016,6,12,16,30,738.0,105.0,2.9,17.0,510.0,323.44,240.69
2016,6,12,16,45,709.0,101.0,2.85,17.0,460.0,271.87,195.76
2016,6,12,17,0,680.0,97.0,2.8,17.0,410.0,226.32,155.91
2016,6,12,17,15,644.0,91.5,2.75,16.5,359.5,181.22,118.0
2016,6,12,17,30,608.0,86.0,2.7,16.0,309.0,139.85,85.28
2016,6,12,17,45,557.5,79.5,2.65,16.0,259.5,100.38,58.25
2016,6,12,18,0,507.0,73.0,2.6,16.0,210.0,66.22,40.88
2016,6,12,18,15,438.5,63.5,2.55,15.5,164.5,45.65,34.87
2016,6,12,18,30,370.0,54.0,2.5,15.0,119.0,40.13,29.69
2016,6,12,18,45,271.5,41.5,2.45,15.0,81.0,31.55,21.51
2016,6,12,19,0,173.0,29.0,2.4,15.0,43.0,22.52,11.18
2016,6,12,19,15,86.5,14.5,2.4,15.0,21.5,14.25,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,4,45,13.0,4.5,4.05,13.5,4.5,0.0,0.0
2016,6,13,5,0,26.0,9.0,4.2,14.0,9.0,15.35,0.0
2016,6,13,5,15,131.5,23.5,4.05,14.0,37.0,76.78,29.94
2016,6,13,5,30,237.0,38.0,3.9,14.0,65.0,140.09,102.79
2016,6,13,5,45,332.0,48.5,3.8,14.0,106.5,199.13,156.03
2016,6,13,6,0,427.0,59.0,3.7,14.0,148.0,269.68,217.95
2016,6,13,6,15,213.5,64.0,3.6,14.0,108.5,188.16,154.06
2016,6,13,6,30,0.0,69.0,3.5,14.0,69.0,67.26,51.72
2016,6,13,6,45,0.0,83.5,3.4,14.0,83.5,81.76,64.04
2016,6,13,7,0,0.0,98.0,3.3,14.0,98.0,96.23,76.06
2016,6,13,7,15,9.0,135.5,3.4,14.0,140.0,140.8,113.26
2016,6,13,7,30,18.0,173.0,3.5,14.0,182.0,186.22,150.53
2016,6,13,7,45,10.5,173.0,3.6,14.5,178.5,180.07,144.46
2016,6,13,8,0,3.0,173.0,3.7,15.0,175.0,173.74,138.34
2016,6,13,8,15,2.0,171.5,3.95,15.0,173.0,170.81,135.55
2016,6,13,8,30,1.0,170.0,4.2,15.0,171.0,168.02,132.92
2016,6,13,8,45,11.5,218.5,4.45,15.0,227.5,226.17,179.86
2016,6,13,9,0,22.0,267.0,4.7,15.0,284.0,284.96,226.56
2016,6,13,9,15,15.5,247.0,4.85,15.0,259.0,258.24,204.66
2016,6,13,9,30,9.0,227.0,5.0,15.0,234.0,231.72,183.06
2016,6,13,9,45,12.5,256.5,5.15,15.0,267.0,264.51,208.97
2016,6,13,10,0,16.0,286.0,5.3,15.0,300.0,297.28,234.58
2016,6,13,10,15,15.5,285.5,5.45,15.0,299.0,295.91,233.2
2016,6,13,10,30,15.0,285.0,5.6,15.0,298.0,294.54,231.92
2016,6,13,10,45,20.5,320.5,5.75,15.0,339.5,334.91,263.53
2016,6,13,11,0,26.0,356.0,5.9,15.0,381.0,381.25,299.45
2016,6,13,11,15,23.0,345.5,6.15,15.0,367.5,360.92,283.51
2016,6,13,11,30,20.0,335.0,6.4,15.0,354.0,346.85,272.52
2016,6,13,11,45,49.5,399.0,6.65,15.0,446.5,441.76,347.16
2016,6,13,12,0,79.0,463.0,6.9,15.0,539.0,530.56,415.9
2016,6,13,12,15,87.0,467.5,7.0,15.0,551.5,538.82,422.34
2016,6,13,12,30,95.0,472.0,7.1,15.0,564.0,546.45,428.52
2016,6,13,12,45,106.5,471.5,7.25,15.0,574.0,551.74,433.21
2016,6,13,13,0,118.0,471.0,7.4,15.0,584.0,556.08,437.2
2016,6,13,13,15,120.0,463.0,7.4,15.0,576.5,543.84,428.09
2016,6,13,13,30,122.0,455.0,7.4,15.0,569.0,531.34,418.83
2016,6,13,13,45,204.0,436.0,7.4,15.0,620.0,571.38,452.31
2016,6,13,14,0,286.0,417.0,7.4,15.0,671.0,603.15,478.9
2016,6,13,14,15,322.5,390.5,7.4,15.0,668.5,591.8,471.22
2016,6,13,14,30,359.0,364.0,7.4,15.0,666.0,577.49,461.1
2016,6,13,14,45,255.0,366.0,7.45,15.0,576.0,495.73,395.76
2016,6,13,15,0,151.0,368.0,7.5,15.0,486.0,425.94,339.52
2016,6,13,15,15,211.5,340.5,7.5,15.0,496.5,426.2,340.74
2016,6,13,15,30,272.0,313.0,7.5,15.0,507.0,416.73,333.5
2016,6,13,15,45,256.0,294.0,7.5,15.0,467.0,377.96,302.06
2016,6,13,16,0,240.0,275.0,7.5,15.0,427.0,340.61,271.55
2016,6,13,16,15,497.0,187.0,7.5,15.0,470.0,341.93,268.6
2016,6,13,16,30,754.0,99.0,7.5,15.0,513.0,323.96,245.78
2016,6,13,16,45,737.0,92.5,7.5,15.0,465.0,276.07,202.06
2016,6,13,17,0,720.0,86.0,7.5,15.0,417.0,229.77,159.92
2016,6,13,17,15,686.5,81.5,7.5,14.5,367.0,180.8,117.58
2016,6,13,17,30,653.0,77.0,7.5,14.0,317.0,138.48,83.17
2016,6,13,17,45,608.0,71.0,7.55,14.0,267.5,97.59,54.42
2016,6,13,18,0,563.0,65.0,7.6,14.0,218.0,61.45,35.75
2016,6,13,18,15,495.0,57.5,7.6,14.0,171.5,40.24,30.25
2016,6,13,18,30,427.0,50.0,7.6,14.0,125.0,36.74,26.8
2016,6,13,18,45,316.5,39.5,7.6,14.0,85.5,30.12,20.36
2016,6,13,19,0,206.0,29.0,7.6,14.0,46.0,22.5,11.37
2016,6,13,19,15,103.0,14.5,7.55,14.0,23.0,14.25,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,11.5,4.5,5.95,13.0,4.5,0.0,0.0
2016,6,14,5,0,23.0,9.0,5.9,13.0,9.0,14.59,0.0
2016,6,14,5,15,132.5,23.5,5.8,13.0,37.0,77.0,29.83
2016,6,14,5,30,242.0,38.0,5.7,13.0,65.0,141.74,104.51
2016,6,14,5,45,344.0,47.5,5.65,13.5,107.0,204.03,160.61
2016,6,14,6,0,446.0,57.0,5.6,14.0,149.0,275.69,223.73
2016,6,14,6,15,507.0,64.5,5.55,14.0,196.0,334.34,276.23
2016,6,14,6,30,568.0,72.0,5.5,14.0,243.0,397.92,331.69
2016,6,14,6,45,618.5,75.5,5.45,14.0,294.0,455.49,381.0
2016,6,14,7,0,669.0,79.0,5.4,14.0,345.0,516.4,431.73
2016,6,14,7,15,699.5,83.5,5.45,14.0,395.0,568.4,474.15
2016,6,14,7,30,730.0,88.0,5.5,14.0,445.0,619.42,514.86
2016,6,14,7,45,754.5,91.0,5.6,14.5,494.0,667.36,549.93
2016,6,14,8,0,779.0,94.0,5.7,15.0,543.0,715.35,584.45
2016,6,14,8,15,797.0,97.0,5.75,15.0,589.5,757.92,615.26
2016,6,14,8,30,815.0,100.0,5.8,15.0,636.0,799.6,645.13
2016,6,14,8,45,829.0,102.0,5.85,15.0,679.0,830.5,666.69
2016,6,14,9,0,843.0,104.0,5.9,15.0,722.0,864.91,690.83
2016,6,14,9,15,854.0,105.5,5.95,15.0,760.0,894.32,711.16
2016,6,14,9,30,865.0,107.0,6.0,15.0,798.0,921.69,730.0
2016,6,14,9,45,875.5,107.0,6.05,15.5,832.0,944.77,744.29
2016,6,14,10,0,886.0,107.0,6.1,16.0,866.0,965.48,756.87
2016,6,14,10,15,892.0,108.5,6.2,16.0,893.0,980.91,767.45
2016,6,14,10,30,898.0,110.0,6.3,16.0,920.0,993.59,776.19
2016,6,14,10,45,903.0,110.0,6.4,16.0,940.5,1000.91,781.21
2016,6,14,11,0,908.0,110.0,6.5,16.0,961.0,1005.36,784.32
2016,6,14,11,15,911.0,110.5,6.55,16.0,974.5,1005.45,784.15
2016,6,14,11,30,914.0,111.0,6.6,16.0,988.0,1002.61,782.02
2016,6,14,11,45,915.0,111.5,6.7,16.0,994.5,994.93,776.8
2016,6,14,12,0,916.0,112.0,6.8,16.0,1001.0,984.41,769.65
2016,6,14,12,15,916.0,112.0,6.95,15.5,1000.0,969.69,761.24
2016,6,14,12,30,916.0,112.0,7.1,15.0,999.0,952.31,750.87
2016,6,14,12,45,916.0,110.5,7.25,15.0,991.0,930.89,736.09
2016,6,14,13,0,916.0,109.0,7.4,15.0,983.0,906.97,719.43
2016,6,14,13,15,913.0,108.5,7.55,15.0,967.5,879.01,699.72
2016,6,14,13,30,910.0,108.0,7.7,15.0,952.0,848.88,678.27
2016,6,14,13,45,904.5,107.5,7.85,15.0,929.0,814.71,653.66
2016,6,14,14,0,899.0,107.0,8.0,15.0,906.0,778.79,627.53
2016,6,14,14,15,892.5,106.0,8.0,15.0,877.5,740.09,598.74
2016,6,14,14,30,886.0,105.0,8.0,15.0,849.0,700.04,568.7
2016,6,14,14,45,878.0,103.0,8.05,15.0,814.5,656.95,534.08
2016,6,14,15,0,870.0,101.0,8.1,15.0,780.0,613.0,498.12
2016,6,14,15,15,859.0,99.0,8.1,14.5,740.0,566.72,460.37
2016,6,14,15,30,848.0,97.0,8.1,14.0,700.0,520.22,421.51
2016,6,14,15,45,833.0,95.0,8.15,14.0,656.0,471.85,379.5
2016,6,14,16,0,818.0,93.0,8.2,14.0,612.0,420.09,333.96
2016,6,14,16,15,620.0,142.5,8.25,14.0,518.0,347.95,273.32
2016,6,14,16,30,422.0,192.0,8.3,14.0,424.0,297.03,231.91
2016,6,14,16,45,581.0,131.5,8.35,14.0,418.5,265.4,198.88
2016,6,14,17,0,740.0,71.0,8.4,14.0,413.0,221.77,153.43
2016,6,14,17,15,697.5,73.0,8.35,14.0,365.0,179.26,116.19
2016,6,14,17,30,655.0,75.0,8.3,14.0,317.0,137.77,82.49
2016,6,14,17,45,599.5,71.0,8.3,14.0,266.5,97.62,54.63
2016,6,14,18,0,544.0,67.0,8.3,14.0,216.0,63.23,37.31
2016,6,14,18,15,475.0,59.5,8.15,13.5,170.0,41.91,31.81
2016,6,14,18,30,406.0,52.0,8.0,13.0,124.0,38.52,28.5
2016,6,14,18,45,298.0,41.0,7.9,13.0,85.0,31.08,21.31
2016,6,14,19,0,190.0,30.0,7.8,13.0,46.0,23.3,12.19
2016,6,14,19,15,95.0,15.0,7.7,13.0,23.0,14.74,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,17.5,4.5,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,35.0,9.0,5.6,13.0,10.0,17.58,0.0
2016,6,15,5,15,159.0,22.5,5.55,13.0,38.5,83.35,31.99
2016,6,15,5,30,283.0,36.0,5.5,13.0,67.0,153.8,113.35
2016,6,15,5,45,377.0,45.0,5.5,13.5,109.0,214.11,168.46
2016,6,15,6,0,471.0,54.0,5.5,14.0,151.0,283.11,229.65
2016,6,15,6,15,531.0,60.5,5.45,14.0,198.5,341.16,281.78
2016,6,15,6,30,591.0,67.0,5.4,14.0,246.0,404.06,336.74
2016,6,15,6,45,635.5,72.0,5.4,14.5,296.0,460.86,384.71
2016,6,15,7,0,680.0,77.0,5.4,15.0,346.0,520.55,433.54
2016,6,15,7,15,710.5,81.0,5.45,15.0,396.0,570.31,474.09
2016,6,15,7,30,741.0,85.0,5.5,15.0,446.0,623.43,516.08
2016,6,15,7,45,767.5,86.5,5.6,15.0,495.5,671.52,552.14
2016,6,15,8,0,794.0,88.0,5.7,15.0,545.0,719.8,587.87
2016,6,15,8,15,811.0,90.5,5.8,15.0,591.5,761.51,618.19
2016,6,15,8,30,828.0,93.0,5.9,15.0,638.0,797.38,643.87
2016,6,15,8,45,845.0,93.5,6.0,15.0,681.5,834.67,670.51
2016,6,15,9,0,862.0,94.0,6.1,15.0,725.0,870.58,695.99
2016,6,15,9,15,872.0,96.0,6.1,15.0,763.5,900.17,716.22
2016,6,15,9,30,882.0,98.0,6.1,15.0,802.0,927.63,734.86
2016,6,15,9,45,889.5,99.5,6.2,15.0,835.0,949.88,750.25
2016,6,15,10,0,897.0,101.0,6.3,15.0,868.0,969.61,763.9
2016,6,15,10,15,903.0,102.0,6.3,15.0,895.5,984.72,773.73
2016,6,15,10,30,909.0,103.0,6.3,15.0,923.0,997.06,781.67
2016,6,15,10,45,914.5,103.0,6.35,15.5,944.0,1005.03,785.37
2016,6,15,11,0,920.0,103.0,6.4,16.0,965.0,1010.09,787.11
2016,6,15,11,15,922.5,103.5,6.4,16.0,979.0,1009.78,786.36
2016,6,15,11,30,925.0,104.0,6.4,16.0,993.0,1006.51,783.64
2016,6,15,11,45,927.5,104.0,6.4,16.0,999.5,999.8,778.59
2016,6,15,12,0,930.0,104.0,6.4,16.0,1006.0,990.18,771.6
2016,6,15,12,15,930.0,104.0,6.3,16.0,1005.5,975.37,760.43
2016,6,15,12,30,930.0,104.0,6.2,16.0,1005.0,957.84,747.44
2016,6,15,12,45,922.5,108.0,6.15,16.0,995.0,934.77,730.82
2016,6,15,13,0,915.0,112.0,6.1,16.0,985.0,909.41,712.62
2016,6,15,13,15,912.0,111.5,6.0,16.0,969.5,881.5,692.34
2016,6,15,13,30,909.0,111.0,5.9,16.0,954.0,851.41,670.5
2016,6,15,13,45,908.0,108.0,5.85,16.0,932.5,818.51,646.82
2016,6,15,14,0,907.0,105.0,5.8,16.0,911.0,783.58,621.57
2016,6,15,14,15,900.5,103.5,5.7,16.0,882.0,744.17,592.69
2016,6,15,14,30,894.0,102.0,5.6,16.0,853.0,703.4,562.66
2016,6,15,14,45,889.0,98.5,5.55,16.0,819.5,660.58,529.13
2016,6,15,15,0,884.0,95.0,5.5,16.0,786.0,616.65,493.95
2016,6,15,15,15,873.5,93.5,5.45,15.5,746.0,570.54,457.16
2016,6,15,15,30,863.0,92.0,5.4,15.0,706.0,524.14,419.17
2016,6,15,15,45,851.5,88.5,5.35,15.0,662.0,475.41,377.65
2016,6,15,16,0,840.0,85.0,5.3,15.0,618.0,426.91,335.36
2016,6,15,16,15,822.0,82.5,5.2,15.0,570.5,377.3,291.32
2016,6,15,16,30,804.0,80.0,5.1,15.0,523.0,324.66,244.23
2016,6,15,16,45,782.5,76.0,5.1,15.0,473.5,275.37,199.55
2016,6,15,17,0,761.0,72.0,5.1,15.0,424.0,228.06,156.67
2016,6,15,17,15,729.5,68.5,4.9,14.5,373.5,181.6,116.22
2016,6,15,17,30,698.0,65.0,4.7,14.0,323.0,138.42,80.93
2016,6,15,17,45,656.0,60.0,4.55,14.0,273.5,96.51,51.32
2016,6,15,18,0,614.0,55.0,4.4,14.0,224.0,55.96,29.37
2016,6,15,18,15,550.0,49.0,4.25,14.0,177.0,32.96,23.81
2016,6,15,18,30,486.0,43.0,4.1,14.0,130.0,30.36,21.22
2016,6,15,18,45,389.0,34.0,3.95,14.0,90.0,24.88,15.91
2016,6,15,19,0,292.0,25.0,3.8,14.0,50.0,19.02,9.0
2016,6,15,19,15,146.0,12.5,3.65,14.0,25.0,12.29,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,20.5,4.5,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,41.0,9.0,1.3,14.0,10.0,19.06,0.0
2016,6,16,5,15,162.0,21.5,1.4,14.0,38.0,82.71,30.8
2016,6,16,5,30,283.0,34.0,1.5,14.0,66.0,151.64,110.63
2016,6,16,5,45,372.5,43.0,1.6,14.5,107.0,209.97,163.19
2016,6,16,6,0,462.0,52.0,1.7,15.0,148.0,276.68,221.16
2016,6,16,6,15,521.5,59.0,1.65,15.0,194.5,334.57,271.5
2016,6,16,6,30,581.0,66.0,1.6,15.0,241.0,397.33,324.3
2016,6,16,6,45,624.0,71.0,1.55,15.0,290.5,452.81,369.71
2016,6,16,7,0,667.0,76.0,1.5,15.0,340.0,511.06,415.74
2016,6,16,7,15,697.0,80.0,1.5,15.0,389.5,560.02,453.48
2016,6,16,7,30,727.0,84.0,1.5,15.0,439.0,612.26,492.41
2016,6,16,7,45,751.0,87.0,1.5,15.5,487.5,659.71,524.49
2016,6,16,8,0,775.0,90.0,1.5,16.0,536.0,707.22,555.85
2016,6,16,8,15,792.5,92.5,1.55,16.0,582.0,748.72,583.79
2016,6,16,8,30,810.0,95.0,1.6,16.0,628.0,789.34,610.84
2016,6,16,8,45,581.5,200.0,1.65,16.5,595.5,732.62,566.96
2016,6,16,9,0,353.0,305.0,1.7,17.0,563.0,644.85,496.61
2016,6,16,9,15,607.0,203.0,1.75,17.0,676.0,784.19,602.97
2016,6,16,9,30,861.0,101.0,1.8,17.0,789.0,911.29,688.19
2016,6,16,9,45,879.5,96.5,1.9,17.0,824.5,937.12,704.05
2016,6,16,10,0,898.0,92.0,2.0,17.0,860.0,960.9,719.71
2016,6,16,10,15,903.5,93.0,2.1,17.0,887.0,975.66,729.46
2016,6,16,10,30,909.0,94.0,2.2,17.0,914.0,987.65,737.56
2016,6,16,10,45,914.0,94.0,2.3,17.0,934.5,995.26,742.86
2016,6,16,11,0,919.0,94.0,2.4,17.0,955.0,999.97,746.39
2016,6,16,11,15,921.5,94.5,2.45,17.0,968.0,999.8,746.28
2016,6,16,11,30,924.0,95.0,2.5,17.0,981.0,996.68,744.36
2016,6,16,11,45,925.5,95.0,2.6,17.5,987.5,989.14,738.73
2016,6,16,12,0,927.0,95.0,2.7,18.0,994.0,978.73,731.29
2016,6,16,12,15,927.0,95.0,2.7,18.0,993.0,964.09,721.57
2016,6,16,12,30,927.0,95.0,2.7,18.0,992.0,946.73,710.14
2016,6,16,12,45,926.0,94.0,2.75,18.0,984.0,924.87,696.15
2016,6,16,13,0,925.0,93.0,2.8,18.0,976.0,900.5,680.45
2016,6,16,13,15,922.0,92.5,2.75,18.0,961.0,872.49,661.48
2016,6,16,13,30,919.0,92.0,2.7,18.0,946.0,842.26,640.99
2016,6,16,13,45,916.5,90.5,2.7,18.0,924.0,809.4,618.95
2016,6,16,14,0,914.0,89.0,2.7,18.0,902.0,774.56,595.39
2016,6,16,14,15,908.0,88.0,2.7,18.0,873.5,735.83,568.9
2016,6,16,14,30,902.0,87.0,2.7,18.0,845.0,695.68,541.16
2016,6,16,14,45,894.5,85.5,2.7,18.0,811.0,652.87,509.79
2016,6,16,15,0,887.0,84.0,2.7,18.0,777.0,609.12,476.31
2016,6,16,15,15,876.5,82.5,2.7,18.0,737.5,562.96,440.2
2016,6,16,15,30,866.0,81.0,2.7,18.0,698.0,516.5,402.94
2016,6,16,15,45,853.0,79.0,2.7,18.0,654.5,468.36,363.41
2016,6,16,16,0,840.0,77.0,2.7,18.0,611.0,420.55,323.12
2016,6,16,16,15,822.5,75.0,2.7,17.5,564.0,371.63,281.56
2016,6,16,16,30,805.0,73.0,2.7,17.0,517.0,323.86,239.93
2016,6,16,16,45,782.0,70.5,2.75,17.0,468.0,271.18,193.56
2016,6,16,17,0,759.0,68.0,2.8,17.0,419.0,224.86,152.3
2016,6,16,17,15,729.0,64.5,2.75,17.0,369.5,178.74,112.43
2016,6,16,17,30,699.0,61.0,2.7,17.0,320.0,135.73,77.52
2016,6,16,17,45,656.5,56.5,2.7,17.0,270.5,94.11,48.49
2016,6,16,18,0,614.0,52.0,2.7,17.0,221.0,57.02,29.58
2016,6,16,18,15,552.0,46.5,2.6,16.5,175.0,30.89,21.73
2016,6,16,18,30,490.0,41.0,2.5,16.0,129.0,28.59,19.5
2016,6,16,18,45,392.5,33.0,2.4,16.0,89.5,23.94,14.97
2016,6,16,19,0,295.0,25.0,2.3,16.0,50.0,18.97,8.96
2016,6,16,19,15,147.5,12.5,2.15,15.5,25.0,9.32,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,41.5,4.5,1.9,15.0,5.0,0.0,0.0
2016,6,17,5,0,83.0,9.0,2.0,15.0,10.0,29.47,0.0
2016,6,17,5,15,214.5,19.0,2.05,15.0,39.0,96.37,35.25
2016,6,17,5,30,346.0,29.0,2.1,15.0,68.0,167.44,121.51
2016,6,17,5,45,429.0,37.0,2.15,15.5,109.0,224.77,174.07
2016,6,17,6,0,512.0,45.0,2.2,16.0,150.0,289.99,231.21
2016,6,17,6,15,357.5,77.0,2.2,16.0,160.5,273.22,221.66
2016,6,17,6,30,203.0,109.0,2.2,16.0,171.0,236.67,193.11
2016,6,17,6,45,210.5,131.0,2.25,16.0,205.0,273.88,224.21
2016,6,17,7,0,218.0,153.0,2.3,16.0,239.0,311.19,254.38
2016,6,17,7,15,264.0,169.0,2.25,16.0,287.5,366.84,299.02
2016,6,17,7,30,310.0,185.0,2.2,16.0,336.0,425.66,345.11
2016,6,17,7,45,260.5,215.5,2.2,16.5,352.0,433.81,348.45
2016,6,17,8,0,211.0,246.0,2.2,17.0,368.0,428.65,341.67
2016,6,17,8,15,305.0,248.5,2.2,17.0,440.5,520.44,412.71
2016,6,17,8,30,399.0,251.0,2.2,17.0,513.0,617.67,485.26
2016,6,17,8,45,312.5,292.5,2.2,17.0,506.5,589.46,460.3
2016,6,17,9,0,226.0,334.0,2.2,17.0,500.0,555.0,431.48
2016,6,17,9,15,185.5,356.5,2.2,17.0,497.5,545.49,422.42
2016,6,17,9,30,145.0,379.0,2.2,17.0,495.0,533.48,411.35
2016,6,17,9,45,79.5,324.0,2.25,17.5,388.0,404.86,313.46
2016,6,17,10,0,14.0,269.0,2.3,18.0,281.0,278.24,214.81
2016,6,17,10,15,15.5,284.5,2.3,18.0,298.0,294.93,227.75
2016,6,17,10,30,17.0,300.0,2.3,18.0,315.0,311.52,240.07
2016,6,17,10,45,27.0,345.5,2.35,18.0,370.5,373.01,286.45
2016,6,17,11,0,37.0,391.0,2.4,18.0,426.0,427.73,326.91
2016,6,17,11,15,29.5,370.5,2.4,18.0,399.0,397.88,304.1
2016,6,17,11,30,22.0,350.0,2.4,18.0,372.0,363.65,278.34
2016,6,17,11,45,125.5,415.5,2.4,18.0,538.0,535.83,408.89
2016,6,17,12,0,229.0,481.0,2.4,18.0,704.0,694.63,523.19
2016,6,17,12,15,176.0,481.5,2.45,18.0,652.5,638.58,481.06
2016,6,17,12,30,123.0,482.0,2.5,18.0,601.0,583.7,440.82
2016,6,17,12,45,70.0,398.0,2.55,18.0,465.5,448.56,342.24
2016,6,17,13,0,17.0,314.0,2.6,18.0,330.0,318.14,244.04
2016,6,17,13,15,15.5,297.0,2.65,18.0,311.5,299.53,230.52
2016,6,17,13,30,14.0,280.0,2.7,18.0,293.0,281.07,216.66
2016,6,17,13,45,28.5,329.0,2.8,18.0,355.0,336.07,259.27
2016,6,17,14,0,43.0,378.0,2.9,18.0,417.0,389.95,300.31
2016,6,17,14,15,159.5,384.0,3.05,17.5,519.5,472.99,366.44
2016,6,17,14,30,276.0,390.0,3.2,17.0,622.0,545.47,423.28
2016,6,17,14,45,212.5,379.5,3.4,17.0,554.5,485.18,377.31
2016,6,17,15,0,149.0,369.0,3.6,17.0,487.0,426.3,332.52
2016,6,17,15,15,121.5,345.0,3.8,17.0,437.5,380.99,298.23
2016,6,17,15,30,94.0,321.0,4.0,17.0,388.0,342.44,268.73
2016,6,17,15,45,58.0,276.0,4.25,17.0,316.5,280.38,220.72
2016,6,17,16,0,22.0,231.0,4.5,17.0,245.0,226.4,178.62
2016,6,17,16,15,11.0,184.0,4.75,16.5,191.0,178.07,140.75
2016,6,17,16,30,0.0,137.0,5.0,16.0,137.0,130.68,102.97
2016,6,17,16,45,0.0,97.5,5.3,16.0,97.5,93.94,72.99
2016,6,17,17,0,0.0,58.0,5.6,16.0,58.0,56.05,41.6
2016,6,17,17,15,0.0,50.0,5.7,15.5,50.0,48.3,35.3
2016,6,17,17,30,0.0,42.0,5.8,15.0,42.0,40.56,28.91
2016,6,17,17,45,0.0,35.5,5.9,15.0,35.5,34.27,23.6
2016,6,17,18,0,0.0,29.0,6.0,15.0,29.0,27.99,18.23
2016,6,17,18,15,0.0,22.5,5.9,14.5,22.5,21.7,13.72
2016,6,17,18,30,0.0,16.0,5.8,14.0,16.0,15.43,8.01
2016,6,17,18,45,0.0,11.0,5.7,14.0,11.0,10.6,3.54
2016,6,17,19,0,0.0,6.0,5.6,14.0,6.0,5.78,0.0
2016,6,17,19,15,0.0,3.0,5.4,14.0,3.0,2.89,0.0
2016,6,17,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,171.5,15.5,3.1,14.0,34.0,79.03,27.2
2016,6,18,5,30,343.0,31.0,3.1,14.0,68.0,168.56,122.95
2016,6,18,5,45,431.0,39.0,3.15,14.5,110.5,227.72,177.4
2016,6,18,6,0,519.0,47.0,3.2,15.0,153.0,295.18,236.9
2016,6,18,6,15,578.0,52.5,3.2,15.0,201.5,353.51,288.64
2016,6,18,6,30,637.0,58.0,3.2,15.0,250.0,414.58,341.3
2016,6,18,6,45,678.0,62.5,3.25,15.5,300.5,470.96,388.01
2016,6,18,7,0,719.0,67.0,3.3,16.0,351.0,529.83,435.11
2016,6,18,7,15,749.5,70.5,3.25,16.0,402.5,582.84,476.76
2016,6,18,7,30,780.0,74.0,3.2,16.0,454.0,636.89,517.17
2016,6,18,7,45,803.0,77.0,3.2,16.0,504.5,685.6,551.94
2016,6,18,8,0,826.0,80.0,3.2,16.0,555.0,729.64,582.65
2016,6,18,8,15,843.5,82.5,3.2,16.0,602.5,772.82,612.29
2016,6,18,8,30,861.0,85.0,3.2,16.0,650.0,815.03,640.84
2016,6,18,8,45,875.0,87.0,3.2,16.5,694.5,852.47,664.4
2016,6,18,9,0,889.0,89.0,3.2,17.0,739.0,888.29,686.52
2016,6,18,9,15,900.0,90.5,3.25,17.0,779.0,918.99,706.52
2016,6,18,9,30,911.0,92.0,3.3,17.0,819.0,947.52,725.0
2016,6,18,9,45,918.0,94.0,3.4,17.5,853.0,970.49,738.62
2016,6,18,10,0,925.0,96.0,3.5,18.0,887.0,990.83,750.49
2016,6,18,10,15,931.0,97.0,3.6,18.0,915.0,1006.4,760.62
2016,6,18,10,30,937.0,98.0,3.7,18.0,943.0,1019.12,768.94
2016,6,18,10,45,942.5,98.5,3.85,18.0,965.0,1027.9,775.08
2016,6,18,11,0,948.0,99.0,4.0,18.0,987.0,1033.68,779.33
2016,6,18,11,15,951.0,99.5,4.2,18.0,1001.0,1033.97,780.29
2016,6,18,11,30,954.0,100.0,4.4,18.0,1015.0,1031.21,779.36
2016,6,18,11,45,955.5,100.0,4.6,18.0,1022.0,1023.45,775.74
2016,6,18,12,0,957.0,100.0,4.8,18.0,1029.0,1012.72,770.09
2016,6,18,12,15,957.0,100.0,5.05,18.0,1028.5,997.68,761.79
2016,6,18,12,30,957.0,100.0,5.3,18.0,1028.0,979.83,751.41
2016,6,18,12,45,957.0,99.0,5.6,18.0,1020.0,958.29,738.58
2016,6,18,13,0,957.0,98.0,5.9,18.0,1012.0,934.11,723.62
2016,6,18,13,15,954.5,97.5,6.0,18.0,996.5,905.72,704.34
2016,6,18,13,30,952.0,97.0,6.1,18.0,981.0,875.0,683.29
2016,6,18,13,45,947.0,97.0,6.25,18.0,958.5,840.58,659.6
2016,6,18,14,0,942.0,97.0,6.4,18.0,936.0,804.24,634.3
2016,6,18,14,15,936.0,96.0,6.4,18.0,907.0,764.52,605.7
2016,6,18,14,30,930.0,95.0,6.4,18.0,878.0,723.32,575.81
2016,6,18,14,45,920.5,94.5,6.45,18.0,842.5,679.02,541.86
2016,6,18,15,0,911.0,94.0,6.5,18.0,807.0,633.88,505.94
2016,6,18,15,15,900.5,92.0,6.55,18.0,766.5,586.2,467.3
2016,6,18,15,30,890.0,90.0,6.6,18.0,726.0,538.2,427.51
2016,6,18,15,45,874.0,89.0,6.65,18.0,680.5,488.4,385.37
2016,6,18,16,0,858.0,88.0,6.7,18.0,635.0,439.18,342.76
2016,6,18,16,15,840.0,85.5,6.7,18.0,586.5,388.69,298.26
2016,6,18,16,30,822.0,83.0,6.7,18.0,538.0,335.19,250.69
2016,6,18,16,45,797.0,80.0,6.75,18.0,487.0,284.89,205.46
2016,6,18,17,0,772.0,77.0,6.8,18.0,436.0,236.92,162.34
2016,6,18,17,15,740.0,73.0,6.75,17.5,384.5,189.33,121.19
2016,6,18,17,30,708.0,69.0,6.7,17.0,333.0,145.07,85.16
2016,6,18,17,45,664.5,64.0,6.65,17.0,282.0,99.26,52.35
2016,6,18,18,0,621.0,59.0,6.6,17.0,231.0,61.07,32.31
2016,6,18,18,15,556.0,52.5,6.45,16.5,183.0,35.72,25.97
2016,6,18,18,30,491.0,46.0,6.3,16.0,135.0,32.85,23.21
2016,6,18,18,45,392.0,36.5,6.15,16.0,94.0,27.02,17.61
2016,6,18,19,0,293.0,27.0,6.0,16.0,53.0,20.79,10.5
2016,6,18,19,15,146.5,13.5,5.85,15.5,26.5,10.17,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,5,15,169.0,16.5,3.65,14.0,35.0,79.44,26.24
2016,6,19,5,30,338.0,33.0,3.6,14.0,70.0,168.83,123.11
2016,6,19,5,45,427.5,41.5,3.55,14.5,113.0,228.99,178.48
2016,6,19,6,0,517.0,50.0,3.5,15.0,156.0,297.54,238.87
2016,6,19,6,15,575.5,56.0,3.45,15.0,204.0,356.18,290.88
2016,6,19,6,30,634.0,62.0,3.4,15.0,252.0,419.56,345.34
2016,6,19,6,45,559.5,86.0,3.35,15.5,276.5,432.33,356.18
2016,6,19,7,0,485.0,110.0,3.3,16.0,301.0,433.52,356.57
2016,6,19,7,15,628.5,95.0,3.35,16.0,378.0,533.76,437.7
2016,6,19,7,30,772.0,80.0,3.4,16.0,455.0,637.9,518.95
2016,6,19,7,45,793.0,83.0,3.5,16.5,504.5,684.86,551.52
2016,6,19,8,0,814.0,86.0,3.6,17.0,554.0,731.58,583.63
2016,6,19,8,15,831.0,89.0,3.6,17.0,601.0,769.83,609.71
2016,6,19,8,30,848.0,92.0,3.6,17.0,648.0,811.78,638.21
2016,6,19,8,45,860.5,94.5,3.6,17.5,691.0,848.08,661.08
2016,6,19,9,0,873.0,97.0,3.6,18.0,734.0,882.71,682.5
2016,6,19,9,15,883.0,98.5,3.6,18.0,773.0,912.1,701.37
2016,6,19,9,30,893.0,100.0,3.6,18.0,812.0,939.34,718.71
2016,6,19,9,45,909.0,97.0,3.6,18.5,848.0,965.07,733.59
2016,6,19,10,0,925.0,94.0,3.6,19.0,884.0,988.56,746.87
2016,6,19,10,15,930.5,95.0,3.65,19.0,911.5,1003.71,756.3
2016,6,19,10,30,936.0,96.0,3.7,19.0,939.0,1016.0,763.95
2016,6,19,10,45,935.5,99.5,3.8,19.5,958.5,1022.08,766.44
2016,6,19,11,0,935.0,103.0,3.9,20.0,978.0,1025.09,767.01
2016,6,19,11,15,937.5,103.5,4.1,20.0,992.0,1024.92,767.7
2016,6,19,11,30,940.0,104.0,4.3,20.0,1006.0,1021.74,766.43
2016,6,19,11,45,936.0,107.5,4.55,20.0,1011.0,1012.28,761.71
2016,6,19,12,0,932.0,111.0,4.8,20.0,1016.0,999.94,755.4
2016,6,19,12,15,932.0,111.0,5.1,20.0,1015.0,985.2,747.7
2016,6,19,12,30,932.0,111.0,5.4,20.0,1014.0,967.74,737.9
2016,6,19,12,45,928.5,112.0,5.75,20.0,1005.5,945.43,724.78
2016,6,19,13,0,925.0,113.0,6.1,20.0,997.0,920.71,709.62
2016,6,19,13,15,922.5,112.5,6.35,20.0,981.5,893.1,691.61
2016,6,19,13,30,920.0,112.0,6.6,20.0,966.0,863.25,671.76
2016,6,19,13,45,919.0,109.0,6.9,20.0,945.0,830.13,649.46
2016,6,19,14,0,918.0,106.0,7.2,20.0,924.0,794.95,625.31
2016,6,19,14,15,912.0,104.5,7.3,19.5,895.0,755.61,598.34
2016,6,19,14,30,906.0,103.0,7.4,19.0,866.0,714.84,569.94
2016,6,19,14,45,899.0,101.0,7.55,19.0,832.0,671.71,536.59
2016,6,19,15,0,892.0,99.0,7.7,19.0,798.0,627.6,501.45
2016,6,19,15,15,881.5,97.5,7.7,19.0,758.0,581.18,463.48
2016,6,19,15,30,871.0,96.0,7.7,19.0,718.0,534.45,424.47
2016,6,19,15,45,857.0,94.0,7.75,19.0,673.5,485.53,382.97
2016,6,19,16,0,843.0,92.0,7.8,19.0,629.0,437.03,340.89
2016,6,19,16,15,825.0,89.0,7.75,18.5,581.5,382.7,293.96
2016,6,19,16,30,807.0,86.0,7.7,18.0,534.0,333.58,250.28
2016,6,19,16,45,781.5,83.5,7.7,18.0,483.5,284.3,205.8
2016,6,19,17,0,756.0,81.0,7.7,18.0,433.0,237.4,163.55
2016,6,19,17,15,724.0,77.0,7.6,17.5,382.0,190.57,123.01
2016,6,19,17,30,692.0,73.0,7.5,17.0,331.0,143.8,84.82
2016,6,19,17,45,647.0,67.5,7.4,17.0,280.5,101.22,54.58
2016,6,19,18,0,602.0,62.0,7.3,17.0,230.0,63.37,34.44
2016,6,19,18,15,537.0,55.5,7.15,16.5,182.5,38.2,28.16
2016,6,19,18,30,472.0,49.0,7.0,16.0,135.0,35.48,25.52
2016,6,19,18,45,373.5,39.0,6.9,16.0,94.0,29.31,19.58
2016,6,19,19,0,275.0,29.0,6.8,16.0,53.0,22.7,12.06
2016,6,19,19,15,137.5,14.5,6.7,16.0,26.5,11.08,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,67.0,18.5,5.8,14.0,26.0,45.05,12.03
2016,6,20,5,30,134.0,37.0,5.8,14.0,52.0,96.61,69.44
2016,6,20,5,45,176.5,54.5,5.85,14.5,84.0,138.88,107.96
2016,6,20,6,0,219.0,72.0,5.9,15.0,116.0,184.72,148.59
2016,6,20,6,15,246.0,89.5,5.9,15.0,152.5,226.72,185.96
2016,6,20,6,30,273.0,107.0,5.9,15.0,189.0,270.83,224.41
2016,6,20,6,45,298.0,122.5,5.95,15.5,227.0,313.4,260.37
2016,6,20,7,0,323.0,138.0,6.0,16.0,265.0,357.69,296.87
2016,6,20,7,15,342.5,156.0,6.0,16.0,307.5,402.79,333.63
2016,6,20,7,30,362.0,174.0,6.0,16.0,350.0,448.72,370.34
2016,6,20,7,45,458.5,166.5,6.0,16.0,413.5,532.19,437.93
2016,6,20,8,0,555.0,159.0,6.0,16.0,477.0,616.77,505.13
2016,6,20,8,15,439.5,214.5,6.0,16.0,480.0,599.11,486.9
2016,6,20,8,30,324.0,270.0,6.0,16.0,483.0,567.18,457.75
2016,6,20,8,45,425.5,253.0,6.0,16.5,552.5,651.97,523.84
2016,6,20,9,0,527.0,236.0,6.0,17.0,622.0,732.61,585.2
2016,6,20,9,15,724.0,165.0,6.0,17.0,725.0,848.7,673.19
2016,6,20,9,30,921.0,94.0,6.0,17.0,828.0,958.52,751.38
2016,6,20,9,45,915.5,102.0,6.0,17.5,858.0,976.38,760.86
2016,6,20,10,0,910.0,110.0,6.0,18.0,888.0,991.1,768.61
2016,6,20,10,15,916.0,111.5,6.05,18.0,915.5,1006.98,779.08
2016,6,20,10,30,922.0,113.0,6.1,18.0,943.0,1020.05,787.65
2016,6,20,10,45,927.0,113.0,6.2,18.0,964.0,1027.69,792.84
2016,6,20,11,0,932.0,113.0,6.3,18.0,985.0,1032.39,796.1
2016,6,20,11,15,934.5,113.5,6.4,18.0,999.0,1032.16,796.02
2016,6,20,11,30,937.0,114.0,6.5,18.0,1013.0,1028.94,793.96
2016,6,20,11,45,939.5,113.0,6.6,18.0,1020.0,1021.24,788.84
2016,6,20,12,0,942.0,112.0,6.7,18.0,1027.0,1010.63,781.76
2016,6,20,12,15,941.5,112.0,6.8,18.0,1026.0,995.3,771.39
2016,6,20,12,30,941.0,112.0,6.9,18.0,1025.0,977.24,759.12
2016,6,20,12,45,942.0,110.5,7.05,18.0,1017.0,956.45,745.14
2016,6,20,13,0,943.0,109.0,7.2,18.0,1009.0,933.02,729.23
2016,6,20,13,15,940.0,108.0,7.3,18.0,993.5,904.1,709.05
2016,6,20,13,30,937.0,107.0,7.4,18.0,978.0,872.92,687.15
2016,6,20,13,45,931.0,107.5,7.55,18.0,955.5,838.64,662.99
2016,6,20,14,0,925.0,108.0,7.7,18.0,933.0,802.55,637.31
2016,6,20,14,15,919.0,106.5,7.75,18.0,904.0,762.98,608.53
2016,6,20,14,30,913.0,105.0,7.8,18.0,875.0,721.95,578.46
2016,6,20,14,45,902.5,105.0,7.9,18.0,839.0,678.12,544.16
2016,6,20,15,0,892.0,105.0,8.0,18.0,803.0,633.55,508.33
2016,6,20,15,15,880.5,103.0,8.0,17.5,763.0,586.11,470.3
2016,6,20,15,30,869.0,101.0,8.0,17.0,723.0,538.44,431.14
2016,6,20,15,45,854.0,99.0,8.05,17.0,678.0,489.12,388.98
2016,6,20,16,0,839.0,97.0,8.1,17.0,633.0,436.42,343.31
2016,6,20,16,15,820.0,94.0,8.05,16.5,584.5,385.83,298.96
2016,6,20,16,30,801.0,91.0,8.0,16.0,536.0,336.61,254.92
2016,6,20,16,45,565.0,131.0,7.95,16.0,430.5,263.5,196.58
2016,6,20,17,0,329.0,171.0,7.9,16.0,325.0,220.14,165.84
2016,6,20,17,15,164.5,123.5,7.8,16.0,200.5,134.06,100.1
2016,6,20,17,30,0.0,76.0,7.7,16.0,76.0,73.26,56.35
2016,6,20,17,45,0.0,64.5,7.65,16.0,64.5,62.34,47.24
2016,6,20,18,0,0.0,53.0,7.6,16.0,53.0,51.21,37.81
2016,6,20,18,15,0.0,42.0,7.4,15.5,42.0,40.56,30.38
2016,6,20,18,30,0.0,31.0,7.2,15.0,31.0,29.92,20.74
2016,6,20,18,45,0.0,21.5,7.05,15.0,21.5,20.74,12.29
2016,6,20,19,0,0.0,12.0,6.9,15.0,12.0,11.57,3.44
2016,6,20,19,15,0.0,6.0,6.75,15.0,6.0,5.78,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
