Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,156.0,17.0,4.25,14.0,34.0,75.8,22.0
2016,6,21,5,30,312.0,34.0,4.3,14.0,68.0,160.53,116.71
2016,6,21,5,45,409.5,42.5,4.4,14.5,111.0,222.55,173.54
2016,6,21,6,0,507.0,51.0,4.5,15.0,154.0,293.63,236.21
2016,6,21,6,15,566.5,57.5,4.5,15.0,202.5,352.85,289.06
2016,6,21,6,30,626.0,64.0,4.5,15.0,251.0,416.91,344.56
2016,6,21,6,45,671.5,67.5,4.55,15.5,302.0,473.91,392.33
2016,6,21,7,0,717.0,71.0,4.6,16.0,353.0,531.92,439.47
2016,6,21,7,15,746.0,74.5,4.6,16.0,403.5,583.91,481.07
2016,6,21,7,30,775.0,78.0,4.6,16.0,454.0,636.8,521.72
2016,6,21,7,45,799.0,80.5,4.6,16.5,504.0,685.51,556.12
2016,6,21,8,0,823.0,83.0,4.6,17.0,554.0,734.2,589.78
2016,6,21,8,15,839.0,85.0,4.55,17.0,600.5,770.92,614.83
2016,6,21,8,30,855.0,87.0,4.5,17.0,647.0,811.24,642.25
2016,6,21,8,45,868.5,88.5,4.45,17.0,690.5,847.59,666.42
2016,6,21,9,0,882.0,90.0,4.4,17.0,734.0,882.31,689.19
2016,6,21,9,15,891.5,91.5,4.4,17.0,772.5,911.58,708.29
2016,6,21,9,30,901.0,93.0,4.4,17.0,811.0,938.66,725.81
2016,6,21,9,45,901.0,98.5,4.4,17.5,842.0,958.74,736.99
2016,6,21,10,0,901.0,104.0,4.4,18.0,873.0,975.95,746.22
2016,6,21,10,15,906.5,105.0,4.4,18.0,900.0,990.83,755.35
2016,6,21,10,30,912.0,106.0,4.4,18.0,927.0,1002.92,762.67
2016,6,21,10,45,915.0,107.5,4.45,18.5,947.5,1010.22,765.8
2016,6,21,11,0,918.0,109.0,4.5,19.0,968.0,1014.58,767.06
2016,6,21,11,15,920.5,109.5,4.55,19.0,982.0,1014.46,766.91
2016,6,21,11,30,923.0,110.0,4.6,19.0,996.0,1011.39,764.89
2016,6,21,11,45,924.0,110.5,4.7,19.0,1002.5,1003.94,760.43
2016,6,21,12,0,925.0,111.0,4.8,19.0,1009.0,993.61,754.09
2016,6,21,12,15,924.5,111.0,4.95,19.0,1008.0,978.58,744.95
2016,6,21,12,30,924.0,111.0,5.1,19.0,1007.0,960.86,733.94
2016,6,21,12,45,922.5,111.0,5.35,19.0,999.0,939.64,721.08
2016,6,21,13,0,921.0,111.0,5.6,19.0,991.0,915.93,706.26
2016,6,21,13,15,918.0,110.5,5.9,19.0,975.5,888.08,688.51
2016,6,21,13,30,915.0,110.0,6.2,19.0,960.0,858.02,668.86
2016,6,21,13,45,910.0,109.5,6.55,19.0,938.0,824.3,646.4
2016,6,21,14,0,905.0,109.0,6.9,19.0,916.0,788.76,622.18
2016,6,21,14,15,899.0,107.5,7.05,18.5,887.5,749.92,595.67
2016,6,21,14,30,893.0,106.0,7.2,18.0,859.0,709.67,567.7
2016,6,21,14,45,883.5,105.0,7.4,18.0,824.5,666.38,534.12
2016,6,21,15,0,874.0,104.0,7.6,18.0,790.0,622.32,499.01
2016,6,21,15,15,863.5,102.5,7.65,17.5,750.5,576.67,462.5
2016,6,21,15,30,853.0,101.0,7.7,17.0,711.0,530.73,424.82
2016,6,21,15,45,837.5,99.0,7.75,17.0,666.5,481.91,383.15
2016,6,21,16,0,822.0,97.0,7.8,17.0,622.0,429.78,338.04
2016,6,21,16,15,804.0,94.5,7.8,16.5,575.0,380.81,295.11
2016,6,21,16,30,786.0,92.0,7.8,16.0,528.0,333.11,252.4
2016,6,21,16,45,760.0,89.0,7.85,16.0,478.0,284.24,208.09
2016,6,21,17,0,734.0,86.0,7.9,16.0,428.0,237.81,166.06
2016,6,21,17,15,701.5,81.5,7.8,15.5,377.5,188.18,122.99
2016,6,21,17,30,669.0,77.0,7.7,15.0,327.0,145.03,87.51
2016,6,21,17,45,620.5,72.0,7.65,15.0,277.0,103.61,57.92
2016,6,21,18,0,572.0,67.0,7.6,15.0,227.0,67.28,38.37
2016,6,21,18,15,506.0,59.5,7.45,15.0,180.0,41.55,31.32
2016,6,21,18,30,440.0,52.0,7.3,15.0,133.0,38.13,27.97
2016,6,21,18,45,340.0,41.5,7.2,15.0,92.5,31.6,21.67
2016,6,21,19,0,240.0,31.0,7.1,15.0,52.0,24.01,13.27
2016,6,21,19,15,120.0,15.5,6.9,14.5,26.0,12.07,0.0
2016,6,21,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,22,5,15,155.5,17.5,6.3,13.0,34.0,76.02,20.43
2016,6,22,5,30,311.0,35.0,6.4,13.0,68.0,160.92,117.44
2016,6,22,5,45,401.0,44.5,6.5,13.5,110.5,221.12,173.55
2016,6,22,6,0,491.0,54.0,6.6,14.0,153.0,289.7,234.9
2016,6,22,6,15,245.5,58.0,6.6,14.0,107.5,195.12,160.52
2016,6,22,6,30,0.0,62.0,6.6,14.0,62.0,60.0,45.6
2016,6,22,6,45,0.0,75.0,6.65,14.5,75.0,72.96,56.52
2016,6,22,7,0,0.0,88.0,6.7,15.0,88.0,85.89,67.19
2016,6,22,7,15,0.0,97.0,6.65,15.0,97.0,94.69,74.37
2016,6,22,7,30,0.0,106.0,6.6,15.0,106.0,103.51,81.48
2016,6,22,7,45,0.0,123.5,6.6,15.0,123.5,121.01,95.73
2016,6,22,8,0,0.0,141.0,6.6,15.0,141.0,138.49,109.84
2016,6,22,8,15,0.5,156.0,6.55,15.0,156.5,153.78,122.05
2016,6,22,8,30,1.0,171.0,6.5,15.0,172.0,169.08,134.19
2016,6,22,8,45,1.5,170.5,6.5,15.0,172.0,168.66,133.5
2016,6,22,9,0,2.0,170.0,6.5,15.0,172.0,168.36,132.96
2016,6,22,9,15,4.0,183.0,6.45,15.0,186.5,183.04,144.62
2016,6,22,9,30,6.0,196.0,6.4,15.0,201.0,197.77,156.27
2016,6,22,9,45,7.5,209.0,6.35,15.5,215.5,212.06,167.17
2016,6,22,10,0,9.0,222.0,6.3,16.0,230.0,226.33,177.99
2016,6,22,10,15,10.0,236.0,6.25,16.0,245.5,241.08,189.45
2016,6,22,10,30,11.0,250.0,6.2,16.0,261.0,255.77,200.83
2016,6,22,10,45,14.5,282.0,6.2,16.0,296.0,290.72,228.19
2016,6,22,11,0,18.0,314.0,6.2,16.0,331.0,325.51,255.21
2016,6,22,11,15,19.0,326.0,6.2,16.0,344.5,337.79,264.54
2016,6,22,11,30,20.0,338.0,6.2,16.0,358.0,349.91,273.79
2016,6,22,11,45,18.0,325.0,6.2,16.0,343.0,334.4,261.58
2016,6,22,12,0,16.0,312.0,6.2,16.0,328.0,318.98,249.5
2016,6,22,12,15,21.5,344.5,6.25,16.0,366.0,354.98,277.62
2016,6,22,12,30,27.0,377.0,6.3,16.0,404.0,392.14,306.4
2016,6,22,12,45,21.5,339.5,6.35,16.0,360.5,347.88,272.12
2016,6,22,13,0,16.0,302.0,6.4,16.0,317.0,305.8,239.43
2016,6,22,13,15,15.5,296.5,6.4,16.0,311.0,299.12,234.37
2016,6,22,13,30,15.0,291.0,6.4,16.0,305.0,292.45,229.29
2016,6,22,13,45,18.0,304.5,6.45,16.0,321.0,306.59,240.66
2016,6,22,14,0,21.0,318.0,6.5,16.0,337.0,320.3,251.67
2016,6,22,14,15,24.5,322.0,6.5,16.0,343.5,322.05,253.38
2016,6,22,14,30,28.0,326.0,6.5,16.0,350.0,325.69,256.59
2016,6,22,14,45,31.5,320.0,6.5,16.0,346.0,319.79,252.38
2016,6,22,15,0,35.0,314.0,6.5,16.0,342.0,313.53,247.87
2016,6,22,15,15,45.0,308.5,6.5,15.5,342.5,310.92,246.79
2016,6,22,15,30,55.0,303.0,6.5,15.0,343.0,307.26,244.77
2016,6,22,15,45,45.5,276.5,6.55,15.0,308.0,275.29,219.54
2016,6,22,16,0,36.0,250.0,6.6,15.0,273.0,244.37,195.08
2016,6,22,16,15,64.0,243.0,6.65,15.0,280.0,245.08,195.69
2016,6,22,16,30,92.0,236.0,6.7,15.0,287.0,242.81,193.42
2016,6,22,16,45,66.5,207.5,6.8,15.0,243.0,205.28,163.37
2016,6,22,17,0,41.0,179.0,6.9,15.0,199.0,170.48,135.69
2016,6,22,17,15,68.5,163.0,6.95,14.5,191.5,157.92,124.57
2016,6,22,17,30,96.0,147.0,7.0,14.0,184.0,138.45,107.49
2016,6,22,17,45,84.0,127.0,7.1,14.0,155.5,118.5,91.82
2016,6,22,18,0,72.0,107.0,7.2,14.0,127.0,95.69,74.17
2016,6,22,18,15,256.5,80.0,7.15,14.0,130.5,62.88,50.41
2016,6,22,18,30,441.0,53.0,7.1,14.0,134.0,39.03,28.88
2016,6,22,18,45,339.0,42.5,7.05,14.0,93.5,32.53,22.58
2016,6,22,19,0,237.0,32.0,7.0,14.0,53.0,24.83,14.04
2016,6,22,19,15,118.5,16.0,6.95,14.0,26.5,12.48,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,176.5,16.0,6.5,13.0,34.5,79.94,19.46
2016,6,23,5,30,353.0,32.0,6.5,13.0,69.0,171.79,125.02
2016,6,23,5,45,449.0,39.5,6.55,13.5,113.0,233.7,183.21
2016,6,23,6,0,545.0,47.0,6.6,14.0,157.0,304.59,246.81
2016,6,23,6,15,455.0,71.0,6.5,14.0,180.5,313.75,259.18
2016,6,23,6,30,365.0,95.0,6.4,14.0,204.0,312.0,260.08
2016,6,23,6,45,395.5,107.5,6.35,14.5,245.5,358.87,300.04
2016,6,23,7,0,426.0,120.0,6.3,15.0,287.0,407.79,340.52
2016,6,23,7,15,425.5,139.5,6.2,15.0,326.0,446.26,371.58
2016,6,23,7,30,425.0,159.0,6.1,15.0,365.0,483.68,401.02
2016,6,23,7,45,640.0,117.0,6.05,15.0,464.5,612.63,507.14
2016,6,23,8,0,855.0,75.0,6.0,15.0,564.0,743.94,607.97
2016,6,23,8,15,871.0,77.0,5.85,15.0,611.5,786.46,637.46
2016,6,23,8,30,887.0,79.0,5.7,15.0,659.0,827.88,666.01
2016,6,23,8,45,900.0,80.5,5.6,15.5,703.0,864.83,689.75
2016,6,23,9,0,913.0,82.0,5.5,16.0,747.0,900.05,711.86
2016,6,23,9,15,921.0,83.5,5.35,16.0,785.5,928.81,730.08
2016,6,23,9,30,929.0,85.0,5.2,16.0,824.0,955.24,746.45
2016,6,23,9,45,930.5,89.0,5.05,16.5,856.0,975.76,757.02
2016,6,23,10,0,932.0,93.0,4.9,17.0,888.0,993.42,765.48
2016,6,23,10,15,936.0,94.0,4.9,17.0,914.5,1007.37,774.06
2016,6,23,10,30,940.0,95.0,4.9,17.0,941.0,1018.42,780.75
2016,6,23,10,45,943.0,95.5,4.95,17.0,960.5,1025.01,784.9
2016,6,23,11,0,946.0,96.0,5.0,17.0,980.0,1028.59,787.11
2016,6,23,11,15,947.0,96.5,5.1,17.0,993.0,1027.17,786.42
2016,6,23,11,30,948.0,97.0,5.2,17.0,1006.0,1022.72,783.76
2016,6,23,11,45,949.0,96.0,5.3,17.0,1011.5,1013.78,778.06
2016,6,23,12,0,950.0,95.0,5.4,17.0,1017.0,1001.9,770.41
2016,6,23,12,15,949.5,95.0,5.6,17.0,1015.5,986.73,761.18
2016,6,23,12,30,949.0,95.0,5.8,17.0,1014.0,968.78,749.94
2016,6,23,12,45,945.0,95.5,6.0,17.0,1005.0,945.47,734.78
2016,6,23,13,0,941.0,96.0,6.2,17.0,996.0,919.7,717.73
2016,6,23,13,15,938.5,95.5,6.35,17.0,980.5,891.9,698.83
2016,6,23,13,30,936.0,95.0,6.5,17.0,965.0,861.81,678.12
2016,6,23,13,45,933.0,93.5,6.7,17.0,943.5,828.21,654.85
2016,6,23,14,0,930.0,92.0,6.9,17.0,922.0,792.62,629.85
2016,6,23,14,15,924.5,91.0,7.0,17.0,893.5,753.83,601.88
2016,6,23,14,30,919.0,90.0,7.1,17.0,865.0,713.53,572.54
2016,6,23,14,45,913.5,87.0,7.25,17.0,831.0,670.06,539.36
2016,6,23,15,0,908.0,84.0,7.4,17.0,797.0,625.45,503.67
2016,6,23,15,15,898.0,82.5,7.4,16.5,757.5,578.74,466.08
2016,6,23,15,30,888.0,81.0,7.4,16.0,718.0,531.64,427.22
2016,6,23,15,45,876.0,79.0,7.45,16.0,674.0,482.98,385.4
2016,6,23,16,0,864.0,77.0,7.5,16.0,630.0,434.53,342.81
2016,6,23,16,15,846.5,75.0,7.5,16.0,582.0,384.44,298.03
2016,6,23,16,30,829.0,73.0,7.5,16.0,534.0,335.47,253.47
2016,6,23,16,45,803.5,71.0,7.5,16.0,483.5,285.59,208.02
2016,6,23,17,0,778.0,69.0,7.5,16.0,433.0,233.65,161.15
2016,6,23,17,15,748.0,65.5,7.4,15.5,382.0,186.44,119.65
2016,6,23,17,30,718.0,62.0,7.3,15.0,331.0,142.34,83.09
2016,6,23,17,45,671.5,58.5,7.2,15.0,280.5,100.1,52.84
2016,6,23,18,0,625.0,55.0,7.1,15.0,230.0,62.81,33.1
2016,6,23,18,15,563.0,49.0,6.9,15.0,183.0,32.7,23.47
2016,6,23,18,30,501.0,43.0,6.7,15.0,136.0,30.08,20.9
2016,6,23,18,45,397.5,35.0,6.5,15.0,95.0,25.51,16.42
2016,6,23,19,0,294.0,27.0,6.3,15.0,54.0,20.63,10.69
2016,6,23,19,15,147.0,13.5,6.1,14.5,27.0,10.09,0.0
2016,6,23,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,187.0,15.0,5.7,14.0,34.5,81.34,17.17
2016,6,24,5,30,374.0,30.0,5.9,14.0,69.0,176.36,127.38
2016,6,24,5,45,461.0,38.0,6.15,14.0,112.5,236.17,184.5
2016,6,24,6,0,548.0,46.0,6.4,14.0,156.0,304.23,246.3
2016,6,24,6,15,274.0,71.5,6.5,14.0,126.5,225.06,185.32
2016,6,24,6,30,0.0,97.0,6.6,14.0,97.0,97.89,77.69
2016,6,24,6,45,4.5,114.5,6.7,14.5,116.5,117.91,94.53
2016,6,24,7,0,9.0,132.0,6.8,15.0,136.0,138.25,111.3
2016,6,24,7,15,20.0,156.0,6.75,15.0,165.5,170.22,137.87
2016,6,24,7,30,31.0,180.0,6.7,15.0,195.0,209.92,170.5
2016,6,24,7,45,35.5,202.0,6.7,15.0,221.0,237.0,192.24
2016,6,24,8,0,40.0,224.0,6.7,15.0,247.0,264.2,213.87
2016,6,24,8,15,39.0,241.0,6.65,15.0,265.0,281.56,227.17
2016,6,24,8,30,38.0,258.0,6.6,15.0,283.0,298.73,240.22
2016,6,24,8,45,51.5,287.0,6.6,15.5,323.5,341.19,273.37
2016,6,24,9,0,65.0,316.0,6.6,16.0,364.0,384.01,306.29
2016,6,24,9,15,218.0,326.5,6.6,16.0,498.0,542.18,434.06
2016,6,24,9,30,371.0,337.0,6.6,16.0,632.0,706.05,561.92
2016,6,24,9,45,307.5,370.0,6.6,16.0,622.0,685.47,542.62
2016,6,24,10,0,244.0,403.0,6.6,16.0,612.0,661.43,521.34
2016,6,24,10,15,366.0,374.0,6.6,16.0,698.0,748.64,590.35
2016,6,24,10,30,488.0,345.0,6.6,16.0,784.0,844.37,663.88
2016,6,24,10,45,716.5,226.5,6.6,16.5,887.5,947.37,743.02
2016,6,24,11,0,945.0,108.0,6.6,17.0,991.0,1039.84,806.79
2016,6,24,11,15,947.5,108.5,6.6,17.0,1005.5,1039.81,805.77
2016,6,24,11,30,950.0,109.0,6.6,17.0,1020.0,1036.73,803.18
2016,6,24,11,45,949.5,110.5,6.65,17.0,1026.0,1028.73,797.51
2016,6,24,12,0,949.0,112.0,6.7,17.0,1032.0,1017.77,789.88
2016,6,24,12,15,948.5,111.5,6.8,17.0,1031.5,1002.01,779.17
2016,6,24,12,30,948.0,111.0,6.9,17.0,1031.0,983.49,766.54
2016,6,24,12,45,943.5,113.0,7.05,17.0,1022.0,961.08,751.36
2016,6,24,13,0,939.0,115.0,7.2,17.0,1013.0,936.23,734.36
2016,6,24,13,15,936.5,114.0,7.3,17.0,997.5,907.92,714.57
2016,6,24,13,30,934.0,113.0,7.4,17.0,982.0,877.33,693.02
2016,6,24,13,45,930.5,111.5,7.5,17.0,960.0,843.33,668.84
2016,6,24,14,0,927.0,110.0,7.6,17.0,938.0,807.37,643.04
2016,6,24,14,15,921.0,109.0,7.65,17.0,909.0,768.25,614.55
2016,6,24,14,30,915.0,108.0,7.7,17.0,880.0,727.66,584.75
2016,6,24,14,45,907.0,106.0,7.75,17.0,845.0,683.58,550.17
2016,6,24,15,0,899.0,104.0,7.8,17.0,810.0,638.56,513.92
2016,6,24,15,15,888.5,102.5,7.75,17.0,770.0,591.85,475.42
2016,6,24,15,30,878.0,101.0,7.7,17.0,730.0,544.8,435.86
2016,6,24,15,45,863.0,99.0,7.65,17.0,685.0,495.07,393.38
2016,6,24,16,0,848.0,97.0,7.6,17.0,640.0,441.94,347.4
2016,6,24,16,15,829.5,94.0,7.55,16.5,591.5,391.08,302.93
2016,6,24,16,30,811.0,91.0,7.5,16.0,543.0,341.51,258.66
2016,6,24,16,45,785.0,88.5,7.45,16.0,492.0,291.81,213.56
2016,6,24,17,0,759.0,86.0,7.4,16.0,441.0,244.55,170.72
2016,6,24,17,15,726.0,81.5,7.3,15.5,389.0,196.85,129.17
2016,6,24,17,30,693.0,77.0,7.2,15.0,337.0,149.07,89.79
2016,6,24,17,45,644.0,72.0,7.15,15.0,285.5,106.35,59.15
2016,6,24,18,0,595.0,67.0,7.1,15.0,234.0,68.79,38.77
2016,6,24,18,15,527.5,59.5,6.9,15.0,185.5,41.48,31.27
2016,6,24,18,30,460.0,52.0,6.7,15.0,137.0,38.05,27.92
2016,6,24,18,45,356.0,42.0,6.55,15.0,95.5,32.0,22.04
2016,6,24,19,0,252.0,32.0,6.4,15.0,54.0,25.55,14.61
2016,6,24,19,15,126.0,16.0,6.15,14.5,27.0,12.47,0.0
2016,6,24,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,146.5,17.5,3.6,14.0,32.5,72.47,12.25
2016,6,25,5,30,293.0,35.0,3.6,14.0,65.0,153.93,110.65
2016,6,25,5,45,391.5,44.0,3.6,14.0,108.0,215.85,167.87
2016,6,25,6,0,490.0,53.0,3.6,14.0,151.0,286.87,230.69
2016,6,25,6,15,552.0,60.0,3.6,14.0,199.5,347.01,284.18
2016,6,25,6,30,614.0,67.0,3.6,14.0,248.0,412.2,340.49
2016,6,25,6,45,659.5,71.5,3.6,14.5,299.5,469.84,388.52
2016,6,25,7,0,705.0,76.0,3.6,15.0,351.0,530.45,437.28
2016,6,25,7,15,735.5,80.0,3.65,15.0,402.0,581.23,477.85
2016,6,25,7,30,766.0,84.0,3.7,15.0,453.0,635.37,519.75
2016,6,25,7,45,791.0,86.5,3.75,15.5,503.5,684.55,554.42
2016,6,25,8,0,816.0,89.0,3.8,16.0,554.0,733.78,588.43
2016,6,25,8,15,833.5,91.5,3.75,16.0,602.0,776.83,617.97
2016,6,25,8,30,851.0,94.0,3.7,16.0,650.0,814.01,642.84
2016,6,25,8,45,866.0,95.5,3.7,16.5,694.5,851.58,666.76
2016,6,25,9,0,881.0,97.0,3.7,17.0,739.0,887.63,689.26
2016,6,25,9,15,891.5,99.0,3.7,17.0,778.5,918.4,709.15
2016,6,25,9,30,902.0,101.0,3.7,17.0,818.0,947.02,727.49
2016,6,25,9,45,904.0,105.5,3.7,17.5,850.0,967.99,739.11
2016,6,25,10,0,906.0,110.0,3.7,18.0,882.0,986.18,748.87
2016,6,25,10,15,912.5,111.5,3.7,18.0,910.0,1002.7,758.97
2016,6,25,10,30,919.0,113.0,3.7,18.0,938.0,1016.43,767.26
2016,6,25,10,45,924.0,113.0,3.75,18.0,959.5,1024.27,772.03
2016,6,25,11,0,929.0,113.0,3.8,18.0,981.0,1029.17,775.0
2016,6,25,11,15,931.5,114.0,3.9,18.0,995.5,1029.66,775.47
2016,6,25,11,30,934.0,115.0,4.0,18.0,1010.0,1027.15,774.06
2016,6,25,11,45,936.0,115.0,4.1,18.5,1017.0,1020.18,768.28
2016,6,25,12,0,938.0,115.0,4.2,19.0,1024.0,1010.28,760.64
2016,6,25,12,15,938.0,115.0,4.35,19.0,1023.5,995.63,751.61
2016,6,25,12,30,938.0,115.0,4.5,19.0,1023.0,978.25,741.11
2016,6,25,12,45,938.0,113.5,4.7,19.0,1015.5,956.75,728.26
2016,6,25,13,0,938.0,112.0,4.9,19.0,1008.0,932.68,713.44
2016,6,25,13,15,935.0,111.0,5.1,18.5,993.0,904.02,696.54
2016,6,25,13,30,932.0,110.0,5.3,18.0,978.0,873.11,677.72
2016,6,25,13,45,927.5,109.5,5.55,18.0,955.5,839.34,655.44
2016,6,25,14,0,923.0,109.0,5.8,18.0,933.0,803.68,631.41
2016,6,25,14,15,916.5,108.0,5.95,18.0,904.0,764.36,603.9
2016,6,25,14,30,910.0,107.0,6.1,18.0,875.0,723.62,575.02
2016,6,25,14,45,901.0,105.5,6.25,18.0,839.5,679.56,541.44
2016,6,25,15,0,892.0,104.0,6.4,18.0,804.0,634.65,506.13
2016,6,25,15,15,881.0,102.0,6.45,18.0,764.0,587.51,468.05
2016,6,25,15,30,870.0,100.0,6.5,18.0,724.0,540.1,428.9
2016,6,25,15,45,855.5,98.0,6.6,18.0,679.5,490.97,387.55
2016,6,25,16,0,841.0,96.0,6.7,18.0,635.0,438.4,342.6
2016,6,25,16,15,822.5,93.0,6.7,17.5,586.5,387.85,298.8
2016,6,25,16,30,804.0,90.0,6.7,17.0,538.0,338.62,255.16
2016,6,25,16,45,779.5,86.5,6.7,17.0,487.5,288.77,210.24
2016,6,25,17,0,755.0,83.0,6.7,17.0,437.0,241.2,167.37
2016,6,25,17,15,722.0,79.0,6.65,16.5,385.5,194.11,126.52
2016,6,25,17,30,689.0,75.0,6.6,16.0,334.0,147.06,87.91
2016,6,25,17,45,641.5,70.0,6.55,16.0,283.0,104.63,57.52
2016,6,25,18,0,594.0,65.0,6.5,16.0,232.0,67.19,37.22
2016,6,25,18,15,527.5,58.0,6.35,15.5,184.0,40.16,30.03
2016,6,25,18,30,461.0,51.0,6.2,15.0,136.0,37.11,27.1
2016,6,25,18,45,357.0,41.0,6.1,15.0,95.0,31.02,21.2
2016,6,25,19,0,253.0,31.0,6.0,15.0,54.0,24.51,13.82
2016,6,25,19,15,126.5,15.5,5.85,15.0,27.0,12.05,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,153.5,16.0,4.55,14.0,32.0,72.32,9.14
2016,6,26,5,30,307.0,32.0,4.6,14.0,64.0,155.37,111.28
2016,6,26,5,45,400.5,41.0,4.7,14.0,106.0,215.62,167.79
2016,6,26,6,0,494.0,50.0,4.8,14.0,148.0,284.72,229.55
2016,6,26,6,15,247.0,69.0,4.8,14.0,118.0,208.73,171.13
2016,6,26,6,30,0.0,88.0,4.8,14.0,88.0,87.95,69.24
2016,6,26,6,45,0.0,106.0,4.85,14.5,106.0,106.08,84.43
2016,6,26,7,0,0.0,124.0,4.9,15.0,124.0,124.11,99.17
2016,6,26,7,15,6.5,144.5,4.9,15.0,147.5,149.0,119.73
2016,6,26,7,30,13.0,165.0,4.9,15.0,171.0,174.33,140.41
2016,6,26,7,45,11.5,176.0,4.95,15.5,182.0,184.12,147.64
2016,6,26,8,0,10.0,187.0,5.0,16.0,193.0,193.87,154.76
2016,6,26,8,15,13.5,207.5,4.95,16.0,216.0,217.45,173.43
2016,6,26,8,30,17.0,228.0,4.9,16.0,239.0,241.16,192.01
2016,6,26,8,45,23.5,253.5,4.85,16.5,270.0,272.75,216.4
2016,6,26,9,0,30.0,279.0,4.8,17.0,301.0,313.14,247.29
2016,6,26,9,15,30.0,293.5,4.7,17.0,316.5,327.83,258.0
2016,6,26,9,30,30.0,308.0,4.6,17.0,332.0,342.36,268.6
2016,6,26,9,45,38.5,336.0,4.55,17.0,368.0,378.97,296.48
2016,6,26,10,0,47.0,364.0,4.5,17.0,404.0,415.46,323.94
2016,6,26,10,15,55.0,386.0,4.5,17.0,434.5,444.98,345.97
2016,6,26,10,30,63.0,408.0,4.5,17.0,465.0,474.22,367.67
2016,6,26,10,45,97.0,434.5,4.55,17.5,524.5,533.18,411.72
2016,6,26,11,0,131.0,461.0,4.6,18.0,584.0,598.06,459.2
2016,6,26,11,15,168.5,469.0,4.65,18.0,629.5,639.6,490.34
2016,6,26,11,30,206.0,477.0,4.7,18.0,675.0,680.12,520.61
2016,6,26,11,45,197.0,481.5,4.8,18.0,672.0,670.94,513.58
2016,6,26,12,0,188.0,486.0,4.9,18.0,669.0,661.16,506.37
2016,6,26,12,15,178.0,486.0,5.0,18.0,659.5,645.54,494.96
2016,6,26,12,30,168.0,486.0,5.1,18.0,650.0,629.68,483.38
2016,6,26,12,45,174.5,474.0,5.25,18.5,643.0,617.11,474.14
2016,6,26,13,0,181.0,462.0,5.4,19.0,636.0,604.01,464.46
2016,6,26,13,15,221.5,455.0,5.6,19.0,664.0,624.0,481.09
2016,6,26,13,30,262.0,448.0,5.8,19.0,692.0,639.71,494.37
2016,6,26,13,45,272.0,427.5,6.05,19.0,675.5,617.0,478.74
2016,6,26,14,0,282.0,407.0,6.3,19.0,659.0,593.39,462.3
2016,6,26,14,15,231.5,403.0,6.45,18.5,606.0,540.0,422.22
2016,6,26,14,30,181.0,399.0,6.6,18.0,553.0,493.35,386.8
2016,6,26,14,45,177.0,385.0,6.8,18.0,530.5,468.34,368.08
2016,6,26,15,0,173.0,371.0,7.0,18.0,508.0,443.47,349.22
2016,6,26,15,15,143.5,349.5,7.05,18.0,459.0,398.03,313.78
2016,6,26,15,30,114.0,328.0,7.1,18.0,410.0,355.2,280.25
2016,6,26,15,45,109.5,305.5,7.2,18.0,380.5,330.36,260.89
2016,6,26,16,0,105.0,283.0,7.3,18.0,351.0,301.73,238.35
2016,6,26,16,15,110.5,261.5,7.25,17.5,328.0,273.7,216.34
2016,6,26,16,30,116.0,240.0,7.2,17.0,305.0,249.68,197.14
2016,6,26,16,45,141.5,216.5,7.15,17.0,288.5,229.18,179.57
2016,6,26,17,0,167.0,193.0,7.1,17.0,272.0,206.37,159.61
2016,6,26,17,15,147.5,171.0,7.0,16.5,234.5,174.33,133.89
2016,6,26,17,30,128.0,149.0,6.9,16.0,197.0,144.4,110.2
2016,6,26,17,45,114.5,128.5,6.8,16.0,167.0,118.24,89.65
2016,6,26,18,0,101.0,108.0,6.7,16.0,137.0,93.62,71.12
2016,6,26,18,15,260.5,80.5,6.55,15.5,134.0,63.24,50.43
2016,6,26,18,30,420.0,53.0,6.4,15.0,131.0,38.92,28.68
2016,6,26,18,45,327.0,42.0,6.3,15.0,91.5,31.96,22.01
2016,6,26,19,0,234.0,31.0,6.2,15.0,52.0,23.97,13.39
2016,6,26,19,15,117.0,15.5,6.05,15.0,26.0,12.05,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,164.0,15.0,4.65,13.0,32.0,73.71,5.93
2016,6,27,5,30,328.0,30.0,4.6,13.0,64.0,159.93,114.49
2016,6,27,5,45,417.5,38.5,4.55,13.5,106.0,218.85,170.33
2016,6,27,6,0,507.0,47.0,4.5,14.0,148.0,286.31,230.48
2016,6,27,6,15,253.5,60.0,4.5,14.0,110.5,200.51,164.25
2016,6,27,6,30,0.0,73.0,4.5,14.0,73.0,71.68,55.47
2016,6,27,6,45,0.0,88.0,4.5,14.5,88.0,86.69,68.11
2016,6,27,7,0,0.0,103.0,4.5,15.0,103.0,101.65,80.39
2016,6,27,7,15,5.0,132.0,4.45,15.0,134.5,134.65,107.77
2016,6,27,7,30,10.0,161.0,4.4,15.0,166.0,167.99,135.05
2016,6,27,7,45,20.5,188.0,4.4,15.5,199.5,203.46,163.59
2016,6,27,8,0,31.0,215.0,4.4,16.0,233.0,247.35,198.41
2016,6,27,8,15,31.5,233.0,4.35,16.0,252.5,266.8,213.25
2016,6,27,8,30,32.0,251.0,4.3,16.0,272.0,286.15,227.91
2016,6,27,8,45,43.5,279.5,4.25,16.5,310.0,326.19,258.61
2016,6,27,9,0,55.0,308.0,4.2,17.0,348.0,366.53,288.98
2016,6,27,9,15,66.0,333.5,4.2,17.0,384.0,403.35,316.85
2016,6,27,9,30,77.0,359.0,4.2,17.0,420.0,440.24,344.5
2016,6,27,9,45,88.5,380.5,4.2,17.5,453.5,473.27,368.34
2016,6,27,10,0,100.0,402.0,4.2,18.0,487.0,506.21,391.82
2016,6,27,10,15,110.0,419.0,4.2,18.0,516.0,540.72,416.89
2016,6,27,10,30,120.0,436.0,4.2,18.0,545.0,566.44,435.44
2016,6,27,10,45,156.0,449.5,4.25,18.5,593.5,613.42,469.64
2016,6,27,11,0,192.0,463.0,4.3,19.0,642.0,659.87,502.91
2016,6,27,11,15,195.0,470.0,4.35,19.0,654.5,666.54,507.34
2016,6,27,11,30,198.0,477.0,4.4,19.0,667.0,672.37,511.43
2016,6,27,11,45,198.0,481.0,4.5,19.0,672.0,671.44,510.88
2016,6,27,12,0,198.0,485.0,4.6,19.0,677.0,669.74,509.85
2016,6,27,12,15,218.5,481.5,4.75,19.0,693.5,679.22,517.87
2016,6,27,12,30,239.0,478.0,4.9,19.0,710.0,687.43,524.94
2016,6,27,12,45,256.0,469.5,5.1,19.0,716.0,686.72,525.73
2016,6,27,13,0,273.0,461.0,5.3,19.0,722.0,683.57,524.77
2016,6,27,13,15,304.5,445.0,5.5,19.0,732.0,684.41,527.19
2016,6,27,13,30,336.0,429.0,5.7,19.0,742.0,683.1,527.91
2016,6,27,13,45,389.0,391.5,5.95,19.0,745.0,676.64,525.76
2016,6,27,14,0,442.0,354.0,6.2,19.0,748.0,664.43,519.11
2016,6,27,14,15,481.0,327.5,6.35,18.5,744.5,649.69,510.46
2016,6,27,14,30,520.0,301.0,6.5,18.0,741.0,631.46,498.77
2016,6,27,14,45,532.0,280.0,6.7,18.0,714.0,597.09,473.07
2016,6,27,15,0,544.0,259.0,6.9,18.0,687.0,561.11,445.56
2016,6,27,15,15,697.0,180.0,7.0,18.0,699.0,549.6,437.94
2016,6,27,15,30,850.0,101.0,7.1,18.0,711.0,531.15,422.99
2016,6,27,15,45,837.0,98.5,7.25,18.0,667.5,483.18,382.38
2016,6,27,16,0,824.0,96.0,7.4,18.0,624.0,431.65,338.14
2016,6,27,16,15,806.0,93.0,7.4,17.5,576.5,382.08,294.99
2016,6,27,16,30,788.0,90.0,7.4,17.0,529.0,333.77,252.02
2016,6,27,16,45,765.5,86.0,7.45,17.0,480.0,284.78,207.72
2016,6,27,17,0,743.0,82.0,7.5,17.0,431.0,237.87,165.3
2016,6,27,17,15,711.0,78.0,7.45,16.5,380.5,191.49,124.94
2016,6,27,17,30,679.0,74.0,7.4,16.0,330.0,145.13,86.78
2016,6,27,17,45,635.5,68.5,7.35,16.0,280.0,103.05,56.41
2016,6,27,18,0,592.0,63.0,7.3,16.0,230.0,65.56,35.83
2016,6,27,18,15,528.5,56.0,7.1,15.5,183.0,38.43,28.5
2016,6,27,18,30,465.0,49.0,6.9,15.0,136.0,35.28,25.48
2016,6,27,18,45,368.0,39.5,6.75,15.0,95.0,29.59,19.96
2016,6,27,19,0,271.0,30.0,6.6,15.0,54.0,23.5,13.03
2016,6,27,19,15,135.5,15.0,6.4,15.0,27.0,11.44,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,135.0,16.5,5.0,14.0,30.0,65.17,0.94
2016,6,28,5,30,270.0,33.0,5.0,14.0,60.0,143.37,101.82
2016,6,28,5,45,361.0,43.0,5.0,14.0,101.0,201.94,156.88
2016,6,28,6,0,452.0,53.0,5.0,14.0,142.0,269.14,216.88
2016,6,28,6,15,226.0,62.0,5.0,14.0,106.5,189.75,155.33
2016,6,28,6,30,0.0,71.0,5.0,14.0,71.0,69.57,53.7
2016,6,28,6,45,0.0,86.5,5.05,14.5,86.5,85.12,66.8
2016,6,28,7,0,0.0,102.0,5.1,15.0,102.0,100.62,79.55
2016,6,28,7,15,0.0,118.5,5.05,15.0,118.5,117.12,93.1
2016,6,28,7,30,0.0,135.0,5.0,15.0,135.0,133.59,106.44
2016,6,28,7,45,4.0,159.0,4.95,15.5,161.5,160.77,128.35
2016,6,28,8,0,8.0,183.0,4.9,16.0,188.0,188.17,150.1
2016,6,28,8,15,10.5,200.0,4.8,16.0,207.0,207.25,165.08
2016,6,28,8,30,13.0,217.0,4.7,16.0,226.0,226.42,180.03
2016,6,28,8,45,14.5,232.0,4.6,16.0,242.0,242.76,192.56
2016,6,28,9,0,16.0,247.0,4.5,16.0,258.0,259.11,205.04
2016,6,28,9,15,18.0,265.0,4.45,16.0,279.0,279.0,220.26
2016,6,28,9,30,20.0,283.0,4.4,16.0,300.0,298.87,235.37
2016,6,28,9,45,31.5,321.0,4.35,16.5,348.0,356.58,279.5
2016,6,28,10,0,43.0,359.0,4.3,17.0,396.0,406.41,316.71
2016,6,28,10,15,35.5,353.5,4.35,17.0,385.0,392.25,305.14
2016,6,28,10,30,28.0,348.0,4.4,17.0,374.0,378.03,293.76
2016,6,28,10,45,48.0,390.0,4.5,17.0,435.0,439.4,340.86
2016,6,28,11,0,68.0,432.0,4.6,17.0,496.0,500.25,386.75
2016,6,28,11,15,71.0,442.0,4.7,17.0,509.5,511.14,394.64
2016,6,28,11,30,74.0,452.0,4.8,17.0,523.0,521.61,402.44
2016,6,28,11,45,107.0,468.5,4.95,17.5,572.0,567.04,436.62
2016,6,28,12,0,140.0,485.0,5.1,18.0,621.0,614.49,471.76
2016,6,28,12,15,250.0,460.0,5.25,18.0,702.5,689.95,531.05
2016,6,28,12,30,360.0,435.0,5.4,18.0,784.0,758.7,584.62
2016,6,28,12,45,287.5,454.5,5.55,18.0,732.0,700.85,540.49
2016,6,28,13,0,215.0,474.0,5.7,18.0,680.0,645.32,498.06
2016,6,28,13,15,175.5,467.0,5.8,18.0,633.5,596.15,461.13
2016,6,28,13,30,136.0,460.0,5.9,18.0,587.0,548.83,425.19
2016,6,28,13,45,151.0,449.0,6.05,18.0,586.5,543.17,422.06
2016,6,28,14,0,166.0,438.0,6.2,18.0,586.0,536.36,417.87
2016,6,28,14,15,121.5,413.0,6.25,17.5,520.0,472.69,369.65
2016,6,28,14,30,77.0,388.0,6.3,17.0,454.0,415.58,325.94
2016,6,28,14,45,65.5,363.0,6.4,17.0,417.5,380.5,299.14
2016,6,28,15,0,54.0,338.0,6.5,17.0,381.0,346.52,272.95
2016,6,28,15,15,55.5,322.0,6.5,17.0,364.0,328.87,259.55
2016,6,28,15,30,57.0,306.0,6.5,17.0,347.0,311.1,245.93
2016,6,28,15,45,41.0,271.5,6.55,17.0,300.5,269.02,212.89
2016,6,28,16,0,25.0,237.0,6.6,17.0,254.0,233.28,184.76
2016,6,28,16,15,21.0,216.5,6.6,16.5,230.0,211.07,167.64
2016,6,28,16,30,17.0,196.0,6.6,16.0,206.0,189.32,150.72
2016,6,28,16,45,16.5,180.0,6.65,16.0,189.0,172.94,137.71
2016,6,28,17,0,16.0,164.0,6.7,16.0,172.0,156.63,124.65
2016,6,28,17,15,8.0,129.5,6.7,15.5,133.5,123.11,97.66
2016,6,28,17,30,0.0,95.0,6.7,15.0,95.0,90.37,70.98
2016,6,28,17,45,0.0,80.5,6.75,15.0,80.5,76.74,59.61
2016,6,28,18,0,0.0,66.0,6.8,15.0,66.0,63.17,48.12
2016,6,28,18,15,224.5,58.5,6.75,14.5,100.5,41.64,31.48
2016,6,28,18,30,449.0,51.0,6.7,14.0,135.0,37.08,27.18
2016,6,28,18,45,349.0,41.0,6.65,14.0,94.5,31.0,21.28
2016,6,28,19,0,249.0,31.0,6.6,14.0,54.0,24.5,13.89
2016,6,28,19,15,124.5,15.5,6.45,14.0,27.0,12.05,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,159.0,15.5,5.0,13.0,31.5,72.17,0.0
2016,6,29,5,30,318.0,31.0,5.0,13.0,63.0,156.97,111.42
2016,6,29,5,45,415.0,40.0,5.0,13.5,106.0,218.73,170.01
2016,6,29,6,0,512.0,49.0,5.0,14.0,149.0,289.72,233.2
2016,6,29,6,15,256.0,47.0,5.0,14.0,97.0,184.79,151.34
2016,6,29,6,30,0.0,45.0,5.0,14.0,45.0,43.46,31.51
2016,6,29,6,45,0.0,54.0,5.05,14.0,54.0,52.17,38.98
2016,6,29,7,0,0.0,63.0,5.1,14.0,63.0,60.89,46.3
2016,6,29,7,15,0.0,83.5,5.1,14.0,83.5,80.96,63.11
2016,6,29,7,30,0.0,104.0,5.1,14.0,104.0,101.52,80.14
2016,6,29,7,45,0.0,121.5,5.1,14.5,121.5,119.02,94.24
2016,6,29,8,0,0.0,139.0,5.1,15.0,139.0,136.51,108.15
2016,6,29,8,15,1.0,156.0,5.1,15.0,156.5,154.24,122.36
2016,6,29,8,30,2.0,173.0,5.1,15.0,174.0,172.01,136.49
2016,6,29,8,45,3.0,178.0,5.2,15.0,180.0,177.59,140.68
2016,6,29,9,0,4.0,183.0,5.3,15.0,186.0,183.26,144.97
2016,6,29,9,15,6.0,198.0,5.3,15.0,202.5,199.97,158.18
2016,6,29,9,30,8.0,213.0,5.3,15.0,219.0,216.73,171.34
2016,6,29,9,45,8.5,217.0,5.35,15.5,224.0,221.03,174.15
2016,6,29,10,0,9.0,221.0,5.4,16.0,229.0,225.34,177.0
2016,6,29,10,15,14.0,266.0,5.4,16.0,278.5,274.97,216.06
2016,6,29,10,30,19.0,311.0,5.4,16.0,328.0,324.56,254.58
2016,6,29,10,45,16.5,293.0,5.45,16.0,308.0,303.66,237.92
2016,6,29,11,0,14.0,275.0,5.5,16.0,288.0,282.91,221.52
2016,6,29,11,15,25.0,336.5,5.5,16.0,360.5,359.42,281.16
2016,6,29,11,30,36.0,398.0,5.5,16.0,433.0,430.34,335.44
2016,6,29,11,45,30.5,382.0,5.55,16.0,411.5,406.98,317.18
2016,6,29,12,0,25.0,366.0,5.6,16.0,390.0,383.86,299.31
2016,6,29,12,15,25.0,365.5,5.7,16.0,390.0,381.37,297.51
2016,6,29,12,30,25.0,365.0,5.8,16.0,390.0,378.79,295.63
2016,6,29,12,45,22.5,349.0,5.95,16.0,371.5,358.02,279.74
2016,6,29,13,0,20.0,333.0,6.1,16.0,353.0,339.16,265.31
2016,6,29,13,15,20.0,329.0,6.15,16.0,348.5,334.1,261.57
2016,6,29,13,30,20.0,325.0,6.2,16.0,344.0,329.01,257.8
2016,6,29,13,45,23.0,332.5,6.3,16.0,353.5,337.13,264.47
2016,6,29,14,0,26.0,340.0,6.4,16.0,363.0,342.32,268.87
2016,6,29,14,15,29.0,338.0,6.4,15.5,363.5,340.17,268.04
2016,6,29,14,30,32.0,336.0,6.4,15.0,364.0,337.68,266.98
2016,6,29,14,45,27.0,310.5,6.45,15.0,333.0,308.46,244.24
2016,6,29,15,0,22.0,285.0,6.5,15.0,302.0,283.74,225.0
2016,6,29,15,15,15.0,248.5,6.5,15.0,260.0,244.45,193.98
2016,6,29,15,30,8.0,212.0,6.5,15.0,218.0,205.88,163.32
2016,6,29,15,45,5.5,196.0,6.5,15.0,200.0,189.02,150.05
2016,6,29,16,0,3.0,180.0,6.5,15.0,182.0,172.43,136.95
2016,6,29,16,15,1.5,154.5,6.45,14.5,155.5,147.82,117.41
2016,6,29,16,30,0.0,129.0,6.4,14.0,129.0,123.39,97.81
2016,6,29,16,45,0.0,113.5,6.4,14.0,113.5,108.75,85.96
2016,6,29,17,0,0.0,98.0,6.4,14.0,98.0,94.15,74.01
2016,6,29,17,15,0.0,75.0,6.35,14.0,75.0,72.52,56.01
2016,6,29,17,30,0.0,52.0,6.3,14.0,52.0,50.24,37.25
2016,6,29,17,45,0.0,44.0,6.25,14.0,44.0,42.49,30.72
2016,6,29,18,0,0.0,36.0,6.2,14.0,36.0,34.75,24.1
2016,6,29,18,15,230.0,44.0,6.1,13.5,87.0,30.85,21.98
2016,6,29,18,30,460.0,52.0,6.0,13.0,138.0,38.01,28.13
2016,6,29,18,45,360.5,41.5,5.9,13.0,96.5,31.49,21.81
2016,6,29,19,0,261.0,31.0,5.8,13.0,55.0,24.51,13.96
2016,6,29,19,15,130.5,15.5,5.7,13.0,27.5,11.92,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,125.5,17.0,4.7,13.0,29.5,62.63,0.0
2016,6,30,5,30,251.0,34.0,4.7,13.0,59.0,137.41,96.94
2016,6,30,5,45,348.5,44.5,4.7,13.5,100.5,197.93,153.63
2016,6,30,6,0,446.0,55.0,4.7,14.0,142.0,267.74,215.32
2016,6,30,6,15,223.0,51.0,4.65,14.0,94.5,174.11,142.19
2016,6,30,6,30,0.0,47.0,4.6,14.0,47.0,45.4,33.16
2016,6,30,6,45,0.0,57.0,4.55,14.0,57.0,55.08,41.45
2016,6,30,7,0,0.0,67.0,4.5,14.0,67.0,64.76,49.59
2016,6,30,7,15,0.0,89.0,4.35,14.0,89.0,86.57,67.83
2016,6,30,7,30,0.0,111.0,4.2,14.0,111.0,108.71,86.11
2016,6,30,7,45,0.0,135.5,4.05,14.5,135.5,133.43,106.09
2016,6,30,8,0,0.0,160.0,3.9,15.0,160.0,158.14,125.73
2016,6,30,8,15,4.5,181.0,3.8,15.0,184.0,182.76,145.46
2016,6,30,8,30,9.0,202.0,3.7,15.0,208.0,207.59,165.17
2016,6,30,8,45,10.5,216.0,3.6,15.0,223.5,222.85,176.92
2016,6,30,9,0,12.0,230.0,3.5,15.0,239.0,238.14,188.64
2016,6,30,9,15,21.0,269.0,3.45,15.0,285.5,285.83,226.1
2016,6,30,9,30,30.0,308.0,3.4,15.0,332.0,342.43,269.8
2016,6,30,9,45,34.0,328.5,3.35,15.5,356.5,366.87,287.49
2016,6,30,10,0,38.0,349.0,3.3,16.0,381.0,391.16,304.97
2016,6,30,10,15,31.0,341.5,3.3,16.0,368.5,375.45,292.26
2016,6,30,10,30,24.0,334.0,3.3,16.0,356.0,359.74,279.72
2016,6,30,10,45,39.5,376.0,3.3,16.0,412.5,416.73,323.19
2016,6,30,11,0,55.0,418.0,3.3,16.0,469.0,473.23,365.39
2016,6,30,11,15,142.0,445.5,3.4,16.0,580.5,589.9,454.25
2016,6,30,11,30,229.0,473.0,3.5,16.0,692.0,698.51,534.74
2016,6,30,11,45,235.0,470.5,3.6,16.5,697.0,696.71,532.14
2016,6,30,12,0,241.0,468.0,3.7,17.0,702.0,697.01,531.73
2016,6,30,12,15,243.0,472.5,3.85,17.0,708.0,695.63,531.12
2016,6,30,12,30,245.0,477.0,4.0,17.0,714.0,693.34,529.88
2016,6,30,12,45,249.0,471.5,4.15,17.0,711.5,682.47,522.72
2016,6,30,13,0,253.0,466.0,4.3,17.0,709.0,670.89,515.14
2016,6,30,13,15,259.5,456.5,4.45,17.0,702.0,657.0,506.11
2016,6,30,13,30,266.0,447.0,4.6,17.0,695.0,642.32,496.39
2016,6,30,13,45,277.0,432.5,4.8,17.0,685.5,625.81,485.55
2016,6,30,14,0,288.0,418.0,5.0,17.0,676.0,608.22,473.7
2016,6,30,14,15,408.0,358.5,5.1,17.0,711.0,625.18,490.02
2016,6,30,14,30,528.0,299.0,5.2,17.0,746.0,635.39,500.49
2016,6,30,14,45,522.5,284.0,5.35,17.0,711.0,594.79,469.92
2016,6,30,15,0,517.0,269.0,5.5,17.0,676.0,553.95,438.76
2016,6,30,15,15,659.0,200.0,5.55,16.5,691.0,546.59,435.04
2016,6,30,15,30,801.0,131.0,5.6,16.0,706.0,529.82,422.26
2016,6,30,15,45,568.5,195.5,5.7,16.0,591.0,437.37,346.95
2016,6,30,16,0,336.0,260.0,5.8,16.0,476.0,371.11,293.29
2016,6,30,16,15,235.0,250.5,5.8,16.0,396.0,306.73,241.94
2016,6,30,16,30,134.0,241.0,5.8,16.0,316.0,256.45,202.53
2016,6,30,16,45,397.5,175.5,5.8,16.0,368.5,257.4,195.84
2016,6,30,17,0,661.0,110.0,5.8,16.0,421.0,240.09,170.21
2016,6,30,17,15,623.5,104.5,5.8,15.5,370.5,195.21,131.85
2016,6,30,17,30,586.0,99.0,5.8,15.0,320.0,154.24,98.68
2016,6,30,17,45,531.5,92.0,5.8,15.0,269.5,114.54,70.4
2016,6,30,18,0,477.0,85.0,5.8,15.0,219.0,80.26,51.22
2016,6,30,18,15,407.0,74.5,5.7,14.5,173.0,54.1,42.54
2016,6,30,18,30,337.0,64.0,5.6,14.0,127.0,47.78,36.62
2016,6,30,18,45,240.0,50.0,5.6,14.0,88.0,38.2,27.52
2016,6,30,19,0,143.0,36.0,5.6,14.0,49.0,29.63,17.95
2016,6,30,19,15,71.5,18.0,5.45,14.0,24.5,15.22,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
