Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,99.0,18.0,3.5,13.0,27.5,56.26,0.0
2016,7,1,5,30,198.0,36.0,3.5,13.0,55.0,122.51,85.81
2016,7,1,5,45,294.5,48.0,3.5,13.0,95.0,180.46,139.91
2016,7,1,6,0,391.0,60.0,3.5,13.0,135.0,248.0,199.57
2016,7,1,6,15,195.5,61.5,3.45,13.0,99.0,166.33,135.81
2016,7,1,6,30,0.0,63.0,3.4,13.0,63.0,61.17,46.75
2016,7,1,6,45,0.0,77.0,3.4,13.5,77.0,75.17,58.62
2016,7,1,7,0,0.0,91.0,3.4,14.0,91.0,89.13,70.16
2016,7,1,7,15,0.0,105.0,3.35,14.0,105.0,103.06,81.63
2016,7,1,7,30,0.0,119.0,3.3,14.0,119.0,116.97,92.94
2016,7,1,7,45,0.0,128.5,3.3,14.0,128.5,126.23,100.28
2016,7,1,8,0,0.0,138.0,3.3,14.0,138.0,135.5,107.57
2016,7,1,8,15,0.5,153.0,3.3,14.0,153.5,150.8,119.77
2016,7,1,8,30,1.0,168.0,3.3,14.0,169.0,166.1,131.86
2016,7,1,8,45,3.5,182.5,3.3,14.5,185.0,182.61,144.66
2016,7,1,9,0,6.0,197.0,3.3,15.0,201.0,199.21,157.41
2016,7,1,9,15,7.0,206.0,3.3,15.0,211.5,208.97,164.85
2016,7,1,9,30,8.0,215.0,3.3,15.0,222.0,218.75,172.31
2016,7,1,9,45,21.5,279.0,3.35,15.0,297.5,295.84,233.11
2016,7,1,10,0,35.0,343.0,3.4,15.0,373.0,382.02,299.42
2016,7,1,10,15,60.0,382.5,3.4,15.0,436.0,446.2,348.3
2016,7,1,10,30,85.0,422.0,3.4,15.0,499.0,510.26,396.35
2016,7,1,10,45,111.5,441.5,3.45,15.5,544.5,561.69,433.83
2016,7,1,11,0,138.0,461.0,3.5,16.0,590.0,604.97,464.95
2016,7,1,11,15,111.0,459.5,3.6,16.0,564.0,573.84,440.95
2016,7,1,11,30,84.0,458.0,3.7,16.0,538.0,537.43,413.36
2016,7,1,11,45,132.0,472.0,3.8,16.0,599.5,598.92,460.36
2016,7,1,12,0,180.0,486.0,3.9,16.0,661.0,653.67,501.45
2016,7,1,12,15,196.5,484.0,4.0,16.0,675.0,661.12,507.3
2016,7,1,12,30,213.0,482.0,4.1,16.0,689.0,667.46,512.63
2016,7,1,12,45,134.0,456.0,4.2,16.0,586.0,563.6,434.73
2016,7,1,13,0,55.0,430.0,4.3,16.0,483.0,462.92,358.0
2016,7,1,13,15,71.5,437.0,4.4,16.0,504.5,479.98,372.06
2016,7,1,13,30,88.0,444.0,4.5,16.0,526.0,495.79,384.72
2016,7,1,13,45,140.5,440.5,4.6,16.0,568.0,527.14,410.23
2016,7,1,14,0,193.0,437.0,4.7,16.0,610.0,556.03,433.55
2016,7,1,14,15,166.0,422.0,4.75,16.0,567.5,513.04,400.88
2016,7,1,14,30,139.0,407.0,4.8,16.0,525.0,471.89,369.61
2016,7,1,14,45,109.5,382.0,4.9,16.0,472.5,422.31,331.75
2016,7,1,15,0,80.0,357.0,5.0,16.0,420.0,379.07,298.42
2016,7,1,15,15,96.0,342.5,5.0,15.5,414.5,369.55,292.22
2016,7,1,15,30,112.0,328.0,5.0,15.0,409.0,354.28,281.2
2016,7,1,15,45,141.5,307.5,5.05,15.0,403.0,342.82,272.45
2016,7,1,16,0,171.0,287.0,5.1,15.0,397.0,328.64,261.03
2016,7,1,16,15,183.5,263.0,5.05,15.0,373.0,302.41,239.56
2016,7,1,16,30,196.0,239.0,5.0,15.0,349.0,275.08,216.76
2016,7,1,16,45,123.5,211.5,4.95,15.0,278.5,220.17,173.46
2016,7,1,17,0,51.0,184.0,4.9,15.0,208.0,176.95,140.34
2016,7,1,17,15,27.0,154.0,4.85,15.0,167.0,143.42,113.8
2016,7,1,17,30,3.0,124.0,4.8,15.0,126.0,115.88,92.17
2016,7,1,17,45,1.5,105.5,4.75,15.0,106.5,98.3,77.67
2016,7,1,18,0,0.0,87.0,4.7,15.0,87.0,80.99,63.14
2016,7,1,18,15,197.0,71.5,4.6,14.5,108.0,56.59,44.74
2016,7,1,18,30,394.0,56.0,4.5,14.0,129.0,41.75,31.32
2016,7,1,18,45,292.5,44.5,4.4,14.0,89.5,33.72,23.65
2016,7,1,19,0,191.0,33.0,4.3,14.0,50.0,25.63,14.75
2016,7,1,19,15,95.5,16.5,4.1,14.0,25.0,12.89,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.0,16.0,1.4,13.0,27.0,58.26,0.0
2016,7,2,5,30,234.0,32.0,1.5,13.0,54.0,128.76,89.24
2016,7,2,5,45,325.5,43.5,1.65,13.5,94.0,187.36,144.19
2016,7,2,6,0,417.0,55.0,1.8,14.0,134.0,254.39,202.74
2016,7,2,6,15,208.5,72.5,1.8,14.0,112.0,185.92,150.83
2016,7,2,6,30,0.0,90.0,1.8,14.0,90.0,90.47,71.19
2016,7,2,6,45,2.5,108.5,1.85,14.0,109.5,110.5,88.21
2016,7,2,7,0,5.0,127.0,1.9,14.0,129.0,130.65,104.89
2016,7,2,7,15,31.0,157.5,1.9,14.0,172.0,185.61,150.54
2016,7,2,7,30,57.0,188.0,1.9,14.0,215.0,237.13,192.5
2016,7,2,7,45,97.5,216.0,1.95,14.5,268.0,297.91,241.13
2016,7,2,8,0,138.0,244.0,2.0,15.0,321.0,369.7,297.1
2016,7,2,8,15,159.5,266.5,2.0,15.0,363.5,414.29,330.9
2016,7,2,8,30,181.0,289.0,2.0,15.0,406.0,459.71,364.92
2016,7,2,8,45,128.5,304.0,2.0,15.5,390.0,434.47,342.33
2016,7,2,9,0,76.0,319.0,2.0,16.0,374.0,397.0,310.89
2016,7,2,9,15,197.0,333.0,2.0,16.0,486.5,529.71,413.7
2016,7,2,9,30,318.0,347.0,2.0,16.0,599.0,666.9,514.76
2016,7,2,9,45,335.0,359.0,2.0,16.0,634.5,698.78,535.73
2016,7,2,10,0,352.0,371.0,2.0,16.0,670.0,729.98,556.93
2016,7,2,10,15,414.0,358.0,2.0,16.0,720.5,784.38,595.62
2016,7,2,10,30,476.0,345.0,2.0,16.0,771.0,831.82,628.92
2016,7,2,10,45,544.0,327.5,2.0,16.5,825.5,879.69,661.13
2016,7,2,11,0,612.0,310.0,2.0,17.0,880.0,926.53,692.07
2016,7,2,11,15,448.0,384.5,2.0,17.0,805.0,837.11,625.76
2016,7,2,11,30,284.0,459.0,2.0,17.0,730.0,742.54,555.93
2016,7,2,11,45,572.0,306.0,2.05,17.0,858.0,865.18,651.22
2016,7,2,12,0,860.0,153.0,2.1,17.0,986.0,972.41,725.15
2016,7,2,12,15,860.0,153.0,2.1,17.0,986.0,958.73,714.86
2016,7,2,12,30,860.0,153.0,2.1,17.0,986.0,942.55,704.3
2016,7,2,12,45,632.0,278.5,2.15,17.0,888.0,842.85,636.15
2016,7,2,13,0,404.0,404.0,2.2,17.0,790.0,744.6,562.22
2016,7,2,13,15,390.5,404.0,2.25,17.0,772.5,719.43,545.48
2016,7,2,13,30,377.0,404.0,2.3,17.0,755.0,693.85,527.66
2016,7,2,13,45,449.5,367.5,2.35,17.0,776.5,701.07,535.4
2016,7,2,14,0,522.0,331.0,2.4,17.0,798.0,704.42,539.84
2016,7,2,14,15,683.5,232.0,2.4,16.5,822.5,708.11,547.65
2016,7,2,14,30,845.0,133.0,2.4,16.0,847.0,703.45,548.61
2016,7,2,14,45,567.5,243.0,2.4,16.0,714.0,586.0,457.21
2016,7,2,15,0,290.0,353.0,2.4,16.0,581.0,494.56,384.52
2016,7,2,15,15,257.5,339.5,2.4,16.0,534.5,449.23,350.47
2016,7,2,15,30,225.0,326.0,2.4,16.0,488.0,410.85,321.06
2016,7,2,15,45,154.5,302.5,2.4,16.0,410.5,344.68,270.09
2016,7,2,16,0,84.0,279.0,2.4,16.0,333.0,289.53,227.54
2016,7,2,16,15,98.0,259.5,2.4,16.0,317.5,271.86,213.79
2016,7,2,16,30,112.0,240.0,2.4,16.0,302.0,248.39,194.92
2016,7,2,16,45,87.5,213.5,2.4,16.0,259.5,216.17,169.67
2016,7,2,17,0,63.0,187.0,2.4,16.0,217.0,182.09,142.98
2016,7,2,17,15,45.5,162.0,2.4,15.5,182.5,153.12,120.44
2016,7,2,17,30,28.0,137.0,2.4,15.0,148.0,126.11,99.37
2016,7,2,17,45,21.0,117.5,2.4,15.0,125.0,109.8,86.4
2016,7,2,18,0,14.0,98.0,2.4,15.0,102.0,90.37,70.63
2016,7,2,18,15,202.0,77.0,2.35,14.5,115.0,60.64,48.32
2016,7,2,18,30,390.0,56.0,2.3,14.0,128.0,41.77,31.35
2016,7,2,18,45,299.0,43.5,2.25,14.0,89.0,32.92,22.98
2016,7,2,19,0,208.0,31.0,2.2,14.0,50.0,23.98,13.42
2016,7,2,19,15,104.0,15.5,2.1,14.0,25.0,12.06,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,116.0,15.5,1.7,13.0,26.5,56.98,0.0
2016,7,3,5,30,232.0,31.0,1.7,13.0,53.0,126.57,86.99
2016,7,3,5,45,325.5,42.5,1.75,13.5,93.5,185.89,142.87
2016,7,3,6,0,419.0,54.0,1.8,14.0,134.0,253.63,201.98
2016,7,3,6,15,209.5,64.5,1.75,14.0,104.5,176.26,142.87
2016,7,3,6,30,0.0,75.0,1.7,14.0,75.0,74.01,57.35
2016,7,3,6,45,0.0,91.5,1.7,14.5,91.5,90.61,71.35
2016,7,3,7,0,0.0,108.0,1.7,15.0,108.0,107.13,84.85
2016,7,3,7,15,17.5,143.5,1.7,15.0,151.5,155.24,124.79
2016,7,3,7,30,35.0,179.0,1.7,15.0,195.0,211.81,170.75
2016,7,3,7,45,53.0,206.5,1.75,15.0,234.5,254.97,205.18
2016,7,3,8,0,71.0,234.0,1.8,15.0,274.0,299.14,239.9
2016,7,3,8,15,219.0,243.5,1.75,15.0,382.0,435.45,348.99
2016,7,3,8,30,367.0,253.0,1.7,15.0,490.0,581.5,460.14
2016,7,3,8,45,242.5,291.5,1.7,15.5,452.5,526.71,413.01
2016,7,3,9,0,118.0,330.0,1.7,16.0,415.0,454.84,354.3
2016,7,3,9,15,478.5,226.0,1.7,16.0,599.0,685.37,534.26
2016,7,3,9,30,839.0,122.0,1.7,16.0,783.0,908.06,689.02
2016,7,3,9,45,866.5,113.5,1.7,16.5,822.5,938.12,704.02
2016,7,3,10,0,894.0,105.0,1.7,17.0,862.0,966.49,720.01
2016,7,3,10,15,900.5,106.0,1.7,17.0,890.0,982.71,729.32
2016,7,3,10,30,907.0,107.0,1.7,17.0,918.0,996.18,737.05
2016,7,3,10,45,910.5,108.5,1.7,17.0,939.5,1004.42,741.49
2016,7,3,11,0,914.0,110.0,1.7,17.0,961.0,1009.71,744.19
2016,7,3,11,15,917.0,110.5,1.7,17.0,975.5,1010.53,744.15
2016,7,3,11,30,920.0,111.0,1.7,17.0,990.0,1008.39,742.36
2016,7,3,11,45,920.5,111.5,1.7,17.0,997.0,1000.89,737.26
2016,7,3,12,0,921.0,112.0,1.7,17.0,1004.0,990.51,730.45
2016,7,3,12,15,921.0,112.0,1.75,17.0,1003.5,976.37,721.99
2016,7,3,12,30,921.0,112.0,1.8,17.0,1003.0,959.5,711.81
2016,7,3,12,45,741.5,232.0,1.85,17.0,945.5,897.01,671.27
2016,7,3,13,0,562.0,352.0,1.9,17.0,888.0,834.39,625.2
2016,7,3,13,15,723.5,239.5,1.95,17.0,919.0,846.95,640.39
2016,7,3,13,30,885.0,127.0,2.0,17.0,950.0,850.69,643.73
2016,7,3,13,45,881.0,125.0,2.05,17.0,928.0,817.39,621.83
2016,7,3,14,0,877.0,123.0,2.1,17.0,906.0,782.28,598.8
2016,7,3,14,15,594.0,252.5,2.15,17.0,775.5,662.15,510.23
2016,7,3,14,30,311.0,382.0,2.2,17.0,645.0,564.02,433.36
2016,7,3,14,45,343.0,355.0,2.3,17.0,634.0,545.34,421.41
2016,7,3,15,0,375.0,328.0,2.4,17.0,623.0,523.83,406.34
2016,7,3,15,15,297.5,327.0,2.45,16.5,553.5,460.72,358.93
2016,7,3,15,30,220.0,326.0,2.5,16.0,484.0,408.24,319.17
2016,7,3,15,45,194.0,306.5,2.55,16.0,439.5,366.59,287.23
2016,7,3,16,0,168.0,287.0,2.6,16.0,395.0,327.31,256.76
2016,7,3,16,15,168.5,263.5,2.6,16.0,365.0,297.12,232.88
2016,7,3,16,30,169.0,240.0,2.6,16.0,335.0,266.97,208.62
2016,7,3,16,45,116.0,213.5,2.6,16.0,276.0,219.62,171.7
2016,7,3,17,0,63.0,187.0,2.6,16.0,217.0,182.06,143.01
2016,7,3,17,15,38.0,158.5,2.6,15.5,176.0,148.95,117.37
2016,7,3,17,30,13.0,130.0,2.6,15.0,135.0,122.22,96.83
2016,7,3,17,45,283.5,98.5,2.65,15.0,179.0,99.13,67.18
2016,7,3,18,0,554.0,67.0,2.7,15.0,223.0,66.71,38.22
2016,7,3,18,15,489.5,59.0,2.65,14.5,176.5,41.03,30.96
2016,7,3,18,30,425.0,51.0,2.6,14.0,130.0,37.14,27.27
2016,7,3,18,45,332.0,40.0,2.6,14.0,90.5,30.12,20.54
2016,7,3,19,0,239.0,29.0,2.6,14.0,51.0,22.6,12.28
2016,7,3,19,15,119.5,14.5,2.5,14.0,25.5,11.25,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,142.0,14.5,2.25,14.0,27.5,64.09,0.0
2016,7,4,5,30,284.0,29.0,2.3,14.0,55.0,141.84,96.44
2016,7,4,5,45,383.0,38.0,2.35,14.0,96.0,202.03,154.82
2016,7,4,6,0,482.0,47.0,2.4,14.0,137.0,271.77,216.51
2016,7,4,6,15,241.0,54.5,2.35,14.0,99.5,186.12,151.26
2016,7,4,6,30,0.0,62.0,2.3,14.0,62.0,60.18,45.68
2016,7,4,6,45,0.0,76.0,2.3,14.5,76.0,74.18,57.55
2016,7,4,7,0,0.0,90.0,2.3,15.0,90.0,88.15,69.05
2016,7,4,7,15,0.0,115.5,2.2,15.0,115.5,114.11,90.47
2016,7,4,7,30,0.0,141.0,2.1,15.0,141.0,140.06,111.53
2016,7,4,7,45,2.5,158.0,2.05,15.5,159.5,158.77,126.23
2016,7,4,8,0,5.0,175.0,2.0,16.0,178.0,177.64,140.84
2016,7,4,8,15,8.5,193.5,1.95,16.0,199.0,198.98,157.56
2016,7,4,8,30,12.0,212.0,1.9,16.0,220.0,220.48,174.23
2016,7,4,8,45,11.0,218.0,1.9,16.0,226.0,225.38,177.52
2016,7,4,9,0,10.0,224.0,1.9,16.0,232.0,230.27,180.87
2016,7,4,9,15,16.0,254.5,1.9,16.0,267.5,266.47,208.94
2016,7,4,9,30,22.0,285.0,1.9,16.0,303.0,302.8,236.63
2016,7,4,9,45,42.5,331.5,1.9,16.5,367.5,378.07,293.48
2016,7,4,10,0,63.0,378.0,1.9,17.0,432.0,445.57,342.91
2016,7,4,10,15,106.0,407.5,1.9,17.0,501.5,516.73,395.62
2016,7,4,10,30,149.0,437.0,1.9,17.0,571.0,595.63,452.59
2016,7,4,10,45,154.5,449.0,1.9,17.0,590.5,611.39,462.8
2016,7,4,11,0,160.0,461.0,1.9,17.0,610.0,626.45,472.99
2016,7,4,11,15,191.5,466.5,1.9,17.0,647.5,659.51,496.8
2016,7,4,11,30,223.0,472.0,1.9,17.0,685.0,691.6,519.58
2016,7,4,11,45,312.5,442.0,1.9,17.0,743.0,746.79,560.39
2016,7,4,12,0,402.0,412.0,1.9,17.0,801.0,797.54,597.34
2016,7,4,12,15,321.0,444.0,1.9,17.0,754.5,741.0,555.32
2016,7,4,12,30,240.0,476.0,1.9,17.0,708.0,686.52,515.23
2016,7,4,12,45,196.0,476.0,1.9,17.0,665.0,638.6,480.85
2016,7,4,13,0,152.0,476.0,1.9,17.0,622.0,592.03,446.98
2016,7,4,13,15,301.0,424.5,1.9,17.0,706.5,662.4,502.14
2016,7,4,13,30,450.0,373.0,1.9,17.0,791.0,723.95,548.89
2016,7,4,13,45,462.5,358.5,1.9,17.0,779.5,703.05,534.17
2016,7,4,14,0,475.0,344.0,1.9,17.0,768.0,680.54,518.89
2016,7,4,14,15,458.0,335.5,1.9,17.0,733.5,640.48,490.33
2016,7,4,14,30,441.0,327.0,1.9,17.0,699.0,600.91,461.86
2016,7,4,14,45,405.5,328.5,1.95,17.0,659.5,558.99,431.06
2016,7,4,15,0,370.0,330.0,2.0,17.0,620.0,522.51,403.81
2016,7,4,15,15,324.5,322.5,2.0,17.0,568.0,471.86,365.62
2016,7,4,15,30,279.0,315.0,2.0,17.0,516.0,424.79,329.81
2016,7,4,15,45,236.0,300.0,2.05,17.0,462.5,380.76,296.12
2016,7,4,16,0,193.0,285.0,2.1,17.0,409.0,336.15,261.8
2016,7,4,16,15,142.0,261.0,2.15,16.5,348.5,285.05,222.84
2016,7,4,16,30,91.0,237.0,2.2,16.0,288.0,243.46,191.23
2016,7,4,16,45,70.0,210.0,2.25,16.0,247.0,208.38,163.83
2016,7,4,17,0,49.0,183.0,2.3,16.0,206.0,175.59,138.19
2016,7,4,17,15,24.5,148.5,2.35,15.5,160.0,138.46,109.26
2016,7,4,17,30,0.0,114.0,2.4,15.0,114.0,106.93,84.67
2016,7,4,17,45,0.0,96.0,2.45,15.0,96.0,90.13,70.8
2016,7,4,18,0,0.0,78.0,2.5,15.0,78.0,73.46,56.77
2016,7,4,18,15,204.5,65.5,2.5,15.0,103.5,52.13,40.72
2016,7,4,18,30,409.0,53.0,2.5,15.0,129.0,39.02,28.79
2016,7,4,18,45,311.0,41.5,2.55,15.0,89.0,31.58,21.7
2016,7,4,19,0,213.0,30.0,2.6,15.0,49.0,23.18,12.61
2016,7,4,19,15,106.5,15.0,2.6,14.5,24.5,11.67,0.0
2016,7,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.5,15.0,2.25,14.0,26.5,57.49,0.0
2016,7,5,5,30,245.0,30.0,2.2,14.0,53.0,129.82,87.32
2016,7,5,5,45,349.5,40.0,2.2,14.0,93.5,191.28,146.35
2016,7,5,6,0,454.0,50.0,2.2,14.0,134.0,262.83,209.15
2016,7,5,6,15,227.0,67.5,2.15,14.0,109.5,195.54,158.72
2016,7,5,6,30,0.0,85.0,2.1,14.0,85.0,85.07,66.66
2016,7,5,6,45,0.0,103.5,2.1,14.5,103.5,103.75,82.38
2016,7,5,7,0,0.0,122.0,2.1,15.0,122.0,122.33,97.52
2016,7,5,7,15,60.5,158.5,2.1,15.0,187.0,205.82,167.34
2016,7,5,7,30,121.0,195.0,2.1,15.0,252.0,296.72,241.26
2016,7,5,7,45,68.5,195.0,2.15,15.0,228.5,253.14,204.33
2016,7,5,8,0,16.0,195.0,2.2,15.0,205.0,207.03,165.31
2016,7,5,8,15,8.0,172.0,2.25,15.0,177.0,176.29,139.96
2016,7,5,8,30,0.0,149.0,2.3,15.0,149.0,146.02,114.86
2016,7,5,8,45,7.5,195.5,2.35,15.5,201.0,199.31,157.48
2016,7,5,9,0,15.0,242.0,2.4,16.0,253.0,253.15,199.46
2016,7,5,9,15,22.5,274.5,2.45,16.0,292.0,292.88,230.11
2016,7,5,9,30,30.0,307.0,2.5,16.0,331.0,341.45,267.19
2016,7,5,9,45,61.0,351.5,2.65,16.0,402.5,416.61,324.96
2016,7,5,10,0,92.0,396.0,2.8,16.0,474.0,492.21,381.87
2016,7,5,10,15,159.0,414.0,2.9,16.0,554.0,582.57,450.02
2016,7,5,10,30,226.0,432.0,3.0,16.0,634.0,665.08,511.1
2016,7,5,10,45,190.5,446.5,3.2,16.5,619.5,643.87,493.22
2016,7,5,11,0,155.0,461.0,3.4,17.0,605.0,621.54,475.14
2016,7,5,11,15,214.0,460.5,3.55,17.0,663.0,675.33,516.18
2016,7,5,11,30,273.0,460.0,3.7,17.0,721.0,732.74,558.87
2016,7,5,11,45,192.0,468.5,3.85,17.0,653.0,653.21,499.23
2016,7,5,12,0,111.0,477.0,4.0,17.0,585.0,575.67,440.65
2016,7,5,12,15,111.0,477.0,4.1,17.0,585.0,571.51,438.11
2016,7,5,12,30,111.0,477.0,4.2,17.0,585.0,567.0,434.98
2016,7,5,12,45,126.5,476.0,4.35,17.0,598.0,576.01,442.64
2016,7,5,13,0,142.0,475.0,4.5,17.0,611.0,582.3,448.27
2016,7,5,13,15,142.5,467.5,4.6,16.5,602.0,568.63,439.48
2016,7,5,13,30,143.0,460.0,4.7,16.0,593.0,554.7,430.51
2016,7,5,13,45,123.0,444.0,4.85,16.0,556.5,516.5,402.04
2016,7,5,14,0,103.0,428.0,5.0,16.0,520.0,481.93,376.12
2016,7,5,14,15,91.5,408.5,5.1,16.0,488.5,449.8,352.01
2016,7,5,14,30,80.0,389.0,5.2,16.0,457.0,418.56,328.39
2016,7,5,14,45,59.5,354.5,5.3,16.0,404.0,369.04,290.32
2016,7,5,15,0,39.0,320.0,5.4,16.0,351.0,321.45,253.42
2016,7,5,15,15,30.5,290.0,5.5,16.0,313.5,286.59,226.42
2016,7,5,15,30,22.0,260.0,5.6,16.0,276.0,257.0,203.36
2016,7,5,15,45,12.0,218.0,5.7,16.0,226.5,212.18,167.95
2016,7,5,16,0,2.0,176.0,5.8,16.0,177.0,168.33,133.0
2016,7,5,16,15,1.5,169.0,5.9,15.5,170.0,161.04,127.74
2016,7,5,16,30,1.0,162.0,6.0,15.0,163.0,153.75,122.41
2016,7,5,16,45,2.5,156.5,6.1,15.0,158.0,148.3,118.3
2016,7,5,17,0,4.0,151.0,6.2,15.0,153.0,142.55,113.86
2016,7,5,17,15,2.0,115.5,6.25,14.5,116.5,109.7,87.06
2016,7,5,17,30,0.0,80.0,6.3,14.0,80.0,76.91,59.88
2016,7,5,17,45,0.0,67.5,6.4,14.0,67.5,65.13,49.99
2016,7,5,18,0,0.0,55.0,6.5,14.0,55.0,53.14,39.78
2016,7,5,18,15,228.5,53.0,6.45,14.0,95.0,37.56,27.9
2016,7,5,18,30,457.0,51.0,6.4,14.0,135.0,37.23,27.3
2016,7,5,18,45,349.0,41.0,6.35,14.0,93.5,31.16,21.38
2016,7,5,19,0,241.0,31.0,6.3,14.0,52.0,24.03,13.26
2016,7,5,19,15,120.5,15.5,6.2,14.0,26.0,12.09,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,108.0,15.5,5.65,14.0,25.0,53.87,0.0
2016,7,6,5,30,216.0,31.0,5.6,14.0,50.0,121.02,80.6
2016,7,6,5,45,316.0,42.0,5.55,14.0,90.0,180.47,138.52
2016,7,6,6,0,416.0,53.0,5.5,14.0,130.0,249.61,200.06
2016,7,6,6,15,208.0,41.5,5.4,14.0,80.0,153.59,124.86
2016,7,6,6,30,0.0,30.0,5.3,14.0,30.0,28.95,19.13
2016,7,6,6,45,0.0,36.5,5.2,14.5,36.5,35.24,24.49
2016,7,6,7,0,0.0,43.0,5.1,15.0,43.0,41.53,29.73
2016,7,6,7,15,0.0,70.0,5.0,15.0,70.0,67.67,51.73
2016,7,6,7,30,0.0,97.0,4.9,15.0,97.0,94.45,73.98
2016,7,6,7,45,0.0,92.5,4.8,15.0,92.5,89.68,69.73
2016,7,6,8,0,0.0,88.0,4.7,15.0,88.0,85.14,65.72
2016,7,6,8,15,0.0,121.5,4.65,15.0,121.5,118.5,93.07
2016,7,6,8,30,0.0,155.0,4.6,15.0,155.0,152.11,120.24
2016,7,6,8,45,0.5,159.0,4.6,15.0,159.5,156.28,123.27
2016,7,6,9,0,1.0,163.0,4.6,15.0,164.0,160.51,126.4
2016,7,6,9,15,4.0,185.0,4.6,15.0,188.5,185.1,146.07
2016,7,6,9,30,7.0,207.0,4.6,15.0,213.0,209.79,165.63
2016,7,6,9,45,9.0,225.0,4.65,15.5,232.5,229.55,180.78
2016,7,6,10,0,11.0,243.0,4.7,16.0,252.0,249.3,195.79
2016,7,6,10,15,10.5,237.5,4.75,16.0,247.0,243.08,190.59
2016,7,6,10,30,10.0,232.0,4.8,16.0,242.0,236.91,185.52
2016,7,6,10,45,11.0,241.5,4.85,16.0,252.0,247.09,193.39
2016,7,6,11,0,12.0,251.0,4.9,16.0,262.0,257.19,201.19
2016,7,6,11,15,14.0,279.0,4.95,16.0,293.0,286.45,223.95
2016,7,6,11,30,16.0,307.0,5.0,16.0,324.0,315.5,246.39
2016,7,6,11,45,21.0,339.0,5.05,16.0,360.5,351.11,273.9
2016,7,6,12,0,26.0,371.0,5.1,16.0,397.0,389.83,303.59
2016,7,6,12,15,23.0,355.0,5.25,16.0,377.5,366.7,285.81
2016,7,6,12,30,20.0,339.0,5.4,16.0,358.0,347.25,270.94
2016,7,6,12,45,18.5,327.0,5.55,16.0,345.0,333.2,260.24
2016,7,6,13,0,17.0,315.0,5.7,16.0,332.0,319.25,249.59
2016,7,6,13,15,17.0,309.5,5.85,16.0,326.0,312.91,244.89
2016,7,6,13,30,17.0,304.0,6.0,16.0,320.0,306.55,240.18
2016,7,6,13,45,15.0,286.5,6.2,16.0,301.0,287.21,225.28
2016,7,6,14,0,13.0,269.0,6.4,16.0,282.0,268.07,210.49
2016,7,6,14,15,26.0,308.5,6.5,15.5,331.5,310.83,245.23
2016,7,6,14,30,39.0,348.0,6.6,15.0,381.0,353.39,279.63
2016,7,6,14,45,21.5,264.5,6.75,15.0,282.5,263.05,208.34
2016,7,6,15,0,4.0,181.0,6.9,15.0,184.0,176.09,138.68
2016,7,6,15,15,3.5,180.5,6.9,15.0,183.5,174.88,138.03
2016,7,6,15,30,3.0,180.0,6.9,15.0,183.0,173.65,137.32
2016,7,6,15,45,8.0,197.0,6.95,15.0,202.5,191.09,151.85
2016,7,6,16,0,13.0,214.0,7.0,15.0,222.0,207.52,165.53
2016,7,6,16,15,16.5,207.0,6.9,14.5,216.5,200.87,160.74
2016,7,6,16,30,20.0,200.0,6.8,14.0,211.0,193.75,155.49
2016,7,6,16,45,25.0,187.0,6.75,14.0,200.0,181.31,145.44
2016,7,6,17,0,30.0,174.0,6.7,14.0,189.0,163.88,131.1
2016,7,6,17,15,15.0,140.5,6.6,14.0,148.0,133.79,106.87
2016,7,6,17,30,0.0,107.0,6.5,14.0,107.0,100.85,80.1
2016,7,6,17,45,0.0,90.5,6.45,14.0,90.5,85.4,67.18
2016,7,6,18,0,0.0,74.0,6.4,14.0,74.0,70.03,54.13
2016,7,6,18,15,220.0,61.0,6.3,13.5,101.5,43.61,33.36
2016,7,6,18,30,440.0,48.0,6.2,13.0,129.0,34.53,25.02
2016,7,6,18,45,345.0,38.0,6.1,13.0,89.5,28.36,19.03
2016,7,6,19,0,250.0,28.0,6.0,13.0,50.0,21.74,11.44
2016,7,6,19,15,125.0,14.0,5.85,13.0,25.0,10.65,0.0
2016,7,6,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,140.0,13.0,3.55,14.0,25.5,60.4,0.0
2016,7,7,5,30,280.0,26.0,3.5,14.0,51.0,136.23,89.41
2016,7,7,5,45,379.0,34.5,3.45,14.0,91.0,195.0,148.8
2016,7,7,6,0,478.0,43.0,3.4,14.0,131.0,263.52,209.93
2016,7,7,6,15,239.5,67.5,3.4,14.0,112.0,200.87,163.43
2016,7,7,6,30,1.0,92.0,3.4,14.0,93.0,93.58,73.89
2016,7,7,6,45,6.5,110.5,3.4,14.5,113.5,115.24,92.19
2016,7,7,7,0,12.0,129.0,3.4,15.0,134.0,137.29,110.36
2016,7,7,7,15,24.0,153.0,3.4,15.0,164.5,169.9,137.33
2016,7,7,7,30,36.0,177.0,3.4,15.0,195.0,210.36,170.32
2016,7,7,7,45,129.0,206.0,3.45,15.0,277.0,317.1,258.38
2016,7,7,8,0,222.0,235.0,3.5,15.0,359.0,422.46,342.98
2016,7,7,8,15,238.0,255.5,3.55,15.0,399.0,472.21,380.62
2016,7,7,8,30,254.0,276.0,3.6,15.0,439.0,513.54,411.6
2016,7,7,8,45,205.5,303.0,3.65,15.0,441.0,498.4,397.49
2016,7,7,9,0,157.0,330.0,3.7,15.0,443.0,488.79,387.65
2016,7,7,9,15,137.5,349.0,3.8,15.0,452.0,493.33,389.7
2016,7,7,9,30,118.0,368.0,3.9,15.0,461.0,496.43,390.6
2016,7,7,9,45,142.5,387.5,4.05,15.5,504.5,539.89,422.85
2016,7,7,10,0,167.0,407.0,4.2,16.0,548.0,583.46,454.62
2016,7,7,10,15,148.5,420.5,4.3,16.0,549.5,579.24,450.22
2016,7,7,10,30,130.0,434.0,4.4,16.0,551.0,574.0,445.32
2016,7,7,10,45,175.0,444.5,4.55,16.0,605.5,626.61,485.75
2016,7,7,11,0,220.0,455.0,4.7,16.0,660.0,678.76,525.26
2016,7,7,11,15,138.5,443.5,4.8,16.0,573.0,584.38,452.92
2016,7,7,11,30,57.0,432.0,4.9,16.0,486.0,485.03,376.04
2016,7,7,11,45,60.5,432.0,5.05,16.0,490.0,485.83,377.24
2016,7,7,12,0,64.0,432.0,5.2,16.0,494.0,486.34,377.93
2016,7,7,12,15,62.5,437.5,5.25,16.0,498.0,487.26,378.53
2016,7,7,12,30,61.0,443.0,5.3,16.0,502.0,487.9,378.98
2016,7,7,12,45,47.0,415.5,5.4,16.0,461.0,445.25,346.5
2016,7,7,13,0,33.0,388.0,5.5,16.0,420.0,403.51,314.56
2016,7,7,13,15,68.0,419.0,5.55,16.0,483.0,459.97,359.11
2016,7,7,13,30,103.0,450.0,5.6,16.0,546.0,513.72,400.88
2016,7,7,13,45,67.5,403.5,5.7,16.0,466.0,436.82,341.75
2016,7,7,14,0,32.0,357.0,5.8,16.0,386.0,362.65,284.21
2016,7,7,14,15,35.0,352.0,5.85,16.0,382.5,357.36,280.67
2016,7,7,14,30,38.0,347.0,5.9,16.0,379.0,351.78,276.76
2016,7,7,14,45,32.0,322.0,5.95,16.0,348.5,322.05,253.81
2016,7,7,15,0,26.0,297.0,6.0,16.0,318.0,293.0,231.31
2016,7,7,15,15,54.5,308.0,6.05,15.5,348.5,315.9,250.67
2016,7,7,15,30,83.0,319.0,6.1,15.0,379.0,335.63,267.24
2016,7,7,15,45,44.0,252.5,6.15,15.0,284.0,253.79,202.18
2016,7,7,16,0,5.0,186.0,6.2,15.0,189.0,178.73,141.98
2016,7,7,16,15,2.5,149.5,6.2,15.0,151.0,143.58,113.69
2016,7,7,16,30,0.0,113.0,6.2,15.0,113.0,108.59,85.19
2016,7,7,16,45,0.0,93.0,6.2,15.0,93.0,89.76,69.82
2016,7,7,17,0,0.0,73.0,6.2,15.0,73.0,70.58,53.99
2016,7,7,17,15,0.0,69.0,6.15,14.5,69.0,66.7,51.0
2016,7,7,17,30,0.0,65.0,6.1,14.0,65.0,62.82,47.96
2016,7,7,17,45,0.0,55.0,6.1,14.0,55.0,53.14,39.8
2016,7,7,18,0,0.0,45.0,6.1,14.0,45.0,43.46,31.53
2016,7,7,18,15,238.0,44.5,6.0,13.5,88.5,31.29,22.36
2016,7,7,18,30,476.0,44.0,5.9,13.0,132.0,31.06,21.94
2016,7,7,18,45,384.5,35.0,5.8,13.0,92.0,25.66,16.67
2016,7,7,19,0,293.0,26.0,5.7,13.0,52.0,19.87,9.89
2016,7,7,19,15,146.5,13.0,5.65,13.0,26.0,9.76,0.0
2016,7,7,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,149.0,12.5,3.45,14.0,25.0,52.81,0.0
2016,7,8,5,30,298.0,25.0,3.4,14.0,50.0,140.49,90.85
2016,7,8,5,45,397.0,32.5,3.4,14.5,90.0,198.7,150.95
2016,7,8,6,0,496.0,40.0,3.4,15.0,130.0,266.69,211.38
2016,7,8,6,15,269.0,70.5,3.35,15.0,121.0,217.89,176.67
2016,7,8,6,30,42.0,101.0,3.3,15.0,112.0,129.69,104.19
2016,7,8,6,45,47.0,121.5,3.3,15.0,137.0,155.69,126.31
2016,7,8,7,0,52.0,142.0,3.3,15.0,162.0,181.89,148.03
2016,7,8,7,15,76.0,167.0,3.25,15.0,200.5,225.68,184.18
2016,7,8,7,30,100.0,192.0,3.2,15.0,239.0,271.08,221.03
2016,7,8,7,45,160.0,213.0,3.15,15.5,298.0,347.27,282.19
2016,7,8,8,0,220.0,234.0,3.1,16.0,357.0,419.67,338.82
2016,7,8,8,15,229.5,256.0,3.1,16.0,394.0,457.04,366.69
2016,7,8,8,30,239.0,278.0,3.1,16.0,431.0,503.33,400.92
2016,7,8,8,45,235.0,300.5,3.1,16.0,460.0,520.49,412.58
2016,7,8,9,0,231.0,323.0,3.1,16.0,489.0,545.61,430.11
2016,7,8,9,15,347.0,305.0,3.15,16.0,569.5,642.19,504.42
2016,7,8,9,30,463.0,287.0,3.2,16.0,650.0,742.98,579.53
2016,7,8,9,45,679.0,185.5,3.25,16.5,744.0,846.4,656.13
2016,7,8,10,0,895.0,84.0,3.3,17.0,838.0,942.34,720.24
2016,7,8,10,15,614.5,243.0,3.4,17.0,769.0,858.63,660.16
2016,7,8,10,30,334.0,402.0,3.5,17.0,700.0,745.57,570.54
2016,7,8,10,45,332.0,414.0,3.6,17.0,716.0,754.72,577.4
2016,7,8,11,0,330.0,426.0,3.7,17.0,732.0,762.48,582.51
2016,7,8,11,15,244.0,450.5,3.75,17.0,679.0,699.74,534.58
2016,7,8,11,30,158.0,475.0,3.8,17.0,626.0,631.39,482.48
2016,7,8,11,45,200.5,475.0,3.9,17.0,667.5,667.74,510.62
2016,7,8,12,0,243.0,475.0,4.0,17.0,709.0,705.64,539.07
2016,7,8,12,15,359.5,435.5,4.1,17.0,782.5,768.49,587.97
2016,7,8,12,30,476.0,396.0,4.2,17.0,856.0,828.65,634.08
2016,7,8,12,45,466.0,392.5,4.3,17.0,840.0,802.58,615.47
2016,7,8,13,0,456.0,389.0,4.4,17.0,824.0,775.74,596.93
2016,7,8,13,15,355.0,418.5,4.55,17.0,754.0,702.47,542.16
2016,7,8,13,30,254.0,448.0,4.7,17.0,684.0,633.22,489.57
2016,7,8,13,45,245.5,438.5,4.9,17.0,662.0,606.18,470.56
2016,7,8,14,0,237.0,429.0,5.1,17.0,640.0,581.89,453.11
2016,7,8,14,15,168.0,413.0,5.25,17.0,560.5,506.19,395.31
2016,7,8,14,30,99.0,397.0,5.4,17.0,481.0,438.65,343.04
2016,7,8,14,45,74.5,365.0,5.6,17.0,427.0,388.0,304.41
2016,7,8,15,0,50.0,333.0,5.8,17.0,373.0,339.57,267.01
2016,7,8,15,15,60.0,323.0,5.9,16.5,368.0,332.13,262.34
2016,7,8,15,30,70.0,313.0,6.0,16.0,363.0,323.69,256.65
2016,7,8,15,45,103.0,299.5,6.1,16.0,368.0,321.96,255.69
2016,7,8,16,0,136.0,286.0,6.2,16.0,373.0,312.55,248.17
2016,7,8,16,15,92.0,254.0,6.15,16.0,311.0,264.67,210.13
2016,7,8,16,30,48.0,222.0,6.1,16.0,249.0,216.81,172.32
2016,7,8,16,45,33.0,193.5,6.1,16.0,211.5,184.39,146.53
2016,7,8,17,0,18.0,165.0,6.1,16.0,174.0,157.79,125.47
2016,7,8,17,15,9.0,134.0,6.0,15.5,138.5,127.07,100.89
2016,7,8,17,30,0.0,103.0,5.9,15.0,103.0,97.34,76.83
2016,7,8,17,45,0.0,87.5,5.8,15.0,87.5,82.78,64.7
2016,7,8,18,0,0.0,72.0,5.7,15.0,72.0,68.29,52.43
2016,7,8,18,15,238.5,57.0,5.55,15.0,100.5,40.63,30.51
2016,7,8,18,30,477.0,42.0,5.4,15.0,129.0,29.38,20.26
2016,7,8,18,45,385.0,33.5,5.3,15.0,90.0,24.35,15.38
2016,7,8,19,0,293.0,25.0,5.2,15.0,51.0,18.97,9.0
2016,7,8,19,15,146.5,12.5,5.1,14.5,25.5,9.34,0.0
2016,7,8,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,156.0,11.5,0.9,15.0,25.0,53.49,0.0
2016,7,9,5,30,312.0,23.0,0.9,15.0,50.0,141.68,89.27
2016,7,9,5,45,405.5,30.5,0.9,15.5,89.0,198.79,148.96
2016,7,9,6,0,499.0,38.0,0.9,16.0,128.0,264.75,206.62
2016,7,9,6,15,559.0,43.5,1.0,16.0,174.0,319.56,255.14
2016,7,9,6,30,619.0,49.0,1.1,16.0,220.0,381.67,308.17
2016,7,9,6,45,312.0,86.5,1.2,16.5,173.0,281.98,229.41
2016,7,9,7,0,5.0,124.0,1.3,17.0,126.0,127.73,100.79
2016,7,9,7,15,24.5,151.5,1.35,17.0,163.0,168.65,134.78
2016,7,9,7,30,44.0,179.0,1.4,17.0,200.0,218.15,174.62
2016,7,9,7,45,92.5,209.0,1.5,17.0,258.5,286.23,229.22
2016,7,9,8,0,141.0,239.0,1.6,17.0,317.0,365.87,291.46
2016,7,9,8,15,159.5,261.5,1.7,17.0,357.5,408.14,323.22
2016,7,9,8,30,178.0,284.0,1.8,17.0,398.0,451.05,355.26
2016,7,9,8,45,172.5,306.5,1.95,17.5,423.0,474.15,370.87
2016,7,9,9,0,167.0,329.0,2.1,18.0,448.0,496.28,385.72
2016,7,9,9,15,218.5,342.0,2.25,18.0,507.5,558.12,432.25
2016,7,9,9,30,270.0,355.0,2.4,18.0,567.0,630.39,485.24
2016,7,9,9,45,258.0,375.5,2.55,18.0,585.0,643.39,493.27
2016,7,9,10,0,246.0,396.0,2.7,18.0,603.0,654.86,500.66
2016,7,9,10,15,572.0,244.0,2.8,18.0,747.0,818.52,627.68
2016,7,9,10,30,898.0,92.0,2.9,18.0,891.0,968.96,731.06
2016,7,9,10,45,569.5,271.0,3.05,18.0,782.5,846.36,644.0
2016,7,9,11,0,241.0,450.0,3.2,18.0,674.0,700.19,530.53
2016,7,9,11,15,282.0,446.5,3.3,18.0,712.5,732.59,555.79
2016,7,9,11,30,323.0,443.0,3.4,18.0,751.0,763.78,578.9
2016,7,9,11,45,368.0,424.5,3.5,18.5,777.5,782.27,592.34
2016,7,9,12,0,413.0,406.0,3.6,19.0,804.0,801.64,606.35
2016,7,9,12,15,369.5,429.5,3.7,18.5,786.5,771.87,585.25
2016,7,9,12,30,326.0,453.0,3.8,18.0,769.0,744.45,565.88
2016,7,9,12,45,340.5,440.5,3.95,18.0,768.0,734.92,560.41
2016,7,9,13,0,355.0,428.0,4.1,18.0,767.0,724.08,553.82
2016,7,9,13,15,282.0,442.0,4.25,18.0,708.5,662.33,507.81
2016,7,9,13,30,209.0,456.0,4.4,18.0,650.0,605.09,464.94
2016,7,9,13,45,180.5,446.0,4.6,18.0,611.0,563.66,434.81
2016,7,9,14,0,152.0,436.0,4.8,18.0,572.0,523.8,405.35
2016,7,9,14,15,123.5,415.5,4.95,18.0,524.0,476.26,369.77
2016,7,9,14,30,95.0,395.0,5.1,18.0,476.0,434.06,337.84
2016,7,9,14,45,69.5,361.0,5.3,18.0,419.0,381.16,297.62
2016,7,9,15,0,44.0,327.0,5.5,18.0,362.0,330.59,258.74
2016,7,9,15,15,189.0,314.0,5.7,17.5,451.0,392.35,309.88
2016,7,9,15,30,334.0,301.0,5.9,17.0,540.0,440.28,348.51
2016,7,9,15,45,204.0,287.5,6.1,17.0,431.0,354.55,280.45
2016,7,9,16,0,74.0,274.0,6.3,17.0,322.0,280.72,222.23
2016,7,9,16,15,75.0,253.0,6.45,16.5,298.5,257.41,204.26
2016,7,9,16,30,76.0,232.0,6.6,16.0,275.0,234.09,185.89
2016,7,9,16,45,94.5,212.5,6.75,16.0,260.5,216.77,171.34
2016,7,9,17,0,113.0,193.0,6.9,16.0,246.0,193.27,151.32
2016,7,9,17,15,158.5,168.0,6.9,15.5,233.0,172.98,132.79
2016,7,9,17,30,204.0,143.0,6.9,15.0,220.0,143.9,106.91
2016,7,9,17,45,418.0,98.0,6.95,15.0,224.5,107.84,69.74
2016,7,9,18,0,632.0,53.0,7.0,15.0,229.0,57.81,30.41
2016,7,9,18,15,573.5,47.5,6.9,14.5,182.0,31.67,22.59
2016,7,9,18,30,515.0,42.0,6.8,14.0,135.0,29.45,20.4
2016,7,9,18,45,408.5,34.0,6.7,14.0,93.5,24.86,15.87
2016,7,9,19,0,302.0,26.0,6.6,14.0,52.0,19.98,9.71
2016,7,9,19,15,151.0,13.0,6.45,14.0,26.0,12.78,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,5,15,132.0,13.5,5.2,14.0,24.5,48.76,0.0
2016,7,10,5,30,264.0,27.0,5.3,14.0,49.0,129.98,81.0
2016,7,10,5,45,368.5,36.0,5.4,14.5,89.5,191.32,145.21
2016,7,10,6,0,473.0,45.0,5.5,15.0,130.0,261.84,208.11
2016,7,10,6,15,539.0,51.5,5.6,15.0,177.5,321.41,262.18
2016,7,10,6,30,605.0,58.0,5.7,15.0,225.0,386.59,319.88
2016,7,10,6,45,650.5,63.0,5.85,15.5,275.5,443.96,369.3
2016,7,10,7,0,696.0,68.0,6.0,16.0,326.0,502.44,418.2
2016,7,10,7,15,403.0,129.5,6.05,16.0,284.0,413.87,343.49
2016,7,10,7,30,110.0,191.0,6.1,16.0,242.0,284.42,232.45
2016,7,10,7,45,104.5,213.0,6.2,16.0,266.0,299.37,244.13
2016,7,10,8,0,99.0,235.0,6.3,16.0,290.0,321.35,261.0
2016,7,10,8,15,474.0,160.0,6.3,16.0,458.0,559.5,460.13
2016,7,10,8,30,849.0,85.0,6.3,16.0,626.0,792.34,641.02
2016,7,10,8,45,619.0,184.0,6.3,16.5,593.5,738.99,596.07
2016,7,10,9,0,389.0,283.0,6.3,17.0,561.0,648.2,518.31
2016,7,10,9,15,308.0,323.0,6.25,17.0,551.0,626.4,498.14
2016,7,10,9,30,227.0,363.0,6.2,17.0,541.0,590.67,467.24
2016,7,10,9,45,172.0,381.5,6.2,17.0,520.0,560.84,441.93
2016,7,10,10,0,117.0,400.0,6.2,17.0,499.0,528.48,414.6
2016,7,10,10,15,138.0,417.5,6.2,17.0,537.5,565.88,443.06
2016,7,10,10,30,159.0,435.0,6.2,17.0,576.0,602.99,470.91
2016,7,10,10,45,189.5,444.5,6.25,17.5,617.0,640.53,498.51
2016,7,10,11,0,220.0,454.0,6.3,18.0,658.0,677.5,525.41
2016,7,10,11,15,221.5,461.5,6.35,18.0,670.0,683.31,529.28
2016,7,10,11,30,223.0,469.0,6.4,18.0,682.0,688.21,532.64
2016,7,10,11,45,264.0,463.0,6.5,18.0,716.5,720.59,557.82
2016,7,10,12,0,305.0,457.0,6.6,18.0,751.0,746.63,578.26
2016,7,10,12,15,434.0,407.0,6.65,18.0,825.5,811.98,630.4
2016,7,10,12,30,563.0,357.0,6.7,18.0,900.0,870.84,677.04
2016,7,10,12,45,754.0,229.5,6.75,18.0,950.5,904.39,706.73
2016,7,10,13,0,945.0,102.0,6.8,18.0,1001.0,927.5,723.84
2016,7,10,13,15,942.5,101.5,6.8,18.0,986.5,899.79,703.99
2016,7,10,13,30,940.0,101.0,6.8,18.0,972.0,869.73,682.63
2016,7,10,13,45,938.0,99.0,6.8,18.0,951.0,836.42,658.84
2016,7,10,14,0,936.0,97.0,6.8,18.0,930.0,801.0,633.4
2016,7,10,14,15,930.5,96.0,6.75,18.0,902.0,762.01,605.02
2016,7,10,14,30,925.0,95.0,6.7,18.0,874.0,721.44,575.31
2016,7,10,14,45,918.5,93.0,6.7,18.0,840.0,677.92,541.82
2016,7,10,15,0,912.0,91.0,6.7,18.0,806.0,633.27,506.12
2016,7,10,15,15,902.0,89.5,6.65,18.0,766.0,586.2,467.66
2016,7,10,15,30,892.0,88.0,6.6,18.0,726.0,538.68,428.04
2016,7,10,15,45,879.5,85.5,6.6,18.0,681.5,488.88,385.83
2016,7,10,16,0,867.0,83.0,6.6,18.0,637.0,439.3,342.82
2016,7,10,16,15,850.0,80.5,6.6,17.5,589.0,388.46,298.53
2016,7,10,16,30,833.0,78.0,6.6,17.0,541.0,338.68,254.16
2016,7,10,16,45,810.5,75.5,6.6,17.0,490.5,284.32,205.3
2016,7,10,17,0,788.0,73.0,6.6,17.0,440.0,236.25,161.71
2016,7,10,17,15,757.5,69.5,6.6,16.5,388.5,188.13,119.84
2016,7,10,17,30,727.0,66.0,6.6,16.0,337.0,143.19,83.13
2016,7,10,17,45,682.0,61.5,6.6,16.0,285.5,99.58,52.57
2016,7,10,18,0,637.0,57.0,6.6,16.0,234.0,57.48,30.27
2016,7,10,18,15,572.5,51.0,6.55,15.5,185.0,34.58,25.07
2016,7,10,18,30,508.0,45.0,6.5,15.0,136.0,32.11,22.64
2016,7,10,18,45,400.5,36.0,6.45,15.0,94.0,26.74,17.4
2016,7,10,19,0,293.0,27.0,6.4,15.0,52.0,21.01,10.31
2016,7,10,19,15,146.5,13.5,6.3,15.0,26.0,13.27,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
