Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,128.5,13.0,3.6,14.0,23.5,47.13,0.0
2016,7,11,5,30,257.0,26.0,3.5,14.0,47.0,125.82,76.34
2016,7,11,5,45,361.0,35.5,3.4,14.5,87.0,187.5,141.54
2016,7,11,6,0,465.0,45.0,3.3,15.0,127.0,257.87,203.76
2016,7,11,6,15,254.5,72.5,3.15,15.0,119.5,212.75,172.08
2016,7,11,6,30,44.0,100.0,3.0,15.0,112.0,129.72,104.16
2016,7,11,6,45,51.5,120.5,2.95,15.5,137.5,157.15,127.28
2016,7,11,7,0,59.0,141.0,2.9,16.0,163.0,184.99,150.08
2016,7,11,7,15,47.0,157.5,2.9,16.0,177.0,196.23,158.74
2016,7,11,7,30,35.0,174.0,2.9,16.0,191.0,206.43,166.3
2016,7,11,7,45,25.0,182.5,2.9,16.0,195.0,201.12,161.23
2016,7,11,8,0,15.0,191.0,2.9,16.0,199.0,202.19,161.27
2016,7,11,8,15,17.0,208.0,2.9,16.0,218.5,221.0,175.92
2016,7,11,8,30,19.0,225.0,2.9,16.0,238.0,239.88,190.46
2016,7,11,8,45,18.5,236.5,2.95,16.5,249.5,250.97,198.29
2016,7,11,9,0,18.0,248.0,3.0,17.0,261.0,262.02,206.05
2016,7,11,9,15,18.5,260.5,3.1,17.0,274.5,274.93,215.7
2016,7,11,9,30,19.0,273.0,3.2,17.0,288.0,287.8,225.29
2016,7,11,9,45,25.0,302.5,3.35,17.5,323.5,331.19,258.11
2016,7,11,10,0,31.0,332.0,3.5,18.0,359.0,366.8,284.5
2016,7,11,10,15,44.0,364.0,3.65,18.0,403.0,411.52,318.35
2016,7,11,10,30,57.0,396.0,3.8,18.0,447.0,456.02,351.69
2016,7,11,10,45,55.0,403.5,3.95,18.0,454.0,460.22,354.36
2016,7,11,11,0,53.0,411.0,4.1,18.0,461.0,464.16,357.03
2016,7,11,11,15,52.0,417.0,4.25,18.0,467.0,467.27,359.23
2016,7,11,11,30,51.0,423.0,4.4,18.0,473.0,470.13,361.36
2016,7,11,11,45,57.5,434.5,4.6,18.0,490.5,485.41,373.17
2016,7,11,12,0,64.0,446.0,4.8,18.0,508.0,500.17,384.56
2016,7,11,12,15,67.5,449.0,5.05,18.0,514.5,503.18,387.29
2016,7,11,12,30,71.0,452.0,5.3,18.0,521.0,505.79,389.79
2016,7,11,12,45,71.5,449.5,5.55,18.0,518.5,500.0,385.95
2016,7,11,13,0,72.0,447.0,5.8,18.0,516.0,494.01,381.98
2016,7,11,13,15,90.0,449.0,6.0,18.0,534.0,506.94,392.77
2016,7,11,13,30,108.0,451.0,6.2,18.0,552.0,518.59,402.52
2016,7,11,13,45,84.5,426.0,6.45,18.0,503.5,471.02,366.46
2016,7,11,14,0,61.0,401.0,6.7,18.0,455.0,425.12,331.44
2016,7,11,14,15,72.0,395.5,6.85,17.5,457.5,423.67,331.78
2016,7,11,14,30,83.0,390.0,7.0,17.0,460.0,421.24,331.23
2016,7,11,14,45,70.0,365.0,7.2,17.0,422.5,384.94,303.29
2016,7,11,15,0,57.0,340.0,7.4,17.0,385.0,349.85,276.15
2016,7,11,15,15,59.5,324.0,7.45,17.0,368.5,332.56,263.0
2016,7,11,15,30,62.0,308.0,7.5,17.0,352.0,315.05,249.55
2016,7,11,15,45,56.5,285.0,7.55,17.0,323.5,287.57,228.03
2016,7,11,16,0,51.0,262.0,7.6,17.0,295.0,260.72,206.9
2016,7,11,16,15,79.0,250.0,7.6,16.5,296.0,256.19,203.58
2016,7,11,16,30,107.0,238.0,7.6,16.0,297.0,248.78,197.41
2016,7,11,16,45,91.5,213.5,7.6,16.0,260.5,216.49,171.33
2016,7,11,17,0,76.0,189.0,7.6,16.0,224.0,185.91,146.68
2016,7,11,17,15,49.5,161.0,7.55,15.5,183.0,152.4,120.35
2016,7,11,17,30,23.0,133.0,7.5,15.0,142.0,125.66,99.63
2016,7,11,17,45,17.5,114.0,7.5,15.0,120.5,106.24,83.83
2016,7,11,18,0,12.0,95.0,7.5,15.0,99.0,87.49,68.41
2016,7,11,18,15,249.5,70.5,7.4,15.0,116.5,51.13,39.78
2016,7,11,18,30,487.0,46.0,7.3,15.0,134.0,33.05,23.45
2016,7,11,18,45,384.5,36.5,7.2,15.0,92.5,27.27,17.83
2016,7,11,19,0,282.0,27.0,7.1,15.0,51.0,21.08,10.21
2016,7,11,19,15,141.0,13.5,6.95,14.5,25.5,13.27,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,148.0,12.0,5.45,14.0,23.5,51.13,0.0
2016,7,12,5,30,296.0,24.0,5.4,14.0,47.0,134.99,79.77
2016,7,12,5,45,398.0,32.0,5.35,14.0,87.5,196.27,148.35
2016,7,12,6,0,500.0,40.0,5.3,14.0,128.0,265.57,211.21
2016,7,12,6,15,295.0,71.0,5.25,14.0,127.0,229.11,186.86
2016,7,12,6,30,90.0,102.0,5.2,14.0,126.0,161.49,131.79
2016,7,12,6,45,98.0,123.0,5.2,14.5,154.5,192.23,157.96
2016,7,12,7,0,106.0,144.0,5.2,15.0,183.0,223.35,183.72
2016,7,12,7,15,66.5,156.5,5.15,15.0,182.5,207.45,169.63
2016,7,12,7,30,27.0,169.0,5.1,15.0,182.0,195.37,158.29
2016,7,12,7,45,24.0,183.5,5.1,15.0,196.0,201.51,162.78
2016,7,12,8,0,21.0,198.0,5.1,15.0,210.0,214.14,172.46
2016,7,12,8,15,19.0,209.5,5.1,15.0,221.0,224.17,179.97
2016,7,12,8,30,17.0,221.0,5.1,15.0,232.0,234.08,187.35
2016,7,12,8,45,54.5,270.0,5.2,15.5,308.5,325.33,260.56
2016,7,12,9,0,92.0,319.0,5.3,16.0,385.0,410.91,327.5
2016,7,12,9,15,65.0,317.5,5.35,16.0,365.0,385.21,305.68
2016,7,12,9,30,38.0,316.0,5.4,16.0,345.0,358.47,283.28
2016,7,12,9,45,51.0,345.5,5.45,16.0,387.0,400.92,316.23
2016,7,12,10,0,64.0,375.0,5.5,16.0,429.0,443.36,348.72
2016,7,12,10,15,188.5,391.0,5.55,16.0,557.0,586.22,461.35
2016,7,12,10,30,313.0,407.0,5.6,16.0,685.0,729.82,570.93
2016,7,12,10,45,245.5,432.5,5.65,16.0,653.5,689.21,537.46
2016,7,12,11,0,178.0,458.0,5.7,16.0,622.0,640.53,498.69
2016,7,12,11,15,337.0,418.5,5.7,16.0,736.0,757.2,590.31
2016,7,12,11,30,496.0,379.0,5.7,16.0,850.0,870.64,676.74
2016,7,12,11,45,726.0,236.0,5.7,16.5,932.0,942.05,732.78
2016,7,12,12,0,956.0,93.0,5.7,17.0,1014.0,1001.77,773.15
2016,7,12,12,15,957.0,93.0,5.7,17.0,1015.0,988.38,763.29
2016,7,12,12,30,958.0,93.0,5.7,17.0,1016.0,972.08,751.89
2016,7,12,12,45,950.5,97.5,5.75,17.0,1007.5,949.67,736.52
2016,7,12,13,0,943.0,102.0,5.8,17.0,999.0,924.8,719.42
2016,7,12,13,15,941.0,101.5,5.85,17.0,984.5,897.55,700.59
2016,7,12,13,30,939.0,101.0,5.9,17.0,970.0,867.92,679.98
2016,7,12,13,45,936.5,99.5,5.95,17.0,949.0,834.69,656.66
2016,7,12,14,0,934.0,98.0,6.0,17.0,928.0,799.37,631.67
2016,7,12,14,15,928.5,97.0,6.05,17.0,900.0,760.41,603.81
2016,7,12,14,30,923.0,96.0,6.1,17.0,872.0,719.87,574.54
2016,7,12,14,45,916.0,94.5,6.2,17.0,838.0,676.52,541.41
2016,7,12,15,0,909.0,93.0,6.3,17.0,804.0,632.07,506.1
2016,7,12,15,15,898.5,91.0,6.35,17.0,764.0,584.33,467.31
2016,7,12,15,30,888.0,89.0,6.4,17.0,724.0,536.21,427.31
2016,7,12,15,45,876.0,86.5,6.5,17.0,679.5,486.77,385.38
2016,7,12,16,0,864.0,84.0,6.6,17.0,635.0,437.49,342.55
2016,7,12,16,15,846.5,81.5,6.55,16.5,587.0,386.56,297.96
2016,7,12,16,30,829.0,79.0,6.5,16.0,539.0,336.72,253.36
2016,7,12,16,45,807.5,76.0,6.5,16.0,488.5,282.35,204.31
2016,7,12,17,0,786.0,73.0,6.5,16.0,438.0,234.17,160.48
2016,7,12,17,15,755.0,69.0,6.4,16.0,386.0,185.61,117.94
2016,7,12,17,30,724.0,65.0,6.3,16.0,334.0,140.28,80.87
2016,7,12,17,45,681.5,60.5,6.2,16.0,283.0,97.01,50.79
2016,7,12,18,0,639.0,56.0,6.1,16.0,232.0,58.35,31.86
2016,7,12,18,15,574.5,49.5,5.95,15.5,183.5,33.46,24.07
2016,7,12,18,30,510.0,43.0,5.8,15.0,135.0,30.48,21.2
2016,7,12,18,45,405.5,34.5,5.65,15.0,93.0,25.5,16.29
2016,7,12,19,0,301.0,26.0,5.5,15.0,51.0,20.18,9.36
2016,7,12,19,15,150.5,13.0,5.45,14.5,25.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,140.5,12.5,3.85,14.0,23.0,49.4,0.0
2016,7,13,5,30,281.0,25.0,3.8,14.0,46.0,130.38,74.38
2016,7,13,5,45,387.5,34.0,3.8,14.5,87.5,194.25,145.87
2016,7,13,6,0,494.0,43.0,3.8,15.0,129.0,265.98,209.78
2016,7,13,6,15,247.0,53.5,3.7,15.0,96.5,185.24,149.59
2016,7,13,6,30,0.0,64.0,3.6,15.0,64.0,62.56,47.49
2016,7,13,6,45,0.0,78.5,3.5,15.0,78.5,77.07,59.89
2016,7,13,7,0,0.0,93.0,3.4,15.0,93.0,91.53,71.96
2016,7,13,7,15,2.5,121.0,3.3,15.0,122.5,121.83,97.11
2016,7,13,7,30,5.0,149.0,3.2,15.0,152.0,152.28,122.0
2016,7,13,7,45,9.5,168.5,3.15,15.5,173.5,175.17,140.16
2016,7,13,8,0,14.0,188.0,3.1,16.0,195.0,198.31,158.27
2016,7,13,8,15,13.0,198.5,3.05,16.0,205.5,207.93,165.41
2016,7,13,8,30,12.0,209.0,3.0,16.0,216.0,217.51,172.5
2016,7,13,8,45,14.5,227.5,3.0,16.5,237.5,238.28,188.23
2016,7,13,9,0,17.0,246.0,3.0,17.0,259.0,259.1,203.8
2016,7,13,9,15,32.5,287.0,3.0,17.0,312.5,323.4,253.77
2016,7,13,9,30,48.0,328.0,3.0,17.0,366.0,380.44,297.2
2016,7,13,9,45,44.5,338.5,3.0,17.5,374.5,387.44,301.0
2016,7,13,10,0,41.0,349.0,3.0,18.0,383.0,394.16,304.8
2016,7,13,10,15,59.0,380.5,3.05,18.0,431.5,443.16,341.69
2016,7,13,10,30,77.0,412.0,3.1,18.0,480.0,492.0,377.82
2016,7,13,10,45,134.0,434.0,3.2,18.0,556.5,575.55,440.47
2016,7,13,11,0,191.0,456.0,3.3,18.0,633.0,651.04,496.07
2016,7,13,11,15,204.0,462.5,3.4,18.0,654.0,667.02,507.37
2016,7,13,11,30,217.0,469.0,3.5,18.0,675.0,682.09,518.41
2016,7,13,11,45,202.5,475.0,3.65,18.5,668.5,669.25,507.9
2016,7,13,12,0,188.0,481.0,3.8,19.0,662.0,655.85,497.17
2016,7,13,12,15,159.5,480.0,3.95,19.0,633.5,622.12,472.42
2016,7,13,12,30,131.0,479.0,4.1,19.0,605.0,588.78,447.84
2016,7,13,12,45,131.0,475.0,4.35,19.0,601.0,578.81,441.43
2016,7,13,13,0,131.0,471.0,4.6,19.0,597.0,568.54,434.81
2016,7,13,13,15,126.0,462.5,4.75,19.0,581.5,549.55,421.32
2016,7,13,13,30,121.0,454.0,4.9,19.0,566.0,530.67,407.86
2016,7,13,13,45,140.0,444.5,5.1,19.0,571.5,529.94,408.62
2016,7,13,14,0,159.0,435.0,5.3,19.0,577.0,527.79,408.18
2016,7,13,14,15,156.0,420.0,5.45,19.0,555.5,503.33,390.35
2016,7,13,14,30,153.0,405.0,5.6,19.0,534.0,478.95,372.48
2016,7,13,14,45,132.5,385.0,5.75,19.0,493.0,439.07,342.31
2016,7,13,15,0,112.0,365.0,5.9,19.0,452.0,400.86,313.21
2016,7,13,15,15,97.0,341.0,6.0,18.5,414.0,368.1,288.69
2016,7,13,15,30,82.0,317.0,6.1,18.0,376.0,332.88,262.0
2016,7,13,15,45,457.0,207.5,6.25,18.0,502.0,393.38,310.79
2016,7,13,16,0,832.0,98.0,6.4,18.0,628.0,431.78,336.85
2016,7,13,16,15,813.5,95.0,6.4,18.0,580.0,381.32,292.32
2016,7,13,16,30,795.0,92.0,6.4,18.0,532.0,332.16,248.33
2016,7,13,16,45,769.0,89.0,6.4,18.0,481.0,282.46,203.76
2016,7,13,17,0,743.0,86.0,6.4,18.0,430.0,235.19,161.48
2016,7,13,17,15,709.0,81.5,6.3,17.5,378.5,184.45,118.14
2016,7,13,17,30,675.0,77.0,6.2,17.0,327.0,140.39,82.79
2016,7,13,17,45,626.0,71.5,6.15,17.0,275.5,98.03,53.71
2016,7,13,18,0,577.0,66.0,6.1,17.0,224.0,60.87,35.44
2016,7,13,18,15,507.5,58.5,5.95,16.5,176.5,41.16,30.75
2016,7,13,18,30,438.0,51.0,5.8,16.0,129.0,37.77,27.46
2016,7,13,18,45,330.5,40.0,5.65,16.0,88.0,30.76,20.69
2016,7,13,19,0,223.0,29.0,5.5,16.0,47.0,22.58,10.85
2016,7,13,19,15,111.5,14.5,5.35,16.0,23.5,14.25,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,115.0,13.0,2.75,14.0,21.5,42.97,0.0
2016,7,14,5,30,230.0,26.0,2.7,14.0,43.0,114.52,62.43
2016,7,14,5,45,344.0,36.0,2.65,14.5,83.5,180.28,134.8
2016,7,14,6,0,458.0,46.0,2.6,15.0,124.0,254.05,199.67
2016,7,14,6,15,527.5,53.0,2.5,15.0,172.0,314.87,253.78
2016,7,14,6,30,597.0,60.0,2.4,15.0,220.0,381.62,311.38
2016,7,14,6,45,301.0,90.5,2.35,15.5,171.5,278.9,229.03
2016,7,14,7,0,5.0,121.0,2.3,16.0,123.0,124.73,99.03
2016,7,14,7,15,13.5,143.0,2.25,16.0,149.5,152.59,122.22
2016,7,14,7,30,22.0,165.0,2.2,16.0,176.0,181.0,145.23
2016,7,14,7,45,32.0,190.0,2.2,16.5,207.0,221.6,177.42
2016,7,14,8,0,42.0,215.0,2.2,17.0,238.0,256.14,204.16
2016,7,14,8,15,37.5,229.0,2.2,17.0,251.0,267.54,212.26
2016,7,14,8,30,33.0,243.0,2.2,17.0,264.0,278.6,220.09
2016,7,14,8,45,35.5,263.5,2.2,17.0,288.0,302.27,237.92
2016,7,14,9,0,38.0,284.0,2.2,17.0,312.0,325.86,255.48
2016,7,14,9,15,36.5,297.5,2.2,17.0,325.5,338.25,264.2
2016,7,14,9,30,35.0,311.0,2.2,17.0,339.0,350.42,272.78
2016,7,14,9,45,41.0,333.5,2.2,17.5,367.0,378.88,293.37
2016,7,14,10,0,47.0,356.0,2.2,18.0,395.0,407.21,313.54
2016,7,14,10,15,40.0,356.5,2.25,18.0,391.0,399.86,307.29
2016,7,14,10,30,33.0,357.0,2.3,18.0,387.0,392.35,301.14
2016,7,14,10,45,28.5,350.5,2.4,18.5,377.0,379.92,291.05
2016,7,14,11,0,24.0,344.0,2.5,19.0,367.0,367.52,281.02
2016,7,14,11,15,52.5,397.5,2.6,19.0,448.0,447.92,341.58
2016,7,14,11,30,81.0,451.0,2.7,19.0,529.0,527.31,399.81
2016,7,14,11,45,83.5,452.5,2.85,19.0,533.0,528.27,400.37
2016,7,14,12,0,86.0,454.0,3.0,19.0,537.0,528.87,401.14
2016,7,14,12,15,64.0,433.5,3.15,19.0,495.5,484.6,368.46
2016,7,14,12,30,42.0,413.0,3.3,19.0,454.0,441.16,336.22
2016,7,14,12,45,39.5,404.0,3.45,19.0,442.0,427.32,326.36
2016,7,14,13,0,37.0,395.0,3.6,19.0,430.0,413.62,316.45
2016,7,14,13,15,50.0,408.5,3.75,18.5,455.5,434.56,333.44
2016,7,14,13,30,63.0,422.0,3.9,18.0,481.0,454.37,349.5
2016,7,14,13,45,59.0,407.5,4.05,18.0,462.0,433.57,334.2
2016,7,14,14,0,55.0,393.0,4.2,18.0,443.0,413.07,319.21
2016,7,14,14,15,57.0,382.5,4.3,18.0,432.5,400.86,310.56
2016,7,14,14,30,59.0,372.0,4.4,18.0,422.0,388.45,301.69
2016,7,14,14,45,50.0,346.5,4.55,18.0,387.5,355.36,276.8
2016,7,14,15,0,41.0,321.0,4.7,18.0,353.0,323.19,252.43
2016,7,14,15,15,33.5,294.5,4.8,17.5,320.0,291.91,228.97
2016,7,14,15,30,26.0,268.0,4.9,17.0,287.0,261.5,205.91
2016,7,14,15,45,18.5,238.0,5.0,17.0,251.0,233.15,183.88
2016,7,14,16,0,11.0,208.0,5.1,17.0,215.0,201.08,158.72
2016,7,14,16,15,5.5,182.0,5.1,17.0,185.5,174.18,137.51
2016,7,14,16,30,0.0,156.0,5.1,17.0,156.0,147.9,116.67
2016,7,14,16,45,0.0,133.0,5.2,17.0,133.0,126.43,99.49
2016,7,14,17,0,0.0,110.0,5.3,17.0,110.0,105.02,82.16
2016,7,14,17,15,0.0,92.5,5.3,16.5,92.5,88.64,68.95
2016,7,14,17,30,0.0,75.0,5.3,16.0,75.0,72.3,55.55
2016,7,14,17,45,0.0,63.0,5.3,16.0,63.0,60.89,46.02
2016,7,14,18,0,0.0,51.0,5.3,16.0,51.0,49.27,36.17
2016,7,14,18,15,209.5,51.5,5.15,15.5,88.5,36.65,26.89
2016,7,14,18,30,419.0,52.0,5.0,15.0,126.0,38.8,28.49
2016,7,14,18,45,317.5,40.0,4.9,15.0,86.0,30.86,20.84
2016,7,14,19,0,216.0,28.0,4.8,15.0,46.0,21.78,10.07
2016,7,14,19,15,108.0,14.0,4.65,15.0,23.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.5,2.35,14.0,7.5,7.37,0.0
2016,7,15,5,30,0.0,15.0,2.4,14.0,15.0,14.47,3.11
2016,7,15,5,45,0.0,30.0,2.45,14.0,30.0,29.11,18.13
2016,7,15,6,0,0.0,45.0,2.5,14.0,45.0,44.5,31.75
2016,7,15,6,15,0.0,62.5,2.35,14.0,62.5,62.45,47.38
2016,7,15,6,30,0.0,80.0,2.2,14.0,80.0,80.19,62.65
2016,7,15,6,45,0.0,98.5,2.1,14.5,98.5,98.88,78.32
2016,7,15,7,0,0.0,117.0,2.0,15.0,117.0,117.47,93.55
2016,7,15,7,15,0.0,129.0,1.9,15.0,129.0,128.93,102.77
2016,7,15,7,30,0.0,141.0,1.8,15.0,141.0,140.47,111.91
2016,7,15,7,45,6.0,162.5,1.7,15.5,165.5,166.38,132.58
2016,7,15,8,0,12.0,184.0,1.6,16.0,190.0,192.64,153.12
2016,7,15,8,15,18.0,208.0,1.6,16.0,218.5,221.87,176.05
2016,7,15,8,30,24.0,232.0,1.6,16.0,247.0,251.36,198.88
2016,7,15,8,45,57.0,274.0,1.6,16.0,313.5,331.83,261.8
2016,7,15,9,0,90.0,316.0,1.6,16.0,380.0,405.83,317.99
2016,7,15,9,15,149.0,339.5,1.65,16.0,452.0,492.77,383.62
2016,7,15,9,30,208.0,363.0,1.7,16.0,524.0,572.69,442.55
2016,7,15,9,45,147.5,375.5,1.75,16.5,493.0,531.23,408.47
2016,7,15,10,0,87.0,388.0,1.8,17.0,462.0,478.82,367.16
2016,7,15,10,15,92.5,405.0,1.85,17.0,485.0,500.91,383.38
2016,7,15,10,30,98.0,422.0,1.9,17.0,508.0,522.64,398.79
2016,7,15,10,45,97.0,432.5,1.95,17.0,520.0,530.9,404.26
2016,7,15,11,0,96.0,443.0,2.0,17.0,532.0,538.71,409.55
2016,7,15,11,15,95.0,450.5,2.05,17.0,540.0,543.01,412.38
2016,7,15,11,30,94.0,458.0,2.1,17.0,548.0,546.89,414.99
2016,7,15,11,45,113.5,468.5,2.15,17.5,577.5,577.31,436.55
2016,7,15,12,0,133.0,479.0,2.2,18.0,607.0,601.59,453.43
2016,7,15,12,15,126.5,477.5,2.25,18.0,599.5,588.71,444.03
2016,7,15,12,30,120.0,476.0,2.3,18.0,592.0,575.65,434.76
2016,7,15,12,45,110.0,469.0,2.4,18.0,575.0,553.11,418.81
2016,7,15,13,0,100.0,462.0,2.5,18.0,558.0,532.59,404.25
2016,7,15,13,15,127.0,460.0,2.5,18.0,579.0,547.88,416.44
2016,7,15,13,30,154.0,458.0,2.5,18.0,600.0,561.19,426.9
2016,7,15,13,45,148.5,446.0,2.55,18.0,580.5,537.78,410.13
2016,7,15,14,0,143.0,434.0,2.6,18.0,561.0,514.56,393.61
2016,7,15,14,15,146.0,417.5,2.65,17.5,543.5,493.62,379.6
2016,7,15,14,30,149.0,401.0,2.7,17.0,526.0,472.37,365.15
2016,7,15,14,45,148.0,384.5,2.75,17.0,504.5,448.24,347.58
2016,7,15,15,0,147.0,368.0,2.8,17.0,483.0,424.11,329.81
2016,7,15,15,15,102.0,336.0,2.8,17.0,414.0,366.25,285.63
2016,7,15,15,30,57.0,304.0,2.8,17.0,345.0,308.66,241.43
2016,7,15,15,45,56.5,284.0,2.85,17.0,322.5,286.33,224.6
2016,7,15,16,0,56.0,264.0,2.9,17.0,300.0,264.12,207.56
2016,7,15,16,15,38.0,231.0,2.95,16.5,254.5,224.66,177.2
2016,7,15,16,30,20.0,198.0,3.0,16.0,209.0,191.61,151.75
2016,7,15,16,45,17.0,179.0,3.05,16.0,187.5,171.74,136.15
2016,7,15,17,0,14.0,160.0,3.1,16.0,166.0,152.24,120.69
2016,7,15,17,15,7.0,128.5,3.2,16.0,131.5,121.7,96.15
2016,7,15,17,30,0.0,97.0,3.3,16.0,97.0,91.93,71.95
2016,7,15,17,45,0.0,81.0,3.4,16.0,81.0,76.97,59.53
2016,7,15,18,0,0.0,65.0,3.5,16.0,65.0,62.09,46.98
2016,7,15,18,15,180.5,61.0,3.5,15.5,92.5,48.8,37.63
2016,7,15,18,30,361.0,57.0,3.5,15.0,120.0,42.64,31.84
2016,7,15,18,45,258.0,43.5,3.5,15.0,81.5,33.3,22.91
2016,7,15,19,0,155.0,30.0,3.5,15.0,43.0,23.48,10.98
2016,7,15,19,15,77.5,15.0,3.4,15.0,21.5,14.74,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,4.0,2.4,14.0,4.0,3.93,0.0
2016,7,16,5,30,0.0,8.0,2.4,14.0,8.0,7.71,0.0
2016,7,16,5,45,0.0,16.0,2.45,14.5,16.0,15.43,6.91
2016,7,16,6,0,0.0,24.0,2.5,15.0,24.0,23.16,13.77
2016,7,16,6,15,0.0,33.5,2.45,15.0,33.5,32.34,21.8
2016,7,16,6,30,0.0,43.0,2.4,15.0,43.0,41.53,29.76
2016,7,16,6,45,0.0,53.5,2.4,15.5,53.5,51.69,38.36
2016,7,16,7,0,0.0,64.0,2.4,16.0,64.0,61.86,46.8
2016,7,16,7,15,0.0,72.5,2.4,16.0,72.5,70.09,53.59
2016,7,16,7,30,0.0,81.0,2.4,16.0,81.0,78.34,60.29
2016,7,16,7,45,0.0,114.5,2.4,16.0,114.5,112.08,88.01
2016,7,16,8,0,0.0,148.0,2.4,16.0,148.0,146.06,115.44
2016,7,16,8,15,0.0,154.5,2.45,16.0,154.5,152.17,119.97
2016,7,16,8,30,0.0,161.0,2.5,16.0,161.0,158.34,124.58
2016,7,16,8,45,2.0,174.5,2.55,16.5,176.0,173.35,136.11
2016,7,16,9,0,4.0,188.0,2.6,17.0,191.0,188.44,147.58
2016,7,16,9,15,4.5,187.5,2.6,17.0,191.0,188.12,146.97
2016,7,16,9,30,5.0,187.0,2.6,17.0,191.0,187.88,146.5
2016,7,16,9,45,6.0,193.0,2.65,17.0,197.5,194.67,151.65
2016,7,16,10,0,7.0,199.0,2.7,17.0,204.0,201.47,156.8
2016,7,16,10,15,19.0,275.0,2.75,17.0,291.5,288.79,224.98
2016,7,16,10,30,31.0,351.0,2.8,17.0,379.0,384.21,297.4
2016,7,16,10,45,47.5,386.5,2.9,17.0,430.0,435.36,335.71
2016,7,16,11,0,64.0,422.0,3.0,17.0,481.0,486.05,373.42
2016,7,16,11,15,128.5,446.5,3.1,17.0,567.5,577.24,442.16
2016,7,16,11,30,193.0,471.0,3.2,17.0,654.0,660.57,503.71
2016,7,16,11,45,212.5,472.5,3.3,17.0,675.5,675.96,514.94
2016,7,16,12,0,232.0,474.0,3.4,17.0,697.0,690.22,525.79
2016,7,16,12,15,197.0,477.5,3.5,17.0,667.0,654.34,499.09
2016,7,16,12,30,162.0,481.0,3.6,17.0,637.0,618.83,472.75
2016,7,16,12,45,178.0,476.5,3.7,17.0,646.5,622.04,476.11
2016,7,16,13,0,194.0,472.0,3.8,17.0,656.0,624.14,478.46
2016,7,16,13,15,162.5,463.5,3.9,17.0,616.0,581.09,446.53
2016,7,16,13,30,131.0,455.0,4.0,17.0,576.0,539.48,415.58
2016,7,16,13,45,115.0,439.5,4.1,17.0,544.0,505.34,390.44
2016,7,16,14,0,99.0,424.0,4.2,17.0,512.0,474.54,367.57
2016,7,16,14,15,61.0,365.5,4.25,17.0,419.0,388.06,301.97
2016,7,16,14,30,23.0,307.0,4.3,17.0,326.0,308.08,240.29
2016,7,16,14,45,32.5,315.0,4.35,17.0,341.0,315.71,246.96
2016,7,16,15,0,42.0,323.0,4.4,17.0,356.0,325.42,255.0
2016,7,16,15,15,42.0,306.0,4.45,17.0,338.0,306.63,240.76
2016,7,16,15,30,42.0,289.0,4.5,17.0,320.0,287.9,226.53
2016,7,16,15,45,29.5,255.0,4.55,17.0,276.0,248.71,196.02
2016,7,16,16,0,17.0,221.0,4.6,17.0,232.0,215.18,169.82
2016,7,16,16,15,14.0,202.5,4.65,16.5,211.0,195.6,154.88
2016,7,16,16,30,11.0,184.0,4.7,16.0,190.0,176.36,140.05
2016,7,16,16,45,5.5,160.5,4.8,16.0,163.5,152.41,121.03
2016,7,16,17,0,0.0,137.0,4.9,16.0,137.0,129.11,102.42
2016,7,16,17,15,0.0,115.5,4.9,15.5,115.5,109.14,86.34
2016,7,16,17,30,0.0,94.0,4.9,15.0,94.0,89.27,70.06
2016,7,16,17,45,0.0,79.0,4.95,15.0,79.0,75.2,58.3
2016,7,16,18,0,0.0,64.0,5.0,15.0,64.0,61.19,46.41
2016,7,16,18,15,217.0,57.0,5.0,15.0,95.0,40.91,30.71
2016,7,16,18,30,434.0,50.0,5.0,15.0,126.0,37.15,27.0
2016,7,16,18,45,326.5,39.0,5.0,15.0,85.5,30.11,20.13
2016,7,16,19,0,219.0,28.0,5.0,15.0,45.0,21.86,9.46
2016,7,16,19,15,109.5,14.0,4.95,14.5,22.5,13.76,0.0
2016,7,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,15,132.5,11.0,4.35,14.0,20.5,44.93,0.0
2016,7,17,5,30,265.0,22.0,4.4,14.0,41.0,118.4,53.37
2016,7,17,5,45,379.5,31.0,4.45,14.5,81.5,185.58,137.45
2016,7,17,6,0,494.0,40.0,4.5,15.0,122.0,259.4,203.76
2016,7,17,6,15,561.5,46.0,4.5,15.0,169.5,319.35,258.32
2016,7,17,6,30,629.0,52.0,4.5,15.0,217.0,382.96,314.77
2016,7,17,6,45,314.5,55.5,4.5,15.0,138.0,247.21,205.39
2016,7,17,7,0,0.0,59.0,4.5,15.0,59.0,57.01,42.8
2016,7,17,7,15,0.0,73.0,4.5,15.0,73.0,70.58,54.23
2016,7,17,7,30,0.0,87.0,4.5,15.0,87.0,84.4,65.65
2016,7,17,7,45,0.0,115.5,4.5,15.5,115.5,113.12,89.15
2016,7,17,8,0,0.0,144.0,4.5,16.0,144.0,141.94,112.34
2016,7,17,8,15,5.5,174.5,4.55,16.0,178.0,177.12,140.8
2016,7,17,8,30,11.0,205.0,4.6,16.0,212.0,212.61,169.17
2016,7,17,8,45,10.0,210.0,4.65,16.0,217.0,216.45,171.71
2016,7,17,9,0,9.0,215.0,4.7,16.0,222.0,220.31,174.33
2016,7,17,9,15,11.5,232.5,4.8,16.0,241.5,240.03,189.74
2016,7,17,9,30,14.0,250.0,4.9,16.0,261.0,259.78,205.08
2016,7,17,9,45,19.5,282.0,5.0,16.5,298.0,297.07,233.78
2016,7,17,10,0,25.0,314.0,5.1,17.0,335.0,342.32,268.25
2016,7,17,10,15,28.5,333.0,5.2,17.0,358.0,364.37,284.96
2016,7,17,10,30,32.0,352.0,5.3,17.0,381.0,386.2,301.5
2016,7,17,10,45,29.5,354.0,5.4,17.0,381.0,384.48,299.79
2016,7,17,11,0,27.0,356.0,5.5,17.0,381.0,382.65,298.1
2016,7,17,11,15,23.0,341.0,5.55,17.0,362.5,356.55,277.79
2016,7,17,11,30,19.0,326.0,5.6,17.0,344.0,337.09,262.58
2016,7,17,11,45,20.0,334.0,5.7,17.0,353.0,345.15,268.81
2016,7,17,12,0,21.0,342.0,5.8,17.0,362.0,353.05,274.9
2016,7,17,12,15,28.5,370.5,5.9,16.5,398.0,389.56,303.76
2016,7,17,12,30,36.0,399.0,6.0,16.0,434.0,421.96,329.4
2016,7,17,12,45,45.5,413.0,6.15,16.0,456.5,441.29,344.63
2016,7,17,13,0,55.0,427.0,6.3,16.0,479.0,459.81,359.27
2016,7,17,13,15,52.5,417.0,6.4,16.0,466.0,444.59,347.78
2016,7,17,13,30,50.0,407.0,6.5,16.0,453.0,429.51,336.46
2016,7,17,13,45,43.0,385.0,6.65,16.0,424.0,399.89,313.85
2016,7,17,14,0,36.0,363.0,6.8,16.0,395.0,370.92,291.63
2016,7,17,14,15,28.0,330.5,6.85,16.0,355.5,332.27,261.66
2016,7,17,14,30,20.0,298.0,6.9,16.0,316.0,297.64,234.65
2016,7,17,14,45,17.0,277.0,7.0,16.0,291.5,274.62,216.8
2016,7,17,15,0,14.0,256.0,7.1,16.0,267.0,251.92,199.1
2016,7,17,15,15,13.5,244.0,7.15,16.0,254.0,239.22,189.34
2016,7,17,15,30,13.0,232.0,7.2,16.0,241.0,226.57,179.58
2016,7,17,15,45,17.0,230.5,7.25,16.0,242.0,225.55,179.17
2016,7,17,16,0,21.0,229.0,7.3,16.0,243.0,223.94,178.24
2016,7,17,16,15,13.5,202.0,7.3,15.5,210.5,194.92,155.45
2016,7,17,16,30,6.0,175.0,7.3,15.0,178.0,166.75,133.19
2016,7,17,16,45,6.5,163.5,7.3,15.0,167.0,155.27,124.11
2016,7,17,17,0,7.0,152.0,7.3,15.0,156.0,143.69,114.84
2016,7,17,17,15,3.5,118.5,7.25,14.5,120.5,112.32,89.28
2016,7,17,17,30,0.0,85.0,7.2,14.0,85.0,81.27,63.61
2016,7,17,17,45,285.5,74.0,7.2,14.0,150.5,74.84,47.96
2016,7,17,18,0,571.0,63.0,7.2,14.0,216.0,54.33,32.7
2016,7,17,18,15,501.5,55.5,7.05,14.0,169.0,38.9,29.03
2016,7,17,18,30,432.0,48.0,6.9,14.0,122.0,35.39,25.54
2016,7,17,18,45,322.5,37.5,6.8,14.0,82.5,28.76,19.01
2016,7,17,19,0,213.0,27.0,6.7,14.0,43.0,21.06,8.54
2016,7,17,19,15,106.5,13.5,6.55,14.0,21.5,13.27,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,115.0,11.0,3.95,14.0,18.5,40.23,0.0
2016,7,18,5,30,230.0,22.0,3.9,14.0,37.0,106.83,43.22
2016,7,18,5,45,346.0,31.0,3.85,14.0,76.5,173.24,127.84
2016,7,18,6,0,462.0,40.0,3.8,14.0,116.0,245.86,193.3
2016,7,18,6,15,231.0,45.0,3.75,14.0,83.0,165.68,133.55
2016,7,18,6,30,0.0,50.0,3.7,14.0,50.0,48.3,35.57
2016,7,18,6,45,0.0,62.0,3.7,14.5,62.0,59.92,45.5
2016,7,18,7,0,0.0,74.0,3.7,15.0,74.0,71.82,55.41
2016,7,18,7,15,0.0,87.0,3.65,15.0,87.0,84.76,66.14
2016,7,18,7,30,0.0,100.0,3.6,15.0,100.0,97.67,76.72
2016,7,18,7,45,14.5,151.5,3.6,15.0,159.5,160.82,129.11
2016,7,18,8,0,29.0,203.0,3.6,15.0,219.0,233.16,187.81
2016,7,18,8,15,17.5,196.0,3.6,15.0,206.0,208.91,167.18
2016,7,18,8,30,6.0,189.0,3.6,15.0,193.0,191.99,152.66
2016,7,18,8,45,26.5,239.5,3.6,15.5,258.0,268.71,213.96
2016,7,18,9,0,47.0,290.0,3.6,16.0,323.0,340.23,269.49
2016,7,18,9,15,27.5,255.0,3.65,16.0,275.0,284.85,224.9
2016,7,18,9,30,8.0,220.0,3.7,16.0,227.0,223.87,175.86
2016,7,18,9,45,18.5,272.0,3.8,16.0,288.0,285.96,224.86
2016,7,18,10,0,29.0,324.0,3.9,16.0,349.0,356.58,279.36
2016,7,18,10,15,45.0,360.0,4.0,16.0,399.5,408.28,318.9
2016,7,18,10,30,61.0,396.0,4.1,16.0,450.0,459.8,357.89
2016,7,18,10,45,173.5,415.5,4.25,16.5,573.5,594.2,461.12
2016,7,18,11,0,286.0,435.0,4.4,17.0,697.0,727.19,559.71
2016,7,18,11,15,228.0,452.5,4.5,17.0,664.0,679.42,522.56
2016,7,18,11,30,170.0,470.0,4.6,17.0,631.0,637.14,489.93
2016,7,18,11,45,265.0,449.5,4.7,17.0,702.5,706.87,544.36
2016,7,18,12,0,360.0,429.0,4.8,17.0,774.0,769.48,592.5
2016,7,18,12,15,235.0,450.0,4.85,17.0,675.5,664.83,512.54
2016,7,18,12,30,110.0,471.0,4.9,17.0,577.0,559.6,431.3
2016,7,18,12,45,207.5,458.5,5.0,17.0,656.0,630.87,488.02
2016,7,18,13,0,305.0,446.0,5.1,17.0,735.0,695.66,538.5
2016,7,18,13,15,226.0,450.5,5.15,17.0,663.0,622.21,482.2
2016,7,18,13,30,147.0,455.0,5.2,17.0,591.0,552.27,428.38
2016,7,18,13,45,183.5,441.5,5.3,17.0,607.0,560.65,436.43
2016,7,18,14,0,220.0,428.0,5.4,17.0,623.0,566.44,442.13
2016,7,18,14,15,254.0,406.0,5.45,17.0,624.0,556.97,436.21
2016,7,18,14,30,288.0,384.0,5.5,17.0,625.0,547.33,429.93
2016,7,18,14,45,265.0,371.0,5.55,17.0,586.0,506.51,398.63
2016,7,18,15,0,242.0,358.0,5.6,17.0,547.0,467.27,368.35
2016,7,18,15,15,565.5,216.5,5.6,17.0,626.5,503.14,400.07
2016,7,18,15,30,889.0,75.0,5.6,17.0,706.0,518.51,412.29
2016,7,18,15,45,878.0,73.0,5.6,17.0,662.5,469.82,370.6
2016,7,18,16,0,867.0,71.0,5.6,17.0,619.0,421.2,328.15
2016,7,18,16,15,851.0,69.0,5.6,16.5,571.5,371.04,284.13
2016,7,18,16,30,835.0,67.0,5.6,16.0,524.0,321.83,239.96
2016,7,18,16,45,814.0,64.0,5.6,16.0,474.5,271.58,194.18
2016,7,18,17,0,793.0,61.0,5.6,16.0,425.0,223.16,150.24
2016,7,18,17,15,763.5,58.0,5.6,16.0,374.0,170.96,104.97
2016,7,18,17,30,734.0,55.0,5.6,16.0,323.0,126.21,69.0
2016,7,18,17,45,691.5,51.5,5.7,16.0,272.5,83.39,40.62
2016,7,18,18,0,649.0,48.0,5.8,16.0,222.0,45.15,24.4
2016,7,18,18,15,586.0,42.5,5.7,15.5,174.0,30.75,21.64
2016,7,18,18,30,523.0,37.0,5.6,15.0,126.0,28.09,19.03
2016,7,18,18,45,415.0,29.5,5.6,15.0,85.0,21.46,12.66
2016,7,18,19,0,307.0,22.0,5.6,15.0,44.0,16.86,5.28
2016,7,18,19,15,153.5,11.0,5.5,14.5,22.0,10.81,0.0
2016,7,18,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,15,144.5,10.0,3.45,13.0,19.0,46.55,0.0
2016,7,19,5,30,289.0,20.0,3.4,13.0,38.0,121.55,43.61
2016,7,19,5,45,400.5,28.0,3.4,13.5,78.5,188.14,138.3
2016,7,19,6,0,512.0,36.0,3.4,14.0,119.0,257.46,201.75
2016,7,19,6,15,256.0,45.0,3.4,14.0,86.5,176.51,142.28
2016,7,19,6,30,0.0,54.0,3.4,14.0,54.0,52.18,38.85
2016,7,19,6,45,0.0,66.5,3.4,14.5,66.5,64.6,49.46
2016,7,19,7,0,0.0,79.0,3.4,15.0,79.0,77.02,59.79
2016,7,19,7,15,0.0,104.5,3.45,15.0,104.5,103.0,81.42
2016,7,19,7,30,0.0,130.0,3.5,15.0,130.0,128.97,102.73
2016,7,19,7,45,1.0,146.5,3.55,15.0,147.0,146.09,116.5
2016,7,19,8,0,2.0,163.0,3.6,15.0,164.0,163.24,130.17
2016,7,19,8,15,3.0,173.5,3.65,15.0,175.5,174.19,138.68
2016,7,19,8,30,4.0,184.0,3.7,15.0,187.0,185.23,147.22
2016,7,19,8,45,11.0,215.0,3.8,15.5,223.0,222.49,176.69
2016,7,19,9,0,18.0,246.0,3.9,16.0,259.0,260.04,205.91
2016,7,19,9,15,22.5,269.5,3.95,16.0,287.0,287.82,227.36
2016,7,19,9,30,27.0,293.0,4.0,16.0,315.0,324.03,255.21
2016,7,19,9,45,51.0,336.0,4.1,16.0,378.5,390.81,307.08
2016,7,19,10,0,75.0,379.0,4.2,16.0,442.0,457.87,358.3
2016,7,19,10,15,112.5,404.0,4.3,16.0,502.0,526.79,410.82
2016,7,19,10,30,150.0,429.0,4.4,16.0,562.0,587.33,456.47
2016,7,19,10,45,372.5,370.5,4.5,16.0,710.0,746.5,580.7
2016,7,19,11,0,595.0,312.0,4.6,16.0,858.0,906.05,700.44
2016,7,19,11,15,509.0,351.0,4.7,16.0,823.5,858.59,663.14
2016,7,19,11,30,423.0,390.0,4.8,16.0,789.0,808.88,625.2
2016,7,19,11,45,680.0,244.5,4.9,16.5,892.0,903.06,700.51
2016,7,19,12,0,937.0,99.0,5.0,17.0,995.0,985.07,756.88
2016,7,19,12,15,937.0,99.0,5.1,17.0,995.5,970.95,747.14
2016,7,19,12,30,937.0,99.0,5.2,17.0,996.0,953.99,736.05
2016,7,19,12,45,743.0,226.0,5.35,17.0,934.0,886.68,689.38
2016,7,19,13,0,549.0,353.0,5.5,17.0,872.0,819.56,636.56
2016,7,19,13,15,738.0,225.5,5.55,17.0,912.0,840.03,658.07
2016,7,19,13,30,927.0,98.0,5.6,17.0,952.0,850.18,666.06
2016,7,19,13,45,926.0,95.0,5.7,17.0,931.0,816.95,642.78
2016,7,19,14,0,925.0,92.0,5.8,17.0,910.0,781.55,617.93
2016,7,19,14,15,919.0,91.0,5.85,17.0,882.0,742.4,589.88
2016,7,19,14,30,913.0,90.0,5.9,17.0,854.0,701.72,560.46
2016,7,19,14,45,907.5,87.5,6.0,17.0,820.0,658.62,527.28
2016,7,19,15,0,902.0,85.0,6.1,17.0,786.0,614.32,491.99
2016,7,19,15,15,892.0,83.5,6.15,17.0,746.5,567.44,453.7
2016,7,19,15,30,882.0,82.0,6.2,17.0,707.0,520.13,414.15
2016,7,19,15,45,870.5,79.5,6.3,17.0,663.0,471.01,372.29
2016,7,19,16,0,859.0,77.0,6.4,17.0,619.0,422.01,329.49
2016,7,19,16,15,842.0,75.0,6.4,16.5,571.5,371.8,285.29
2016,7,19,16,30,825.0,73.0,6.4,16.0,524.0,322.64,241.06
2016,7,19,16,45,804.0,69.5,6.4,16.0,474.0,272.37,195.22
2016,7,19,17,0,783.0,66.0,6.4,16.0,424.0,219.56,147.68
2016,7,19,17,15,752.5,63.0,6.3,16.0,373.0,172.07,106.36
2016,7,19,17,30,722.0,60.0,6.2,16.0,322.0,127.76,70.93
2016,7,19,17,45,679.5,55.5,6.15,16.0,271.0,84.71,42.54
2016,7,19,18,0,637.0,51.0,6.1,16.0,220.0,46.28,26.42
2016,7,19,18,15,572.0,45.0,5.9,15.5,172.5,33.09,23.7
2016,7,19,18,30,507.0,39.0,5.7,15.0,125.0,27.57,18.55
2016,7,19,18,45,400.5,30.5,5.55,15.0,84.0,22.44,13.46
2016,7,19,19,0,294.0,22.0,5.4,15.0,43.0,16.95,4.87
2016,7,19,19,15,147.0,11.0,5.2,15.0,21.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,143.5,9.5,3.9,14.0,18.5,45.56,0.0
2016,7,20,5,30,287.0,19.0,4.0,14.0,37.0,118.84,35.18
2016,7,20,5,45,398.5,27.5,4.1,14.5,77.0,186.21,135.75
2016,7,20,6,0,510.0,36.0,4.2,15.0,117.0,255.77,199.68
2016,7,20,6,15,255.0,43.5,4.2,15.0,84.0,173.78,139.56
2016,7,20,6,30,0.0,51.0,4.2,15.0,51.0,49.27,36.23
2016,7,20,6,45,0.0,63.0,4.25,15.0,63.0,60.97,46.29
2016,7,20,7,0,0.0,75.0,4.3,15.0,75.0,72.89,56.32
2016,7,20,7,15,0.0,107.5,4.25,15.0,108.0,106.2,84.14
2016,7,20,7,30,0.0,140.0,4.2,15.0,141.0,139.65,111.64
2016,7,20,7,45,0.5,150.0,4.2,15.5,151.0,149.46,119.11
2016,7,20,8,0,1.0,160.0,4.2,16.0,161.0,159.4,126.6
2016,7,20,8,15,1.5,167.0,4.15,16.0,168.5,166.31,131.81
2016,7,20,8,30,2.0,174.0,4.1,16.0,176.0,173.34,137.09
2016,7,20,8,45,17.0,223.0,4.1,16.0,235.0,235.8,187.36
2016,7,20,9,0,32.0,272.0,4.1,16.0,294.0,307.79,244.08
2016,7,20,9,15,111.0,316.5,4.1,16.0,400.5,433.64,343.67
2016,7,20,9,30,190.0,361.0,4.1,16.0,507.0,553.5,435.6
2016,7,20,9,45,189.5,379.0,4.2,16.5,530.5,573.35,448.28
2016,7,20,10,0,189.0,397.0,4.3,17.0,554.0,592.39,460.85
2016,7,20,10,15,207.0,410.5,4.35,17.0,588.0,623.41,483.6
2016,7,20,10,30,225.0,424.0,4.4,17.0,622.0,653.94,505.82
2016,7,20,10,45,182.5,438.0,4.5,17.0,601.5,625.93,483.45
2016,7,20,11,0,140.0,452.0,4.6,17.0,581.0,596.76,460.39
2016,7,20,11,15,132.5,459.0,4.75,17.0,582.5,593.46,457.86
2016,7,20,11,30,125.0,466.0,4.9,17.0,584.0,589.59,454.83
2016,7,20,11,45,137.0,471.5,5.05,17.5,602.0,602.31,463.94
2016,7,20,12,0,149.0,477.0,5.2,18.0,620.0,614.19,472.35
2016,7,20,12,15,143.5,477.0,5.35,18.0,614.5,603.52,464.57
2016,7,20,12,30,138.0,477.0,5.5,18.0,609.0,592.54,456.64
2016,7,20,12,45,124.5,470.0,5.65,18.0,588.5,567.51,438.08
2016,7,20,13,0,111.0,463.0,5.8,18.0,568.0,542.84,419.74
2016,7,20,13,15,124.0,458.0,5.9,18.0,573.5,542.87,420.59
2016,7,20,13,30,137.0,453.0,6.0,18.0,579.0,541.95,420.65
2016,7,20,13,45,219.5,430.5,6.15,18.0,627.0,578.28,450.88
2016,7,20,14,0,302.0,408.0,6.3,18.0,675.0,606.58,474.61
2016,7,20,14,15,294.5,395.5,6.35,17.5,649.0,575.73,452.21
2016,7,20,14,30,287.0,383.0,6.4,17.0,623.0,545.03,429.79
2016,7,20,14,45,200.5,372.5,6.5,17.0,536.5,469.9,370.83
2016,7,20,15,0,114.0,362.0,6.6,17.0,450.0,398.26,314.25
2016,7,20,15,15,189.5,337.5,6.65,17.0,475.0,410.57,325.14
2016,7,20,15,30,265.0,313.0,6.7,17.0,500.0,411.79,326.43
2016,7,20,15,45,265.5,291.0,6.8,17.0,468.0,378.13,299.41
2016,7,20,16,0,266.0,269.0,6.9,17.0,436.0,344.37,271.92
2016,7,20,16,15,550.5,171.5,6.9,16.5,482.5,344.14,267.38
2016,7,20,16,30,835.0,74.0,6.9,16.0,529.0,325.25,243.01
2016,7,20,16,45,811.0,71.5,6.9,16.0,478.0,270.17,193.18
2016,7,20,17,0,787.0,69.0,6.9,16.0,427.0,221.58,149.12
2016,7,20,17,15,755.5,65.5,6.85,16.0,375.0,173.3,107.23
2016,7,20,17,30,724.0,62.0,6.8,16.0,323.0,128.31,71.43
2016,7,20,17,45,678.5,57.5,6.75,16.0,272.0,85.03,43.24
2016,7,20,18,0,633.0,53.0,6.7,16.0,221.0,46.67,27.75
2016,7,20,18,15,566.0,47.0,6.55,15.5,172.5,32.01,22.72
2016,7,20,18,30,499.0,41.0,6.4,15.0,124.0,29.41,20.14
2016,7,20,18,45,390.0,31.5,6.3,15.0,83.0,23.45,14.26
2016,7,20,19,0,281.0,22.0,6.2,15.0,42.0,17.05,4.35
2016,7,20,19,15,140.5,11.0,6.0,15.0,21.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
