Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,138.0,9.5,4.6,14.0,18.0,43.93,0.0
2016,7,21,5,30,276.0,19.0,4.7,14.0,36.0,114.59,25.57
2016,7,21,5,45,390.0,27.5,4.8,14.5,75.5,182.67,132.53
2016,7,21,6,0,504.0,36.0,4.9,15.0,115.0,252.51,197.11
2016,7,21,6,15,273.5,64.0,4.9,15.0,109.0,207.7,167.33
2016,7,21,6,30,43.0,92.0,4.9,15.0,103.0,120.28,96.26
2016,7,21,6,45,49.0,112.5,4.9,15.0,128.0,146.82,119.09
2016,7,21,7,0,55.0,133.0,4.9,15.0,153.0,173.64,141.64
2016,7,21,7,15,124.0,156.5,4.8,15.0,209.5,250.64,206.4
2016,7,21,7,30,193.0,180.0,4.7,15.0,266.0,326.08,268.8
2016,7,21,7,45,513.5,124.0,4.65,15.5,390.5,513.71,424.18
2016,7,21,8,0,834.0,68.0,4.6,16.0,515.0,697.0,566.39
2016,7,21,8,15,851.0,70.5,4.5,16.0,563.5,740.92,596.29
2016,7,21,8,30,868.0,73.0,4.4,16.0,612.0,783.89,625.67
2016,7,21,8,45,882.0,74.0,4.3,16.5,656.5,821.43,649.35
2016,7,21,9,0,896.0,75.0,4.2,17.0,701.0,857.39,671.72
2016,7,21,9,15,906.5,76.5,4.15,17.0,741.5,888.99,692.26
2016,7,21,9,30,917.0,78.0,4.1,17.0,782.0,918.39,711.14
2016,7,21,9,45,585.5,232.5,4.05,17.0,689.5,802.39,625.38
2016,7,21,10,0,254.0,387.0,4.0,17.0,597.0,650.88,503.92
2016,7,21,10,15,599.5,234.5,4.0,17.0,754.5,829.48,645.08
2016,7,21,10,30,945.0,82.0,4.0,17.0,912.0,995.05,759.85
2016,7,21,10,45,950.5,82.0,4.05,17.5,935.0,1004.52,763.08
2016,7,21,11,0,956.0,82.0,4.1,18.0,958.0,1010.93,765.56
2016,7,21,11,15,959.5,82.5,4.25,18.0,974.0,1012.8,767.16
2016,7,21,11,30,963.0,83.0,4.4,18.0,990.0,1011.52,766.83
2016,7,21,11,45,965.5,83.0,4.55,18.0,998.5,1005.62,763.89
2016,7,21,12,0,968.0,83.0,4.7,18.0,1007.0,996.6,758.86
2016,7,21,12,15,968.5,83.0,4.9,18.0,1008.0,982.64,750.85
2016,7,21,12,30,969.0,83.0,5.1,18.0,1009.0,965.71,740.7
2016,7,21,12,45,961.0,88.0,5.3,18.0,1000.5,943.17,726.52
2016,7,21,13,0,953.0,93.0,5.5,18.0,992.0,918.11,710.41
2016,7,21,13,15,950.5,92.5,5.6,18.0,977.5,890.07,691.46
2016,7,21,13,30,948.0,92.0,5.7,18.0,963.0,859.62,670.65
2016,7,21,13,45,948.5,88.5,5.8,18.0,942.5,826.4,647.69
2016,7,21,14,0,949.0,85.0,5.9,18.0,922.0,790.84,622.85
2016,7,21,14,15,943.5,84.5,5.85,18.0,893.5,751.62,594.51
2016,7,21,14,30,938.0,84.0,5.8,18.0,865.0,710.76,564.81
2016,7,21,14,45,934.0,80.5,5.8,18.0,831.5,666.63,530.93
2016,7,21,15,0,930.0,77.0,5.8,18.0,798.0,621.14,494.7
2016,7,21,15,15,920.5,75.5,5.8,17.5,757.5,573.28,456.61
2016,7,21,15,30,911.0,74.0,5.8,17.0,717.0,524.9,417.04
2016,7,21,15,45,900.5,71.5,5.8,17.0,672.5,474.86,374.3
2016,7,21,16,0,890.0,69.0,5.8,17.0,628.0,424.82,330.51
2016,7,21,16,15,873.5,67.0,5.8,17.0,580.0,373.28,284.63
2016,7,21,16,30,857.0,65.0,5.8,17.0,532.0,322.74,238.79
2016,7,21,16,45,835.0,62.5,5.8,17.0,481.0,271.52,192.24
2016,7,21,17,0,813.0,60.0,5.8,17.0,430.0,222.22,147.71
2016,7,21,17,15,783.5,57.0,5.8,16.5,378.0,173.39,105.73
2016,7,21,17,30,754.0,54.0,5.8,16.0,326.0,123.28,66.01
2016,7,21,17,45,710.0,50.5,5.8,16.0,274.0,79.47,37.94
2016,7,21,18,0,666.0,47.0,5.8,16.0,222.0,40.42,23.18
2016,7,21,18,15,601.5,41.5,5.7,15.5,173.5,30.13,21.06
2016,7,21,18,30,537.0,36.0,5.6,15.0,125.0,27.45,18.41
2016,7,21,18,45,424.5,28.5,5.5,15.0,83.5,22.68,13.56
2016,7,21,19,0,312.0,21.0,5.4,15.0,42.0,16.21,3.2
2016,7,21,19,15,156.0,10.5,5.25,15.0,21.0,10.32,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,139.0,9.5,4.15,14.0,17.5,43.94,0.0
2016,7,22,5,30,278.0,19.0,4.2,14.0,35.0,114.2,15.66
2016,7,22,5,45,392.0,27.5,4.3,14.5,74.5,182.76,131.65
2016,7,22,6,0,506.0,36.0,4.4,15.0,114.0,252.39,196.43
2016,7,22,6,15,575.0,42.0,4.4,15.0,162.0,313.61,252.43
2016,7,22,6,30,644.0,48.0,4.4,15.0,210.0,380.67,311.99
2016,7,22,6,45,322.0,77.5,4.45,15.5,158.5,271.38,224.29
2016,7,22,7,0,0.0,107.0,4.5,16.0,107.0,107.0,84.52
2016,7,22,7,15,23.0,139.0,4.5,16.0,149.5,154.53,124.5
2016,7,22,7,30,46.0,171.0,4.5,16.0,192.0,210.85,170.93
2016,7,22,7,45,30.5,178.0,4.5,16.5,193.0,207.34,166.78
2016,7,22,8,0,15.0,185.0,4.5,17.0,194.0,196.14,156.42
2016,7,22,8,15,11.5,191.0,4.5,17.0,198.5,199.11,158.22
2016,7,22,8,30,8.0,197.0,4.5,17.0,203.0,201.98,159.91
2016,7,22,8,45,11.0,215.0,4.5,17.0,223.5,222.54,175.99
2016,7,22,9,0,14.0,233.0,4.5,17.0,244.0,243.19,192.01
2016,7,22,9,15,16.5,252.0,4.5,17.0,265.0,264.49,208.41
2016,7,22,9,30,19.0,271.0,4.5,17.0,286.0,285.8,224.71
2016,7,22,9,45,25.0,298.5,4.55,17.5,319.0,327.08,256.09
2016,7,22,10,0,31.0,326.0,4.6,18.0,352.0,360.57,281.03
2016,7,22,10,15,33.0,341.5,4.65,18.0,370.5,377.51,293.57
2016,7,22,10,30,35.0,357.0,4.7,18.0,389.0,394.23,305.97
2016,7,22,10,45,70.5,400.0,4.8,18.0,464.5,471.34,365.24
2016,7,22,11,0,106.0,443.0,4.9,18.0,540.0,547.96,423.03
2016,7,22,11,15,119.0,454.0,5.0,18.0,565.0,575.14,443.1
2016,7,22,11,30,132.0,465.0,5.1,18.0,590.0,595.08,458.06
2016,7,22,11,45,189.5,466.0,5.2,18.5,646.5,646.52,496.89
2016,7,22,12,0,247.0,467.0,5.3,19.0,703.0,699.39,536.05
2016,7,22,12,15,244.5,467.5,5.45,19.0,701.0,689.85,529.21
2016,7,22,12,30,242.0,468.0,5.6,19.0,699.0,679.6,522.12
2016,7,22,12,45,277.0,455.0,5.8,19.0,717.5,689.17,530.94
2016,7,22,13,0,312.0,442.0,6.0,19.0,736.0,696.7,538.16
2016,7,22,13,15,405.5,398.5,6.2,18.5,774.5,721.77,561.27
2016,7,22,13,30,499.0,355.0,6.4,18.0,813.0,741.84,580.44
2016,7,22,13,45,549.5,321.5,6.6,18.0,815.0,731.26,574.62
2016,7,22,14,0,600.0,288.0,6.8,18.0,817.0,715.46,564.74
2016,7,22,14,15,520.0,305.0,6.9,18.0,753.0,650.73,514.37
2016,7,22,14,30,440.0,322.0,7.0,18.0,689.0,589.54,466.35
2016,7,22,14,45,528.5,273.0,7.15,18.0,695.5,580.94,461.53
2016,7,22,15,0,617.0,224.0,7.3,18.0,702.0,563.68,449.08
2016,7,22,15,15,748.5,157.0,7.35,18.0,705.5,546.06,435.62
2016,7,22,15,30,880.0,90.0,7.4,18.0,709.0,522.4,415.6
2016,7,22,15,45,863.0,89.0,7.45,18.0,663.5,472.06,372.46
2016,7,22,16,0,846.0,88.0,7.5,18.0,618.0,422.33,328.94
2016,7,22,16,15,828.0,85.0,7.5,17.5,570.0,367.19,280.85
2016,7,22,16,30,810.0,82.0,7.5,17.0,522.0,317.28,236.06
2016,7,22,16,45,782.0,80.0,7.5,17.0,470.5,267.1,190.6
2016,7,22,17,0,754.0,78.0,7.5,17.0,419.0,219.55,147.9
2016,7,22,17,15,720.0,74.0,7.4,16.5,367.5,172.12,107.48
2016,7,22,17,30,686.0,70.0,7.3,16.0,316.0,124.95,70.5
2016,7,22,17,45,631.5,65.5,7.25,16.0,264.0,82.91,43.92
2016,7,22,18,0,577.0,61.0,7.2,16.0,212.0,46.65,35.8
2016,7,22,18,15,503.5,53.5,7.0,15.5,164.0,37.74,27.77
2016,7,22,18,30,430.0,46.0,6.8,15.0,116.0,34.18,24.27
2016,7,22,18,45,309.5,35.0,6.65,15.0,76.5,27.0,17.13
2016,7,22,19,0,189.0,24.0,6.5,15.0,37.0,18.78,3.68
2016,7,22,19,15,94.5,12.0,6.3,15.0,18.5,11.8,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,85.0,10.5,4.35,14.0,15.0,31.34,0.0
2016,7,23,5,30,170.0,21.0,4.3,14.0,30.0,83.24,1.4
2016,7,23,5,45,294.0,32.0,4.25,14.5,68.5,153.65,109.89
2016,7,23,6,0,418.0,43.0,4.2,15.0,107.0,228.24,177.47
2016,7,23,6,15,494.0,50.5,4.1,15.0,154.0,289.78,232.95
2016,7,23,6,30,570.0,58.0,4.0,15.0,201.0,357.96,292.88
2016,7,23,6,45,387.5,94.5,3.95,15.5,201.5,325.97,268.51
2016,7,23,7,0,205.0,131.0,3.9,16.0,202.0,271.69,223.21
2016,7,23,7,15,297.5,140.0,3.85,16.0,261.5,345.84,285.14
2016,7,23,7,30,390.0,149.0,3.8,16.0,321.0,436.27,358.31
2016,7,23,7,45,596.0,115.5,3.75,16.5,415.5,560.38,457.68
2016,7,23,8,0,802.0,82.0,3.7,17.0,510.0,692.1,557.08
2016,7,23,8,15,821.0,85.0,3.65,17.0,558.5,737.04,587.78
2016,7,23,8,30,840.0,88.0,3.6,17.0,607.0,776.43,614.45
2016,7,23,8,45,552.0,197.5,3.6,17.5,549.0,685.91,542.78
2016,7,23,9,0,264.0,307.0,3.6,18.0,491.0,562.86,441.54
2016,7,23,9,15,217.0,333.5,3.7,18.0,491.0,545.41,426.98
2016,7,23,9,30,170.0,360.0,3.8,18.0,491.0,533.93,416.1
2016,7,23,9,45,146.5,377.0,3.9,18.5,493.0,531.18,411.84
2016,7,23,10,0,123.0,394.0,4.0,19.0,495.0,526.99,406.52
2016,7,23,10,15,120.0,408.0,4.15,19.0,510.0,537.82,413.99
2016,7,23,10,30,117.0,422.0,4.3,19.0,525.0,548.0,421.01
2016,7,23,10,45,149.0,436.5,4.5,19.0,571.0,591.7,454.19
2016,7,23,11,0,181.0,451.0,4.7,19.0,617.0,634.89,486.66
2016,7,23,11,15,163.5,459.0,4.9,19.0,611.0,622.95,477.37
2016,7,23,11,30,146.0,467.0,5.1,19.0,605.0,610.38,467.82
2016,7,23,11,45,147.5,471.5,5.35,19.0,612.0,611.89,469.46
2016,7,23,12,0,149.0,476.0,5.6,19.0,619.0,612.76,470.57
2016,7,23,12,15,182.5,474.5,5.8,19.0,649.0,636.72,489.75
2016,7,23,12,30,216.0,473.0,6.0,19.0,679.0,659.07,507.61
2016,7,23,12,45,192.0,471.0,6.25,19.0,653.5,627.98,484.5
2016,7,23,13,0,168.0,469.0,6.5,19.0,628.0,597.41,461.74
2016,7,23,13,15,163.0,461.5,6.65,19.0,613.5,578.38,447.91
2016,7,23,13,30,158.0,454.0,6.8,19.0,599.0,559.33,433.97
2016,7,23,13,45,167.5,442.0,6.95,19.0,592.5,547.46,425.83
2016,7,23,14,0,177.0,430.0,7.1,19.0,586.0,534.76,416.95
2016,7,23,14,15,187.0,414.0,7.15,19.0,574.5,517.91,404.76
2016,7,23,14,30,197.0,398.0,7.2,19.0,563.0,500.13,391.72
2016,7,23,14,45,547.5,248.0,7.3,19.0,677.5,569.67,452.29
2016,7,23,15,0,898.0,98.0,7.4,19.0,792.0,618.75,493.89
2016,7,23,15,15,887.5,96.5,7.4,18.5,752.0,571.54,455.74
2016,7,23,15,30,877.0,95.0,7.4,18.0,712.0,523.94,416.53
2016,7,23,15,45,861.5,93.5,7.45,18.0,666.5,473.9,373.69
2016,7,23,16,0,846.0,92.0,7.5,18.0,621.0,424.35,330.3
2016,7,23,16,15,827.5,89.0,7.45,17.5,572.5,369.01,282.04
2016,7,23,16,30,809.0,86.0,7.4,17.0,524.0,318.93,237.13
2016,7,23,16,45,781.0,83.5,7.35,17.0,472.5,268.37,191.39
2016,7,23,17,0,753.0,81.0,7.3,17.0,421.0,220.44,148.46
2016,7,23,17,15,718.5,77.0,7.25,16.5,368.5,173.02,108.21
2016,7,23,17,30,684.0,73.0,7.2,16.0,316.0,125.68,71.34
2016,7,23,17,45,626.5,68.5,7.15,16.0,264.0,83.66,45.19
2016,7,23,18,0,569.0,64.0,7.1,16.0,212.0,47.76,36.78
2016,7,23,18,15,493.0,56.0,6.95,15.5,163.5,40.11,29.84
2016,7,23,18,30,417.0,48.0,6.8,15.0,115.0,36.24,26.03
2016,7,23,18,45,296.0,36.5,6.65,15.0,75.5,28.65,18.43
2016,7,23,19,0,175.0,25.0,6.5,15.0,36.0,19.68,2.95
2016,7,23,19,15,87.5,12.5,6.3,15.0,18.0,12.29,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,71.5,10.5,3.85,14.0,14.0,27.87,0.0
2016,7,24,5,30,143.0,21.0,3.9,14.0,28.0,74.76,0.0
2016,7,24,5,45,264.5,33.0,4.0,14.5,65.5,144.05,102.11
2016,7,24,6,0,386.0,45.0,4.1,15.0,103.0,217.18,168.54
2016,7,24,6,15,465.0,53.5,4.05,15.0,150.0,279.69,224.63
2016,7,24,6,30,544.0,62.0,4.0,15.0,197.0,349.1,285.52
2016,7,24,6,45,272.0,86.0,4.0,15.5,153.5,254.3,209.41
2016,7,24,7,0,0.0,110.0,4.0,16.0,110.0,110.44,87.36
2016,7,24,7,15,0.0,119.5,3.95,16.0,119.5,119.2,94.61
2016,7,24,7,30,0.0,129.0,3.9,16.0,129.0,128.13,101.71
2016,7,24,7,45,5.5,154.0,3.9,16.5,157.5,157.35,125.31
2016,7,24,8,0,11.0,179.0,3.9,17.0,186.0,186.9,148.77
2016,7,24,8,15,10.0,188.0,3.9,17.0,194.5,194.86,154.63
2016,7,24,8,30,9.0,197.0,3.9,17.0,203.0,202.82,160.5
2016,7,24,8,45,11.5,214.5,3.9,17.0,222.5,222.47,175.78
2016,7,24,9,0,14.0,232.0,3.9,17.0,242.0,242.18,190.99
2016,7,24,9,15,13.5,240.0,3.95,17.0,250.0,249.54,196.29
2016,7,24,9,30,13.0,248.0,4.0,17.0,258.0,256.87,201.6
2016,7,24,9,45,20.5,283.5,4.05,17.5,300.0,299.52,234.32
2016,7,24,10,0,28.0,319.0,4.1,18.0,342.0,350.41,272.74
2016,7,24,10,15,30.5,335.5,4.15,18.0,361.5,368.86,286.35
2016,7,24,10,30,33.0,352.0,4.2,18.0,381.0,387.11,299.9
2016,7,24,10,45,40.5,375.5,4.3,18.0,412.0,417.12,322.55
2016,7,24,11,0,48.0,399.0,4.4,18.0,443.0,446.75,344.77
2016,7,24,11,15,56.0,415.5,4.55,18.0,468.0,469.26,361.76
2016,7,24,11,30,64.0,432.0,4.7,18.0,493.0,491.28,378.39
2016,7,24,11,45,58.5,429.5,4.85,18.5,486.0,480.87,369.76
2016,7,24,12,0,53.0,427.0,5.0,19.0,479.0,470.41,361.23
2016,7,24,12,15,51.5,424.5,5.2,19.0,474.5,463.64,356.42
2016,7,24,12,30,50.0,422.0,5.4,19.0,470.0,456.77,351.54
2016,7,24,12,45,58.5,429.5,5.65,19.0,485.0,468.36,360.92
2016,7,24,13,0,67.0,437.0,5.9,19.0,500.0,479.25,369.75
2016,7,24,13,15,61.5,423.5,6.1,18.5,480.5,457.78,354.49
2016,7,24,13,30,56.0,410.0,6.3,18.0,461.0,436.66,339.44
2016,7,24,13,45,59.0,403.0,6.5,18.0,456.0,428.56,333.84
2016,7,24,14,0,62.0,396.0,6.7,18.0,451.0,420.19,327.97
2016,7,24,14,15,67.0,386.5,6.75,18.0,444.0,410.62,321.11
2016,7,24,14,30,72.0,377.0,6.8,18.0,437.0,400.6,313.86
2016,7,24,14,45,66.5,357.0,6.9,18.0,411.0,374.1,293.66
2016,7,24,15,0,61.0,337.0,7.0,18.0,385.0,348.14,273.79
2016,7,24,15,15,55.0,314.5,6.95,17.5,355.5,320.27,252.7
2016,7,24,15,30,49.0,292.0,6.9,17.0,326.0,293.05,231.96
2016,7,24,15,45,38.0,263.5,6.9,17.0,289.0,259.1,205.27
2016,7,24,16,0,27.0,235.0,6.9,17.0,252.0,226.4,179.47
2016,7,24,16,15,20.5,210.5,6.8,17.0,223.0,204.48,162.21
2016,7,24,16,30,14.0,186.0,6.7,17.0,194.0,178.55,141.63
2016,7,24,16,45,7.0,159.5,6.65,17.0,163.5,151.5,120.07
2016,7,24,17,0,0.0,133.0,6.6,17.0,133.0,125.28,99.07
2016,7,24,17,15,0.0,116.0,6.5,16.5,116.0,109.27,86.24
2016,7,24,17,30,0.0,99.0,6.4,16.0,99.0,93.32,73.26
2016,7,24,17,45,282.0,80.0,6.3,16.0,152.5,74.65,48.83
2016,7,24,18,0,564.0,61.0,6.2,16.0,206.0,43.76,33.24
2016,7,24,18,15,490.0,53.0,6.0,15.5,158.5,37.57,27.6
2016,7,24,18,30,416.0,45.0,5.8,15.0,111.0,33.55,23.66
2016,7,24,18,45,303.0,33.5,5.6,15.0,72.5,25.84,15.99
2016,7,24,19,0,190.0,22.0,5.4,15.0,34.0,17.55,0.72
2016,7,24,19,15,95.0,11.0,5.2,15.0,17.0,10.81,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,88.0,9.5,3.3,14.0,14.0,30.79,0.0
2016,7,25,5,30,176.0,19.0,3.3,14.0,28.0,81.58,0.0
2016,7,25,5,45,300.5,30.0,3.3,14.5,66.0,152.71,107.14
2016,7,25,6,0,425.0,41.0,3.3,15.0,104.0,227.27,175.69
2016,7,25,6,15,502.5,48.5,3.25,15.0,151.5,289.49,231.74
2016,7,25,6,30,580.0,56.0,3.2,15.0,199.0,358.55,292.29
2016,7,25,6,45,290.0,63.0,3.15,15.0,134.5,235.38,194.26
2016,7,25,7,0,0.0,70.0,3.1,15.0,70.0,67.83,51.92
2016,7,25,7,15,0.0,95.0,3.0,15.0,95.0,93.22,73.29
2016,7,25,7,30,0.0,120.0,2.9,15.0,120.0,118.65,94.22
2016,7,25,7,45,0.0,133.0,2.85,15.5,133.0,131.44,104.23
2016,7,25,8,0,0.0,146.0,2.8,16.0,146.0,144.22,114.1
2016,7,25,8,15,1.0,160.5,2.75,16.0,161.5,159.32,126.0
2016,7,25,8,30,2.0,175.0,2.7,16.0,177.0,174.47,137.83
2016,7,25,8,45,3.0,180.5,2.65,16.5,183.0,180.43,141.94
2016,7,25,9,0,4.0,186.0,2.6,17.0,189.0,186.5,146.15
2016,7,25,9,15,16.5,240.0,2.6,17.0,253.0,252.18,198.05
2016,7,25,9,30,29.0,294.0,2.6,17.0,317.0,326.97,255.73
2016,7,25,9,45,35.5,319.0,2.6,17.0,348.0,358.45,279.2
2016,7,25,10,0,42.0,344.0,2.6,17.0,379.0,389.8,302.51
2016,7,25,10,15,67.5,378.5,2.65,17.0,437.0,448.88,347.15
2016,7,25,10,30,93.0,413.0,2.7,17.0,495.0,507.89,390.92
2016,7,25,10,45,102.0,428.0,2.75,17.5,519.5,530.42,406.28
2016,7,25,11,0,111.0,443.0,2.8,18.0,544.0,559.0,426.04
2016,7,25,11,15,97.0,444.5,2.85,18.0,534.0,538.12,410.09
2016,7,25,11,30,83.0,446.0,2.9,18.0,524.0,523.51,398.9
2016,7,25,11,45,67.5,435.5,2.95,18.0,499.5,495.34,377.82
2016,7,25,12,0,52.0,425.0,3.0,18.0,475.0,467.42,356.9
2016,7,25,12,15,47.0,416.5,3.05,18.0,461.5,451.56,345.21
2016,7,25,12,30,42.0,408.0,3.1,18.0,448.0,435.83,333.56
2016,7,25,12,45,57.0,424.0,3.2,18.0,478.0,461.64,353.43
2016,7,25,13,0,72.0,440.0,3.3,18.0,508.0,486.32,372.21
2016,7,25,13,15,61.0,421.0,3.35,18.0,478.5,454.89,348.81
2016,7,25,13,30,50.0,402.0,3.4,18.0,449.0,424.21,326.06
2016,7,25,13,45,73.0,409.5,3.5,18.0,475.5,445.34,342.99
2016,7,25,14,0,96.0,417.0,3.6,18.0,502.0,464.55,358.19
2016,7,25,14,15,95.5,402.5,3.65,18.0,484.5,445.12,343.95
2016,7,25,14,30,95.0,388.0,3.7,18.0,467.0,425.66,329.76
2016,7,25,14,45,87.5,368.0,3.75,18.0,438.5,396.89,308.3
2016,7,25,15,0,80.0,348.0,3.8,18.0,410.0,368.77,287.22
2016,7,25,15,15,72.5,325.0,3.8,18.0,379.0,338.73,264.46
2016,7,25,15,30,65.0,302.0,3.8,18.0,348.0,309.46,242.13
2016,7,25,15,45,56.5,277.5,3.8,18.0,315.5,279.26,218.91
2016,7,25,16,0,48.0,253.0,3.8,18.0,283.0,250.01,196.28
2016,7,25,16,15,31.0,219.0,3.75,17.5,237.5,210.77,165.97
2016,7,25,16,30,14.0,185.0,3.7,17.0,192.0,177.58,140.31
2016,7,25,16,45,9.5,165.5,3.7,17.0,170.0,157.31,124.38
2016,7,25,17,0,5.0,146.0,3.7,17.0,148.0,137.56,108.75
2016,7,25,17,15,2.5,128.5,3.7,16.5,129.5,120.37,95.2
2016,7,25,17,30,0.0,111.0,3.7,16.0,111.0,103.49,81.67
2016,7,25,17,45,299.5,83.5,3.7,16.0,160.0,77.5,50.92
2016,7,25,18,0,599.0,56.0,3.7,16.0,209.0,38.21,28.33
2016,7,25,18,15,525.0,49.0,3.6,16.0,161.0,34.24,24.61
2016,7,25,18,30,451.0,42.0,3.5,16.0,113.0,30.93,21.28
2016,7,25,18,45,329.5,31.5,3.4,16.0,73.0,24.07,14.36
2016,7,25,19,0,208.0,21.0,3.3,16.0,33.0,16.7,0.0
2016,7,25,19,15,104.0,10.5,3.15,15.5,16.5,10.32,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,81.0,8.5,0.4,15.0,12.5,27.96,0.0
2016,7,26,5,30,162.0,17.0,0.3,15.0,25.0,74.72,0.0
2016,7,26,5,45,280.5,29.0,0.25,15.0,62.0,144.4,99.23
2016,7,26,6,0,399.0,41.0,0.2,15.0,99.0,216.51,164.62
2016,7,26,6,15,476.0,49.5,0.2,15.0,146.0,278.32,218.2
2016,7,26,6,30,553.0,58.0,0.2,15.0,193.0,346.99,275.81
2016,7,26,6,45,326.5,95.5,0.2,15.5,180.0,293.41,235.21
2016,7,26,7,0,100.0,133.0,0.2,16.0,167.0,206.44,165.11
2016,7,26,7,15,87.5,154.0,0.2,16.5,187.5,217.82,174.24
2016,7,26,7,30,75.0,175.0,0.2,17.0,208.0,234.69,186.51
2016,7,26,7,45,124.0,199.5,0.25,17.5,262.0,304.91,241.13
2016,7,26,8,0,173.0,224.0,0.3,18.0,316.0,370.77,290.55
2016,7,26,8,15,188.5,246.5,0.35,18.0,355.0,411.64,320.1
2016,7,26,8,30,204.0,269.0,0.4,18.0,394.0,452.91,349.71
2016,7,26,8,45,174.0,293.0,0.45,18.5,405.0,458.49,351.17
2016,7,26,9,0,144.0,317.0,0.5,19.0,416.0,461.66,351.19
2016,7,26,9,15,172.5,336.5,0.6,19.0,462.5,509.05,385.74
2016,7,26,9,30,201.0,356.0,0.7,19.0,509.0,557.05,419.88
2016,7,26,9,45,198.5,374.5,0.8,19.5,532.0,575.84,431.57
2016,7,26,10,0,196.0,393.0,0.9,20.0,555.0,593.7,442.85
2016,7,26,10,15,193.0,409.0,1.0,20.0,573.0,607.51,452.18
2016,7,26,10,30,190.0,425.0,1.1,20.0,591.0,620.4,460.92
2016,7,26,10,45,220.5,432.0,1.2,20.5,629.5,655.13,484.96
2016,7,26,11,0,251.0,439.0,1.3,21.0,668.0,695.52,512.28
2016,7,26,11,15,245.0,448.5,1.4,21.0,675.5,695.52,512.06
2016,7,26,11,30,239.0,458.0,1.5,21.0,683.0,689.63,508.34
2016,7,26,11,45,251.5,459.5,1.65,21.0,697.5,701.94,517.96
2016,7,26,12,0,264.0,461.0,1.8,21.0,712.0,708.26,523.4
2016,7,26,12,15,250.0,464.5,1.95,21.0,702.0,690.85,511.87
2016,7,26,12,30,236.0,468.0,2.1,21.0,692.0,671.51,499.08
2016,7,26,12,45,251.5,460.5,2.25,21.0,698.0,670.49,499.84
2016,7,26,13,0,267.0,453.0,2.4,21.0,704.0,666.76,498.53
2016,7,26,13,15,274.0,443.5,2.45,20.5,697.5,652.72,490.25
2016,7,26,13,30,281.0,434.0,2.5,20.0,691.0,637.8,481.31
2016,7,26,13,45,287.0,421.0,2.6,20.0,677.5,617.95,468.08
2016,7,26,14,0,293.0,408.0,2.7,20.0,664.0,597.28,454.1
2016,7,26,14,15,317.5,386.0,2.75,20.0,655.5,580.65,443.14
2016,7,26,14,30,342.0,364.0,2.8,20.0,647.0,561.88,430.31
2016,7,26,14,45,309.0,355.5,2.9,20.0,603.0,516.85,397.09
2016,7,26,15,0,276.0,347.0,3.0,20.0,559.0,474.1,365.25
2016,7,26,15,15,264.5,329.0,3.0,20.0,523.5,437.15,337.49
2016,7,26,15,30,253.0,311.0,3.0,20.0,488.0,401.05,309.96
2016,7,26,15,45,228.5,292.0,3.05,20.0,444.5,363.69,281.17
2016,7,26,16,0,204.0,273.0,3.1,20.0,401.0,324.22,250.55
2016,7,26,16,15,149.0,250.0,3.1,19.5,339.0,273.15,211.54
2016,7,26,16,30,94.0,227.0,3.1,19.0,277.0,232.09,180.48
2016,7,26,16,45,74.0,200.5,3.1,19.0,238.0,198.04,153.92
2016,7,26,17,0,54.0,174.0,3.1,19.0,199.0,166.23,129.13
2016,7,26,17,15,48.0,153.5,3.05,18.5,173.0,143.46,111.32
2016,7,26,17,30,42.0,133.0,3.0,18.0,147.0,121.43,94.04
2016,7,26,17,45,277.5,99.5,3.0,18.0,171.0,93.37,64.62
2016,7,26,18,0,513.0,66.0,3.0,18.0,195.0,45.93,34.85
2016,7,26,18,15,439.0,56.0,2.9,17.5,148.5,40.56,29.97
2016,7,26,18,30,365.0,46.0,2.8,17.0,102.0,34.82,24.52
2016,7,26,18,45,250.5,32.5,2.75,16.5,64.5,25.18,15.12
2016,7,26,19,0,136.0,19.0,2.7,16.0,27.0,14.8,0.0
2016,7,26,19,15,68.0,9.5,2.55,16.0,13.5,9.34,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,7.5,0.45,15.0,9.0,17.46,0.0
2016,7,27,5,30,84.0,15.0,0.4,15.0,18.0,48.06,0.0
2016,7,27,5,45,182.0,30.0,0.4,15.5,51.5,111.02,75.05
2016,7,27,6,0,280.0,45.0,0.4,16.0,85.0,173.57,131.88
2016,7,27,6,15,353.0,57.0,0.35,16.0,128.5,231.04,181.48
2016,7,27,6,30,426.0,69.0,0.3,16.0,172.0,295.34,235.43
2016,7,27,6,45,237.5,98.0,0.3,16.5,158.0,241.47,193.79
2016,7,27,7,0,49.0,127.0,0.3,17.0,144.0,163.43,129.92
2016,7,27,7,15,29.0,137.0,0.3,17.0,147.5,162.09,128.79
2016,7,27,7,30,9.0,147.0,0.3,17.0,151.0,153.48,121.09
2016,7,27,7,45,18.0,171.0,0.35,17.5,180.5,184.36,145.44
2016,7,27,8,0,27.0,195.0,0.4,18.0,210.0,223.13,175.28
2016,7,27,8,15,29.5,215.0,0.45,18.0,232.5,246.25,192.58
2016,7,27,8,30,32.0,235.0,0.5,18.0,255.0,269.36,209.78
2016,7,27,8,45,38.0,258.5,0.6,18.5,284.0,299.16,231.72
2016,7,27,9,0,44.0,282.0,0.7,19.0,313.0,329.03,253.38
2016,7,27,9,15,70.0,315.5,0.8,19.0,367.5,387.3,296.96
2016,7,27,9,30,96.0,349.0,0.9,19.0,422.0,446.24,340.09
2016,7,27,9,45,93.5,365.5,1.0,19.5,439.5,461.2,349.45
2016,7,27,10,0,91.0,382.0,1.1,20.0,457.0,475.69,358.78
2016,7,27,10,15,105.0,401.0,1.2,20.0,490.5,507.88,381.99
2016,7,27,10,30,119.0,420.0,1.3,20.0,524.0,547.41,410.02
2016,7,27,10,45,192.5,427.5,1.45,20.0,600.5,623.42,465.8
2016,7,27,11,0,266.0,435.0,1.6,20.0,677.0,705.52,524.37
2016,7,27,11,15,259.5,445.0,1.7,20.0,684.5,705.56,523.67
2016,7,27,11,30,253.0,455.0,1.8,20.0,692.0,704.49,523.01
2016,7,27,11,45,235.5,462.5,1.9,20.0,684.5,685.46,509.81
2016,7,27,12,0,218.0,470.0,2.0,20.0,677.0,670.61,499.5
2016,7,27,12,15,188.5,472.5,2.05,20.0,651.5,639.37,477.12
2016,7,27,12,30,159.0,475.0,2.1,20.0,626.0,608.38,454.88
2016,7,27,12,45,157.5,471.0,2.2,20.0,620.0,596.46,447.16
2016,7,27,13,0,156.0,467.0,2.3,20.0,614.0,584.23,439.02
2016,7,27,13,15,157.5,459.0,2.4,19.5,605.0,570.46,430.71
2016,7,27,13,30,159.0,451.0,2.5,19.0,596.0,556.33,422.04
2016,7,27,13,45,154.5,439.0,2.65,19.0,577.5,533.53,406.22
2016,7,27,14,0,150.0,427.0,2.8,19.0,559.0,510.84,390.35
2016,7,27,14,15,141.0,411.5,2.85,19.0,532.0,481.98,369.46
2016,7,27,14,30,132.0,396.0,2.9,19.0,505.0,453.7,348.84
2016,7,27,14,45,148.5,378.5,3.0,19.0,496.5,440.18,339.64
2016,7,27,15,0,165.0,361.0,3.1,19.0,488.0,425.2,329.03
2016,7,27,15,15,151.5,340.5,3.1,18.5,452.0,390.02,303.03
2016,7,27,15,30,138.0,320.0,3.1,18.0,416.0,356.04,277.68
2016,7,27,15,45,105.5,292.0,3.15,18.0,362.5,312.93,244.54
2016,7,27,16,0,73.0,264.0,3.2,18.0,309.0,268.8,210.5
2016,7,27,16,15,45.5,226.5,3.2,18.0,254.0,221.8,174.01
2016,7,27,16,30,18.0,189.0,3.2,18.0,199.0,182.09,143.2
2016,7,27,16,45,9.0,162.5,3.2,18.0,167.5,154.4,121.51
2016,7,27,17,0,0.0,136.0,3.2,18.0,136.0,127.75,100.48
2016,7,27,17,15,0.0,118.5,3.2,17.5,118.5,111.26,87.42
2016,7,27,17,30,0.0,101.0,3.2,17.0,101.0,94.86,74.17
2016,7,27,17,45,256.5,80.5,3.2,17.0,145.0,71.43,47.43
2016,7,27,18,0,513.0,60.0,3.2,17.0,189.0,40.91,30.58
2016,7,27,18,15,440.0,51.5,3.15,16.5,143.5,36.67,26.66
2016,7,27,18,30,367.0,43.0,3.1,16.0,98.0,32.14,22.27
2016,7,27,18,45,262.0,30.5,3.05,16.0,62.5,23.4,13.56
2016,7,27,19,0,157.0,18.0,3.0,16.0,27.0,14.01,0.0
2016,7,27,19,15,78.5,9.0,2.85,16.0,13.5,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,80.0,7.5,0.7,14.0,11.0,26.46,0.0
2016,7,28,5,30,160.0,15.0,0.6,14.0,22.0,70.51,0.0
2016,7,28,5,45,277.0,26.0,0.55,14.5,57.5,138.98,93.17
2016,7,28,6,0,394.0,37.0,0.5,15.0,93.0,208.69,158.51
2016,7,28,6,15,469.0,45.0,0.45,15.0,138.0,268.42,210.95
2016,7,28,6,30,544.0,53.0,0.4,15.0,183.0,334.93,267.3
2016,7,28,6,45,322.5,92.0,0.4,15.0,174.0,286.26,230.88
2016,7,28,7,0,101.0,131.0,0.4,15.0,165.0,204.57,164.82
2016,7,28,7,15,408.0,102.0,0.4,15.0,273.5,375.64,305.3
2016,7,28,7,30,715.0,73.0,0.4,15.0,382.0,559.8,446.49
2016,7,28,7,45,414.0,148.0,0.45,15.5,332.0,463.18,367.32
2016,7,28,8,0,113.0,223.0,0.5,16.0,282.0,325.72,256.7
2016,7,28,8,15,70.5,226.5,0.55,16.0,265.0,290.37,229.11
2016,7,28,8,30,28.0,230.0,0.6,16.0,248.0,260.7,204.57
2016,7,28,8,45,41.0,260.0,0.7,16.5,288.0,303.3,237.14
2016,7,28,9,0,54.0,290.0,0.8,17.0,328.0,346.29,268.98
2016,7,28,9,15,60.5,312.5,0.9,17.0,356.5,375.7,290.55
2016,7,28,9,30,67.0,335.0,1.0,17.0,385.0,405.05,312.01
2016,7,28,9,45,73.0,355.5,1.1,17.5,413.0,431.67,330.71
2016,7,28,10,0,79.0,376.0,1.2,18.0,441.0,458.08,349.1
2016,7,28,10,15,103.0,398.5,1.3,18.0,486.5,503.27,382.23
2016,7,28,10,30,127.0,421.0,1.4,18.0,532.0,555.94,420.1
2016,7,28,10,45,158.0,434.0,1.5,18.0,575.5,596.97,449.77
2016,7,28,11,0,189.0,447.0,1.6,18.0,619.0,637.48,478.92
2016,7,28,11,15,140.0,448.0,1.7,18.0,576.5,588.37,442.67
2016,7,28,11,30,91.0,449.0,1.8,18.0,534.0,533.88,402.8
2016,7,28,11,45,97.0,446.5,1.9,18.0,538.0,533.96,403.73
2016,7,28,12,0,103.0,444.0,2.0,18.0,542.0,533.66,404.02
2016,7,28,12,15,80.5,438.0,2.05,18.0,514.5,503.26,381.43
2016,7,28,12,30,58.0,432.0,2.1,18.0,487.0,473.41,359.28
2016,7,28,12,45,69.5,438.0,2.15,18.0,504.0,485.87,369.08
2016,7,28,13,0,81.0,444.0,2.2,18.0,521.0,497.49,378.02
2016,7,28,13,15,78.0,435.0,2.25,18.0,508.0,481.93,366.84
2016,7,28,13,30,75.0,426.0,2.3,18.0,495.0,466.45,355.85
2016,7,28,13,45,87.5,421.5,2.4,18.0,500.0,467.2,357.32
2016,7,28,14,0,100.0,417.0,2.5,18.0,505.0,466.9,357.91
2016,7,28,14,15,112.0,405.5,2.55,18.0,500.5,455.97,350.55
2016,7,28,14,30,124.0,394.0,2.6,18.0,496.0,446.32,344.06
2016,7,28,14,45,102.0,369.5,2.65,18.0,451.0,406.56,314.34
2016,7,28,15,0,80.0,345.0,2.7,18.0,406.0,365.47,283.51
2016,7,28,15,15,88.5,329.0,2.7,17.5,393.5,350.1,272.85
2016,7,28,15,30,97.0,313.0,2.7,17.0,381.0,333.91,261.21
2016,7,28,15,45,99.0,290.5,2.75,17.0,355.5,308.47,241.73
2016,7,28,16,0,101.0,268.0,2.8,17.0,330.0,282.9,221.89
2016,7,28,16,15,61.0,230.0,2.85,17.0,267.0,229.86,180.66
2016,7,28,16,30,21.0,192.0,2.9,17.0,204.0,185.49,146.33
2016,7,28,16,45,24.5,177.5,2.95,17.0,190.0,171.08,134.98
2016,7,28,17,0,28.0,163.0,3.0,17.0,176.0,151.88,119.5
2016,7,28,17,15,24.0,143.0,3.0,16.5,153.0,135.38,106.62
2016,7,28,17,30,20.0,123.0,3.0,16.0,130.0,115.01,90.4
2016,7,28,17,45,271.0,90.0,3.0,16.0,158.0,78.72,53.63
2016,7,28,18,0,522.0,57.0,3.0,16.0,186.0,38.55,28.61
2016,7,28,18,15,449.0,48.5,2.9,15.5,141.5,34.18,24.57
2016,7,28,18,30,376.0,40.0,2.8,15.0,97.0,29.52,20.06
2016,7,28,18,45,266.5,28.5,2.7,15.0,61.0,21.65,12.04
2016,7,28,19,0,157.0,17.0,2.6,15.0,25.0,13.17,0.0
2016,7,28,19,15,78.5,8.5,2.4,15.0,12.5,8.36,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,53.5,7.0,0.7,15.0,9.0,6.88,0.0
2016,7,29,5,30,107.0,14.0,0.7,15.0,18.0,43.92,0.0
2016,7,29,5,45,214.5,27.0,0.7,15.0,51.5,119.01,78.22
2016,7,29,6,0,322.0,40.0,0.7,15.0,85.0,184.05,139.9
2016,7,29,6,15,397.0,50.0,0.7,15.0,128.5,242.66,191.45
2016,7,29,6,30,472.0,60.0,0.7,15.0,172.0,308.07,247.4
2016,7,29,6,45,236.0,83.5,0.75,15.5,139.5,222.4,180.4
2016,7,29,7,0,0.0,107.0,0.8,16.0,107.0,107.54,84.52
2016,7,29,7,15,23.0,136.5,0.8,16.0,146.5,152.15,121.82
2016,7,29,7,30,46.0,166.0,0.8,16.0,186.0,205.42,164.95
2016,7,29,7,45,66.5,192.5,0.85,16.5,225.0,249.11,199.19
2016,7,29,8,0,87.0,219.0,0.9,17.0,264.0,294.0,233.68
2016,7,29,8,15,73.5,236.0,0.95,17.0,277.0,303.34,239.66
2016,7,29,8,30,60.0,253.0,1.0,17.0,290.0,311.6,244.92
2016,7,29,8,45,102.5,283.5,1.1,17.0,352.0,379.86,297.64
2016,7,29,9,0,145.0,314.0,1.2,17.0,414.0,458.86,356.77
2016,7,29,9,15,123.5,331.5,1.2,17.0,420.5,460.3,355.62
2016,7,29,9,30,102.0,349.0,1.2,17.0,427.0,451.5,347.64
2016,7,29,9,45,124.5,370.5,1.3,17.5,470.0,503.36,385.18
2016,7,29,10,0,147.0,392.0,1.4,18.0,513.0,546.55,415.53
2016,7,29,10,15,165.5,407.5,1.45,18.0,548.0,579.46,438.76
2016,7,29,10,30,184.0,423.0,1.5,18.0,583.0,612.0,461.64
2016,7,29,10,45,198.0,433.5,1.6,18.5,610.0,634.45,476.7
2016,7,29,11,0,212.0,444.0,1.7,19.0,637.0,656.17,491.25
2016,7,29,11,15,219.0,451.5,1.8,19.0,653.5,667.24,499.15
2016,7,29,11,30,226.0,459.0,1.9,19.0,670.0,677.36,506.51
2016,7,29,11,45,228.5,463.0,2.0,19.0,678.0,678.72,507.76
2016,7,29,12,0,231.0,467.0,2.1,19.0,686.0,679.15,508.47
2016,7,29,12,15,174.0,467.5,2.2,19.0,632.5,620.62,466.11
2016,7,29,12,30,117.0,468.0,2.3,19.0,579.0,563.29,424.33
2016,7,29,12,45,110.0,461.5,2.45,19.0,565.5,544.03,411.27
2016,7,29,13,0,103.0,455.0,2.6,19.0,552.0,526.68,399.21
2016,7,29,13,15,122.5,452.0,2.7,19.0,565.0,534.28,405.83
2016,7,29,13,30,142.0,449.0,2.8,19.0,578.0,540.26,411.12
2016,7,29,13,45,124.5,434.0,2.95,19.0,545.0,505.25,385.74
2016,7,29,14,0,107.0,419.0,3.1,19.0,512.0,473.65,362.8
2016,7,29,14,15,98.0,401.0,3.15,18.5,484.0,444.64,342.28
2016,7,29,14,30,89.0,383.0,3.2,18.0,456.0,416.3,322.0
2016,7,29,14,45,78.0,360.0,3.3,18.0,422.5,382.99,297.2
2016,7,29,15,0,67.0,337.0,3.4,18.0,389.0,350.69,272.97
2016,7,29,15,15,64.0,317.0,3.4,18.0,364.0,326.35,254.65
2016,7,29,15,30,61.0,297.0,3.4,18.0,339.0,302.33,236.41
2016,7,29,15,45,45.0,265.5,3.45,18.0,295.5,263.11,206.18
2016,7,29,16,0,29.0,234.0,3.5,18.0,252.0,225.65,177.16
2016,7,29,16,15,25.5,213.5,3.5,17.5,228.5,208.3,164.12
2016,7,29,16,30,22.0,193.0,3.5,17.0,205.0,186.53,147.35
2016,7,29,16,45,11.0,164.0,3.5,17.0,170.0,156.01,123.29
2016,7,29,17,0,0.0,135.0,3.5,17.0,135.0,126.75,100.11
2016,7,29,17,15,0.0,117.5,3.45,16.5,117.5,110.27,86.98
2016,7,29,17,30,0.0,100.0,3.4,16.0,100.0,93.86,73.65
2016,7,29,17,45,264.0,78.5,3.4,16.0,143.5,68.54,45.61
2016,7,29,18,0,528.0,57.0,3.4,16.0,187.0,38.7,28.74
2016,7,29,18,15,454.0,48.5,3.2,16.0,141.5,34.34,24.64
2016,7,29,18,30,380.0,40.0,3.0,16.0,96.0,29.69,20.08
2016,7,29,18,45,266.0,28.5,2.85,16.0,60.0,21.81,11.93
2016,7,29,19,0,152.0,17.0,2.7,16.0,24.0,13.3,0.0
2016,7,29,19,15,76.0,8.5,2.45,16.0,12.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,78.5,7.0,1.55,14.0,10.0,6.88,0.0
2016,7,30,5,30,157.0,14.0,1.6,14.0,20.0,57.72,0.0
2016,7,30,5,45,279.5,25.0,1.7,14.5,55.0,137.79,89.24
2016,7,30,6,0,402.0,36.0,1.8,15.0,90.0,209.16,159.15
2016,7,30,6,15,478.5,43.5,1.85,15.0,136.0,269.04,213.2
2016,7,30,6,30,555.0,51.0,1.9,15.0,182.0,335.86,271.72
2016,7,30,6,45,280.0,81.5,2.0,15.5,148.0,250.78,205.02
2016,7,30,7,0,5.0,112.0,2.1,16.0,114.0,116.0,91.9
2016,7,30,7,15,19.0,136.0,2.1,16.0,144.5,149.23,119.75
2016,7,30,7,30,33.0,160.0,2.1,16.0,175.0,190.09,153.13
2016,7,30,7,45,63.5,189.5,2.1,16.0,221.5,243.61,196.56
2016,7,30,8,0,94.0,219.0,2.1,16.0,268.0,299.05,240.69
2016,7,30,8,15,83.5,238.5,2.05,16.0,285.0,313.75,250.93
2016,7,30,8,30,73.0,258.0,2.0,16.0,302.0,327.49,260.41
2016,7,30,8,45,99.5,285.0,2.0,16.5,350.5,379.01,299.61
2016,7,30,9,0,126.0,312.0,2.0,17.0,399.0,440.41,345.15
2016,7,30,9,15,104.0,326.5,2.0,17.0,401.5,428.89,334.65
2016,7,30,9,30,82.0,341.0,2.0,17.0,404.0,424.89,330.16
2016,7,30,9,45,74.0,353.5,2.0,17.5,412.0,430.36,332.66
2016,7,30,10,0,66.0,366.0,2.0,18.0,420.0,435.29,334.72
2016,7,30,10,15,61.5,376.0,2.0,18.0,428.0,440.39,337.73
2016,7,30,10,30,57.0,386.0,2.0,18.0,436.0,445.14,340.53
2016,7,30,10,45,99.0,416.0,2.0,18.0,505.0,514.61,392.25
2016,7,30,11,0,141.0,446.0,2.0,18.0,574.0,590.12,446.77
2016,7,30,11,15,123.0,450.0,2.0,18.0,563.5,573.82,433.59
2016,7,30,11,30,105.0,454.0,2.0,18.0,553.0,551.99,417.22
2016,7,30,11,45,73.5,430.0,2.0,18.0,499.5,495.04,375.24
2016,7,30,12,0,42.0,406.0,2.0,18.0,446.0,438.91,333.51
2016,7,30,12,15,130.0,437.5,1.95,18.0,560.5,550.68,417.67
2016,7,30,12,30,218.0,469.0,1.9,18.0,675.0,654.88,492.7
2016,7,30,12,45,153.0,458.0,1.85,18.0,602.0,579.29,436.49
2016,7,30,13,0,88.0,447.0,1.8,18.0,529.0,506.03,382.48
2016,7,30,13,15,75.0,430.0,1.75,18.0,499.0,474.4,359.73
2016,7,30,13,30,62.0,413.0,1.7,18.0,469.0,443.56,337.16
2016,7,30,13,45,61.0,401.5,1.65,18.0,456.0,427.92,325.97
2016,7,30,14,0,60.0,390.0,1.6,18.0,443.0,412.33,314.71
2016,7,30,14,15,68.5,383.0,1.55,18.0,441.5,407.5,311.6
2016,7,30,14,30,77.0,376.0,1.5,18.0,440.0,401.87,307.8
2016,7,30,14,45,100.0,366.0,1.5,18.0,445.0,401.67,308.4
2016,7,30,15,0,123.0,356.0,1.5,18.0,450.0,395.47,304.37
2016,7,30,15,15,107.0,332.5,1.5,17.5,411.5,362.39,280.17
2016,7,30,15,30,91.0,309.0,1.5,17.0,373.0,326.95,254.06
2016,7,30,15,45,121.5,291.0,1.5,17.0,369.5,313.69,244.18
2016,7,30,16,0,152.0,273.0,1.5,17.0,366.0,301.71,234.6
2016,7,30,16,15,115.5,246.5,1.55,17.0,314.0,257.02,200.12
2016,7,30,16,30,79.0,220.0,1.6,17.0,262.0,220.62,172.26
2016,7,30,16,45,65.5,195.0,1.65,17.0,227.5,190.3,148.6
2016,7,30,17,0,52.0,170.0,1.7,17.0,193.0,161.55,126.08
