Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,15,48.5,149.0,1.75,16.5,168.5,138.9,108.24
2016,7,30,17,30,45.0,128.0,1.8,16.0,144.0,116.76,90.76
2016,7,30,17,45,332.0,87.5,1.85,16.0,170.5,77.27,51.59
2016,7,30,18,0,619.0,47.0,1.9,16.0,197.0,33.65,24.27
2016,7,30,18,15,547.5,40.5,1.9,15.5,150.0,30.24,21.08
2016,7,30,18,30,476.0,34.0,1.9,15.0,103.0,24.46,15.62
2016,7,30,18,45,357.5,24.5,1.9,15.0,64.5,18.24,8.94
2016,7,30,19,0,239.0,15.0,1.9,15.0,26.0,11.52,0.0
2016,7,30,19,15,119.5,7.5,1.8,15.0,13.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,79.0,6.5,2.4,14.0,9.5,0.0,0.0
2016,7,31,5,30,158.0,13.0,2.4,14.0,19.0,56.7,0.0
2016,7,31,5,45,271.5,25.0,2.45,14.5,53.5,133.99,84.72
2016,7,31,6,0,385.0,37.0,2.5,15.0,88.0,203.19,154.5
2016,7,31,6,15,463.0,45.5,2.4,15.0,134.0,264.01,209.44
2016,7,31,6,30,541.0,54.0,2.3,15.0,180.0,331.92,268.9
2016,7,31,6,45,270.5,80.0,2.25,15.5,143.0,243.66,199.34
2016,7,31,7,0,0.0,106.0,2.2,16.0,106.0,106.61,84.04
2016,7,31,7,15,0.5,121.0,2.05,16.0,121.5,121.59,96.53
2016,7,31,7,30,1.0,136.0,1.9,16.0,137.0,136.64,108.62
2016,7,31,7,45,13.5,164.0,1.8,16.0,171.5,173.89,138.97
2016,7,31,8,0,26.0,192.0,1.7,16.0,206.0,211.94,169.4
2016,7,31,8,15,137.5,225.0,1.6,16.0,307.5,347.78,278.96
2016,7,31,8,30,249.0,258.0,1.5,16.0,409.0,483.99,383.56
2016,7,31,8,45,234.5,283.0,1.45,16.5,433.5,496.17,389.27
2016,7,31,9,0,220.0,308.0,1.4,17.0,458.0,515.49,400.89
2016,7,31,9,15,326.5,298.0,1.3,17.0,536.0,609.27,470.19
2016,7,31,9,30,433.0,288.0,1.2,17.0,614.0,706.77,538.9
2016,7,31,9,45,627.0,211.0,1.15,17.5,708.5,810.79,612.46
2016,7,31,10,0,821.0,134.0,1.1,18.0,803.0,912.75,676.22
2016,7,31,10,15,829.0,135.5,1.05,18.0,832.0,930.14,684.3
2016,7,31,10,30,837.0,137.0,1.0,18.0,861.0,939.61,688.41
2016,7,31,10,45,846.5,136.0,0.95,18.0,884.5,950.71,693.73
2016,7,31,11,0,856.0,135.0,0.9,18.0,908.0,959.09,697.32
2016,7,31,11,15,707.5,238.0,0.9,18.0,884.0,927.75,676.65
2016,7,31,11,30,559.0,341.0,0.9,18.0,860.0,883.22,643.53
2016,7,31,11,45,335.0,402.5,0.9,18.0,714.5,721.86,531.44
2016,7,31,12,0,111.0,464.0,0.9,18.0,569.0,560.46,415.26
2016,7,31,12,15,137.5,468.0,0.9,18.0,597.5,587.14,436.1
2016,7,31,12,30,164.0,472.0,0.9,18.0,626.0,608.94,451.63
2016,7,31,12,45,141.5,465.0,0.95,18.0,597.5,575.62,428.16
2016,7,31,13,0,119.0,458.0,1.0,18.0,569.0,543.02,405.49
2016,7,31,13,15,170.0,450.5,1.05,18.0,606.0,571.67,427.93
2016,7,31,13,30,221.0,443.0,1.1,18.0,643.0,597.17,447.36
2016,7,31,13,45,179.0,433.0,1.15,18.0,592.5,545.54,410.33
2016,7,31,14,0,137.0,423.0,1.2,18.0,542.0,496.39,375.22
2016,7,31,14,15,511.0,261.0,1.2,18.0,683.0,596.49,456.57
2016,7,31,14,30,885.0,99.0,1.2,18.0,824.0,674.35,516.93
2016,7,31,14,45,537.0,227.5,1.3,18.0,662.0,535.7,411.5
2016,7,31,15,0,189.0,356.0,1.4,18.0,500.0,432.9,331.74
2016,7,31,15,15,193.5,335.0,1.45,17.5,475.5,405.8,313.11
2016,7,31,15,30,198.0,314.0,1.5,17.0,451.0,378.23,293.09
2016,7,31,15,45,137.5,288.0,1.55,17.0,380.0,317.71,247.07
2016,7,31,16,0,77.0,262.0,1.6,17.0,309.0,267.53,208.92
2016,7,31,16,15,61.0,234.5,1.6,17.0,270.0,232.81,182.23
2016,7,31,16,30,45.0,207.0,1.6,17.0,231.0,199.89,156.74
2016,7,31,16,45,22.5,170.5,1.65,17.0,182.5,164.14,129.06
2016,7,31,17,0,0.0,134.0,1.7,17.0,134.0,125.75,99.07
2016,7,31,17,15,0.0,116.5,1.75,16.5,116.5,109.26,86.03
2016,7,31,17,30,0.0,99.0,1.8,16.0,99.0,92.86,72.74
2016,7,31,17,45,288.5,74.5,1.9,16.0,144.0,64.52,42.38
2016,7,31,18,0,577.0,50.0,2.0,16.0,189.0,33.27,23.93
2016,7,31,18,15,502.0,43.0,2.05,15.5,142.5,29.92,20.78
2016,7,31,18,30,427.0,36.0,2.1,15.0,96.0,26.37,17.23
2016,7,31,18,45,308.0,25.5,2.15,15.0,59.5,19.29,9.55
2016,7,31,19,0,189.0,15.0,2.2,15.0,23.0,11.64,0.0
2016,7,31,19,15,94.5,7.5,2.15,15.0,11.5,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,80.0,6.5,1.0,14.0,9.0,0.0,0.0
2016,8,1,5,30,160.0,13.0,1.0,14.0,18.0,56.95,0.0
2016,8,1,5,45,288.0,23.0,1.0,14.5,53.0,135.87,83.17
2016,8,1,6,0,416.0,33.0,1.0,15.0,88.0,209.42,157.83
2016,8,1,6,15,493.0,40.0,1.0,15.0,133.5,269.2,211.62
2016,8,1,6,30,570.0,47.0,1.0,15.0,179.0,336.06,269.6
2016,8,1,6,45,285.0,61.0,1.0,15.5,127.0,227.39,185.04
2016,8,1,7,0,0.0,75.0,1.0,16.0,75.0,73.21,56.09
2016,8,1,7,15,0.0,90.5,0.95,16.0,90.5,88.73,69.21
2016,8,1,7,30,0.0,106.0,0.9,16.0,106.0,104.22,81.8
2016,8,1,7,45,3.0,136.0,0.9,16.0,138.0,136.9,108.35
2016,8,1,8,0,6.0,166.0,0.9,16.0,170.0,169.79,134.56
2016,8,1,8,15,6.5,177.0,0.9,16.0,181.0,180.89,142.89
2016,8,1,8,30,7.0,188.0,0.9,16.0,192.0,192.05,151.29
2016,8,1,8,45,24.5,232.0,0.95,16.5,248.5,251.51,197.81
2016,8,1,9,0,42.0,276.0,1.0,17.0,305.0,320.83,250.39
2016,8,1,9,15,94.5,314.5,1.05,17.0,384.5,407.39,316.27
2016,8,1,9,30,147.0,353.0,1.1,17.0,464.0,504.45,387.72
2016,8,1,9,45,513.0,225.5,1.2,17.0,638.0,718.19,550.75
2016,8,1,10,0,879.0,98.0,1.3,17.0,812.0,921.5,688.88
2016,8,1,10,15,886.0,99.0,1.4,17.0,841.5,938.54,697.9
2016,8,1,10,30,893.0,100.0,1.5,17.0,871.0,952.82,707.62
2016,8,1,10,45,899.0,100.0,1.65,17.5,894.0,962.24,713.6
2016,8,1,11,0,905.0,100.0,1.8,18.0,917.0,968.73,717.72
2016,8,1,11,15,908.5,101.0,1.95,18.0,932.5,970.86,720.38
2016,8,1,11,30,912.0,102.0,2.1,18.0,948.0,969.95,721.1
2016,8,1,11,45,915.0,101.5,2.25,18.0,956.5,964.01,718.52
2016,8,1,12,0,918.0,101.0,2.4,18.0,965.0,955.07,713.98
2016,8,1,12,15,918.5,101.0,2.6,18.0,965.5,941.37,706.68
2016,8,1,12,30,919.0,101.0,2.8,18.0,966.0,924.81,697.34
2016,8,1,12,45,921.5,98.5,3.0,18.0,960.0,904.79,685.51
2016,8,1,13,0,924.0,96.0,3.2,18.0,954.0,882.0,671.6
2016,8,1,13,15,921.0,95.5,3.35,18.0,939.5,853.86,653.5
2016,8,1,13,30,918.0,95.0,3.5,18.0,925.0,823.39,633.59
2016,8,1,13,45,916.0,93.0,3.65,18.0,904.0,790.05,611.42
2016,8,1,14,0,914.0,91.0,3.8,18.0,883.0,754.58,587.46
2016,8,1,14,15,908.0,90.0,3.9,17.5,854.5,715.28,561.31
2016,8,1,14,30,902.0,89.0,4.0,17.0,826.0,674.45,532.88
2016,8,1,14,45,895.0,87.0,4.1,17.0,792.0,630.73,499.25
2016,8,1,15,0,888.0,85.0,4.2,17.0,758.0,585.93,463.93
2016,8,1,15,15,877.5,83.5,4.2,17.0,718.0,538.86,425.75
2016,8,1,15,30,867.0,82.0,4.2,17.0,678.0,491.41,386.31
2016,8,1,15,45,852.5,80.0,4.25,17.0,633.5,441.63,344.15
2016,8,1,16,0,838.0,78.0,4.3,17.0,589.0,392.26,301.24
2016,8,1,16,15,820.0,75.5,4.3,16.5,541.0,341.93,257.12
2016,8,1,16,30,802.0,73.0,4.3,16.0,493.0,292.77,213.16
2016,8,1,16,45,477.5,124.5,4.3,16.0,367.5,213.74,154.88
2016,8,1,17,0,153.0,176.0,4.3,16.0,242.0,179.71,137.86
2016,8,1,17,15,146.5,153.5,4.25,15.5,210.5,150.32,114.2
2016,8,1,17,30,140.0,131.0,4.2,15.0,179.0,121.82,91.88
2016,8,1,17,45,355.5,91.5,4.2,15.0,183.0,78.93,53.73
2016,8,1,18,0,571.0,52.0,4.2,15.0,187.0,35.05,25.57
2016,8,1,18,15,494.5,44.5,4.1,15.0,140.5,31.36,22.05
2016,8,1,18,30,418.0,37.0,4.0,15.0,94.0,27.45,18.1
2016,8,1,18,45,289.0,26.0,3.95,15.0,57.5,19.93,9.73
2016,8,1,19,0,160.0,15.0,3.9,15.0,21.0,14.74,0.0
2016,8,1,19,15,80.0,7.5,3.8,15.0,10.5,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,57.5,6.5,2.2,14.0,8.5,0.0,0.0
2016,8,2,5,30,115.0,13.0,2.2,14.0,17.0,44.3,0.0
2016,8,2,5,45,253.0,24.5,2.25,14.5,52.0,125.09,73.95
2016,8,2,6,0,391.0,36.0,2.3,15.0,87.0,202.87,153.25
2016,8,2,6,15,474.5,44.5,2.25,15.0,133.5,266.0,210.28
2016,8,2,6,30,558.0,53.0,2.2,15.0,180.0,336.76,272.17
2016,8,2,6,45,279.0,56.5,2.2,15.0,120.0,218.23,179.1
2016,8,2,7,0,0.0,60.0,2.2,15.0,60.0,57.98,43.62
2016,8,2,7,15,0.0,86.0,2.25,15.0,86.0,84.06,65.66
2016,8,2,7,30,0.0,112.0,2.3,15.0,112.0,110.54,87.54
2016,8,2,7,45,0.0,119.0,2.35,15.5,119.0,117.1,92.47
2016,8,2,8,0,0.0,126.0,2.4,16.0,126.0,123.74,97.43
2016,8,2,8,15,0.0,133.0,2.45,16.0,133.0,130.46,102.59
2016,8,2,8,30,0.0,140.0,2.5,16.0,140.0,137.21,107.75
2016,8,2,8,45,0.5,153.5,2.6,16.5,153.5,150.98,118.37
2016,8,2,9,0,1.0,167.0,2.7,17.0,167.0,164.76,128.88
2016,8,2,9,15,3.0,181.0,2.8,17.0,183.0,180.34,141.07
2016,8,2,9,30,5.0,195.0,2.9,17.0,199.0,195.97,153.24
2016,8,2,9,45,10.0,230.5,3.0,17.0,238.5,236.05,184.68
2016,8,2,10,0,15.0,266.0,3.1,17.0,278.0,276.2,215.77
2016,8,2,10,15,23.5,305.5,3.2,17.0,325.5,323.65,252.29
2016,8,2,10,30,32.0,345.0,3.3,17.0,373.0,378.72,294.1
2016,8,2,10,45,26.0,332.5,3.45,17.5,356.0,358.78,277.85
2016,8,2,11,0,20.0,320.0,3.6,18.0,339.0,333.16,257.59
2016,8,2,11,15,22.0,333.5,3.7,18.0,354.0,347.79,268.72
2016,8,2,11,30,24.0,347.0,3.8,18.0,369.0,367.13,283.28
2016,8,2,11,45,30.0,369.0,3.9,18.0,397.0,392.98,302.87
2016,8,2,12,0,36.0,391.0,4.0,18.0,425.0,418.27,321.94
2016,8,2,12,15,65.5,423.5,4.05,18.0,485.5,474.65,364.95
2016,8,2,12,30,95.0,456.0,4.1,18.0,546.0,529.29,406.02
2016,8,2,12,45,105.0,455.5,4.2,18.0,554.0,533.06,409.07
2016,8,2,13,0,115.0,455.0,4.3,18.0,562.0,536.28,412.08
2016,8,2,13,15,92.0,436.0,4.35,18.0,520.5,493.56,380.07
2016,8,2,13,30,69.0,417.0,4.4,18.0,479.0,452.4,349.13
2016,8,2,13,45,64.0,401.5,4.5,18.0,458.0,429.72,332.52
2016,8,2,14,0,59.0,386.0,4.6,18.0,437.0,407.42,316.02
2016,8,2,14,15,72.0,381.5,4.65,18.0,441.5,407.95,317.18
2016,8,2,14,30,85.0,377.0,4.7,18.0,446.0,407.29,317.29
2016,8,2,14,45,73.0,353.0,4.8,18.0,411.0,372.74,291.08
2016,8,2,15,0,61.0,329.0,4.9,18.0,376.0,339.32,265.63
2016,8,2,15,15,59.5,310.0,4.95,18.0,354.0,316.95,248.66
2016,8,2,15,30,58.0,291.0,5.0,18.0,332.0,294.77,231.66
2016,8,2,15,45,47.0,264.0,5.1,18.0,296.0,261.86,206.11
2016,8,2,16,0,36.0,237.0,5.2,18.0,260.0,230.2,181.41
2016,8,2,16,15,29.5,213.5,5.25,17.5,231.0,204.26,161.38
2016,8,2,16,30,23.0,190.0,5.3,17.0,202.0,183.64,145.47
2016,8,2,16,45,22.5,172.5,5.35,17.0,183.0,165.54,131.04
2016,8,2,17,0,22.0,155.0,5.4,17.0,164.0,147.51,116.56
2016,8,2,17,15,17.0,135.5,5.4,16.5,142.0,127.32,100.55
2016,8,2,17,30,12.0,116.0,5.4,16.0,120.0,107.73,84.86
2016,8,2,17,45,260.0,88.5,5.45,16.0,150.5,77.95,55.2
2016,8,2,18,0,508.0,61.0,5.5,16.0,181.0,42.86,32.35
2016,8,2,18,15,424.0,51.5,5.45,15.5,135.0,37.79,27.61
2016,8,2,18,30,340.0,42.0,5.4,15.0,89.0,32.4,22.29
2016,8,2,18,45,209.0,28.5,5.35,15.0,53.5,22.09,10.98
2016,8,2,19,0,78.0,15.0,5.3,15.0,18.0,14.74,0.0
2016,8,2,19,15,39.0,7.5,5.15,15.0,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.0,2.7,15.0,7.5,0.0,0.0
2016,8,3,5,30,92.0,12.0,2.7,15.0,15.0,36.83,0.0
2016,8,3,5,45,233.0,24.5,2.75,15.0,49.5,117.51,66.22
2016,8,3,6,0,374.0,37.0,2.8,15.0,84.0,196.94,148.46
2016,8,3,6,15,459.5,45.5,2.7,15.0,130.5,260.03,205.6
2016,8,3,6,30,545.0,54.0,2.6,15.0,177.0,330.9,267.76
2016,8,3,6,45,272.5,69.5,2.55,15.5,131.0,230.71,188.89
2016,8,3,7,0,0.0,85.0,2.5,16.0,85.0,83.9,65.18
2016,8,3,7,15,7.0,115.5,2.4,16.0,118.5,119.71,95.23
2016,8,3,7,30,14.0,146.0,2.3,16.0,152.0,156.03,125.02
2016,8,3,7,45,11.5,158.5,2.2,16.5,164.0,166.74,132.97
2016,8,3,8,0,9.0,171.0,2.1,17.0,176.0,177.33,140.71
2016,8,3,8,15,14.0,192.0,2.05,17.0,200.5,202.41,160.48
2016,8,3,8,30,19.0,213.0,2.0,17.0,225.0,227.72,180.15
2016,8,3,8,45,39.5,251.0,2.0,17.0,277.5,292.27,230.81
2016,8,3,9,0,60.0,289.0,2.0,17.0,330.0,350.24,275.24
2016,8,3,9,15,55.0,303.0,2.05,17.0,342.5,360.5,282.01
2016,8,3,9,30,50.0,317.0,2.1,17.0,355.0,370.35,288.68
2016,8,3,9,45,54.0,336.5,2.2,17.5,379.5,393.83,305.49
2016,8,3,10,0,58.0,356.0,2.3,18.0,404.0,417.11,321.94
2016,8,3,10,15,107.0,387.5,2.4,18.0,478.5,494.78,380.73
2016,8,3,10,30,156.0,419.0,2.5,18.0,553.0,580.27,443.64
2016,8,3,10,45,150.0,430.5,2.7,18.0,562.5,584.54,446.06
2016,8,3,11,0,144.0,442.0,2.9,18.0,572.0,588.07,448.49
2016,8,3,11,15,150.5,451.0,3.1,18.0,589.0,600.18,457.61
2016,8,3,11,30,157.0,460.0,3.3,18.0,606.0,611.55,466.17
2016,8,3,11,45,100.0,432.5,3.5,18.0,526.0,521.87,399.52
2016,8,3,12,0,43.0,405.0,3.7,18.0,446.0,438.53,336.48
2016,8,3,12,15,47.0,411.5,3.85,18.0,456.0,445.9,342.56
2016,8,3,12,30,51.0,418.0,4.0,18.0,466.0,452.86,348.02
2016,8,3,12,45,53.0,417.0,4.15,18.0,466.5,450.41,346.47
2016,8,3,13,0,55.0,416.0,4.3,18.0,467.0,447.71,344.87
2016,8,3,13,15,57.5,411.5,4.45,18.0,464.0,441.85,340.99
2016,8,3,13,30,60.0,407.0,4.6,18.0,461.0,435.73,336.92
2016,8,3,13,45,58.0,394.5,4.8,18.0,446.0,418.49,324.41
2016,8,3,14,0,56.0,382.0,5.0,18.0,431.0,401.39,311.95
2016,8,3,14,15,59.0,372.0,5.1,17.5,422.0,390.15,304.49
2016,8,3,14,30,62.0,362.0,5.2,17.0,413.0,378.6,296.69
2016,8,3,14,45,51.0,335.0,5.35,17.0,376.0,343.07,269.48
2016,8,3,15,0,40.0,308.0,5.5,17.0,339.0,308.66,242.98
2016,8,3,15,15,29.5,276.0,5.55,17.0,298.0,271.27,213.9
2016,8,3,15,30,19.0,244.0,5.6,17.0,257.0,239.31,188.93
2016,8,3,15,45,14.0,220.0,5.7,17.0,229.5,213.55,168.79
2016,8,3,16,0,9.0,196.0,5.8,17.0,202.0,188.37,148.98
2016,8,3,16,15,4.5,172.5,5.85,16.5,175.5,164.39,130.27
2016,8,3,16,30,0.0,149.0,5.9,16.0,149.0,140.96,111.82
2016,8,3,16,45,0.0,133.0,5.95,16.0,133.0,125.79,99.68
2016,8,3,17,0,0.0,117.0,6.0,16.0,117.0,110.67,87.44
2016,8,3,17,15,0.0,101.0,6.0,15.5,101.0,95.61,75.23
2016,8,3,17,30,0.0,85.0,6.0,15.0,85.0,80.61,62.87
2016,8,3,17,45,269.0,71.5,6.0,15.0,133.5,58.62,39.38
2016,8,3,18,0,538.0,58.0,6.0,15.0,182.0,40.46,30.35
2016,8,3,18,15,454.0,49.0,5.9,15.0,135.5,35.72,25.81
2016,8,3,18,30,370.0,40.0,5.8,15.0,89.0,30.69,20.75
2016,8,3,18,45,232.5,27.0,5.75,15.0,53.0,21.27,9.86
2016,8,3,19,0,95.0,14.0,5.7,15.0,17.0,13.76,0.0
2016,8,3,19,15,47.5,7.0,5.6,15.0,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,41.0,5.5,4.15,14.0,6.5,0.0,0.0
2016,8,4,5,30,82.0,11.0,4.0,14.0,13.0,32.97,0.0
2016,8,4,5,45,223.5,23.5,3.85,14.5,47.5,112.32,59.9
2016,8,4,6,0,365.0,36.0,3.7,15.0,82.0,191.84,144.25
2016,8,4,6,15,450.5,45.0,3.6,15.0,128.0,254.87,201.67
2016,8,4,6,30,536.0,54.0,3.5,15.0,174.0,325.75,264.23
2016,8,4,6,45,268.0,50.5,3.4,15.0,110.5,204.17,167.96
2016,8,4,7,0,0.0,47.0,3.3,15.0,47.0,45.39,33.01
2016,8,4,7,15,0.0,71.0,3.25,15.0,71.0,68.64,52.7
2016,8,4,7,30,0.0,95.0,3.2,15.0,95.0,92.87,72.88
2016,8,4,7,45,0.0,106.0,3.2,15.5,106.0,103.71,81.49
2016,8,4,8,0,0.0,117.0,3.2,16.0,117.0,114.55,89.98
2016,8,4,8,15,2.0,148.5,3.25,16.0,150.0,147.92,117.06
2016,8,4,8,30,4.0,180.0,3.3,16.0,183.0,181.46,143.88
2016,8,4,8,45,3.0,178.0,3.4,16.0,180.5,178.03,140.62
2016,8,4,9,0,2.0,176.0,3.5,16.0,178.0,174.75,137.58
2016,8,4,9,15,53.0,260.0,3.55,16.0,300.5,312.34,248.27
2016,8,4,9,30,104.0,344.0,3.6,16.0,423.0,447.39,352.84
2016,8,4,9,45,122.0,365.0,3.7,16.0,461.5,494.43,387.77
2016,8,4,10,0,140.0,386.0,3.8,16.0,500.0,532.72,416.27
2016,8,4,10,15,140.5,401.5,3.9,16.0,519.5,548.62,427.41
2016,8,4,10,30,141.0,417.0,4.0,16.0,539.0,563.85,438.16
2016,8,4,10,45,166.0,429.0,4.15,16.5,576.0,597.9,462.99
2016,8,4,11,0,191.0,441.0,4.3,17.0,613.0,631.38,487.2
2016,8,4,11,15,205.5,448.0,4.4,17.0,635.5,648.95,500.25
2016,8,4,11,30,220.0,455.0,4.5,17.0,658.0,665.59,512.72
2016,8,4,11,45,228.5,450.5,4.6,17.0,663.0,664.06,512.03
2016,8,4,12,0,237.0,446.0,4.7,17.0,668.0,664.87,513.1
2016,8,4,12,15,186.5,456.0,4.75,17.0,631.0,618.9,477.8
2016,8,4,12,30,136.0,466.0,4.8,17.0,594.0,576.93,445.34
2016,8,4,12,45,104.5,449.5,4.85,17.0,547.5,526.4,407.22
2016,8,4,13,0,73.0,433.0,4.9,17.0,501.0,479.02,371.12
2016,8,4,13,15,67.5,420.5,4.95,17.0,482.5,458.39,355.83
2016,8,4,13,30,62.0,408.0,5.0,17.0,464.0,438.07,340.64
2016,8,4,13,45,52.5,386.5,5.05,17.0,433.0,406.72,316.91
2016,8,4,14,0,43.0,365.0,5.1,17.0,402.0,376.17,293.68
2016,8,4,14,15,47.5,358.0,5.1,16.5,397.5,369.31,289.44
2016,8,4,14,30,52.0,351.0,5.1,16.0,393.0,362.01,284.75
2016,8,4,14,45,35.5,307.5,5.15,16.0,336.0,308.86,243.44
2016,8,4,15,0,19.0,264.0,5.2,16.0,279.0,261.15,206.1
2016,8,4,15,15,18.5,252.5,5.25,16.0,266.0,248.58,196.58
2016,8,4,15,30,18.0,241.0,5.3,16.0,253.0,236.02,186.97
2016,8,4,15,45,9.0,198.5,5.35,16.0,204.5,191.89,151.94
2016,8,4,16,0,0.0,156.0,5.4,16.0,156.0,148.63,117.31
2016,8,4,16,15,0.0,140.0,5.4,16.0,140.0,133.46,105.29
2016,8,4,16,30,0.0,124.0,5.4,16.0,124.0,118.34,93.18
2016,8,4,16,45,0.0,113.5,5.45,16.0,113.5,108.26,85.15
2016,8,4,17,0,0.0,103.0,5.5,16.0,103.0,98.17,77.02
2016,8,4,17,15,0.0,89.0,5.5,15.5,89.0,84.95,66.3
2016,8,4,17,30,0.0,75.0,5.5,15.0,75.0,71.79,55.42
2016,8,4,17,45,276.0,64.0,5.5,15.0,127.0,52.04,34.22
2016,8,4,18,0,552.0,53.0,5.5,15.0,179.0,36.37,26.71
2016,8,4,18,15,470.0,44.5,5.4,14.5,132.5,31.87,22.46
2016,8,4,18,30,388.0,36.0,5.3,14.0,86.0,27.08,17.67
2016,8,4,18,45,252.5,24.0,5.25,14.0,51.0,18.52,7.37
2016,8,4,19,0,117.0,12.0,5.2,14.0,16.0,11.8,0.0
2016,8,4,19,15,58.5,6.0,5.1,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,34.5,5.0,3.1,15.0,6.0,0.0,0.0
2016,8,5,5,30,69.0,10.0,3.1,15.0,12.0,28.34,0.0
2016,8,5,5,45,200.5,24.0,3.1,15.0,45.0,104.43,51.61
2016,8,5,6,0,332.0,38.0,3.1,15.0,78.0,181.13,135.58
2016,8,5,6,15,419.0,47.5,3.0,15.0,124.0,243.8,192.42
2016,8,5,6,30,506.0,57.0,2.9,15.0,170.0,314.39,254.43
2016,8,5,6,45,562.5,64.5,2.8,15.0,220.0,374.76,306.97
2016,8,5,7,0,619.0,72.0,2.7,15.0,270.0,439.4,361.26
2016,8,5,7,15,309.5,98.5,2.6,15.0,197.5,307.85,254.29
2016,8,5,7,30,0.0,125.0,2.5,15.0,125.0,124.48,98.81
2016,8,5,7,45,0.0,132.5,2.45,15.5,132.5,131.33,104.24
2016,8,5,8,0,0.0,140.0,2.4,16.0,140.0,138.32,109.4
2016,8,5,8,15,3.0,163.0,2.25,16.0,165.0,163.74,129.75
2016,8,5,8,30,6.0,186.0,2.1,16.0,190.0,189.29,149.91
2016,8,5,8,45,10.5,208.0,2.0,16.0,215.0,215.11,170.1
2016,8,5,9,0,15.0,230.0,1.9,16.0,240.0,241.1,190.17
2016,8,5,9,15,23.5,261.5,1.85,16.0,278.5,280.48,220.61
2016,8,5,9,30,32.0,293.0,1.8,16.0,317.0,328.61,257.23
2016,8,5,9,45,34.0,310.0,1.8,16.5,337.0,347.45,270.38
2016,8,5,10,0,36.0,327.0,1.8,17.0,357.0,366.12,283.42
2016,8,5,10,15,78.5,370.5,1.85,17.0,437.0,450.09,347.08
2016,8,5,10,30,121.0,414.0,1.9,17.0,517.0,541.72,414.34
2016,8,5,10,45,135.5,427.5,1.95,17.0,546.5,567.29,432.25
2016,8,5,11,0,150.0,441.0,2.0,17.0,576.0,592.26,450.14
2016,8,5,11,15,135.5,447.5,2.1,17.0,570.5,581.94,442.11
2016,8,5,11,30,121.0,454.0,2.2,17.0,565.0,571.09,433.96
2016,8,5,11,45,130.0,459.5,2.3,17.5,580.5,580.77,440.61
2016,8,5,12,0,139.0,465.0,2.4,18.0,596.0,589.69,446.58
2016,8,5,12,15,181.0,463.5,2.65,18.0,633.5,620.87,471.05
2016,8,5,12,30,223.0,462.0,2.9,18.0,671.0,650.13,493.89
2016,8,5,12,45,554.5,297.5,3.15,18.0,810.5,774.27,593.92
2016,8,5,13,0,886.0,133.0,3.4,18.0,950.0,878.39,671.6
2016,8,5,13,15,670.0,244.0,3.65,18.0,856.0,783.08,603.8
2016,8,5,13,30,454.0,355.0,3.9,18.0,762.0,694.47,535.38
2016,8,5,13,45,316.0,387.0,4.15,18.0,667.0,602.87,466.37
2016,8,5,14,0,178.0,419.0,4.4,18.0,572.0,520.54,402.97
2016,8,5,14,15,153.5,402.5,4.55,17.5,531.5,479.22,373.1
2016,8,5,14,30,129.0,386.0,4.7,17.0,491.0,439.65,343.93
2016,8,5,14,45,88.5,351.0,4.85,17.0,421.5,379.54,297.76
2016,8,5,15,0,48.0,316.0,5.0,17.0,352.0,319.85,251.45
2016,8,5,15,15,48.0,298.5,5.1,17.0,333.0,300.24,236.63
2016,8,5,15,30,48.0,281.0,5.2,17.0,314.0,280.67,221.61
2016,8,5,15,45,48.5,262.5,5.3,17.0,293.5,260.49,205.97
2016,8,5,16,0,49.0,244.0,5.4,17.0,273.0,240.3,190.16
2016,8,5,16,15,26.5,203.0,5.45,16.5,218.5,193.86,153.72
2016,8,5,16,30,4.0,162.0,5.5,16.0,164.0,153.49,121.99
2016,8,5,16,45,5.5,152.0,5.55,16.0,154.5,143.59,114.19
2016,8,5,17,0,7.0,142.0,5.6,16.0,145.0,133.39,106.03
2016,8,5,17,15,3.5,123.0,5.55,15.5,124.5,114.73,91.09
2016,8,5,17,30,0.0,104.0,5.5,15.0,104.0,96.53,76.27
2016,8,5,17,45,182.0,89.5,5.5,15.0,131.0,74.1,54.77
2016,8,5,18,0,364.0,75.0,5.5,15.0,158.0,54.95,43.13
2016,8,5,18,15,281.5,60.5,5.45,15.0,115.0,45.45,34.27
2016,8,5,18,30,199.0,46.0,5.4,15.0,72.0,35.44,24.65
2016,8,5,18,45,110.0,28.0,5.35,15.0,41.0,23.31,9.78
2016,8,5,19,0,21.0,10.0,5.3,15.0,10.0,9.83,0.0
2016,8,5,19,15,10.5,5.0,5.2,15.0,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,15.5,4.5,4.6,14.0,5.0,0.0,0.0
2016,8,6,5,30,31.0,9.0,4.6,14.0,10.0,17.1,0.0
2016,8,6,5,45,144.5,25.0,4.6,14.0,41.0,86.66,38.72
2016,8,6,6,0,258.0,41.0,4.6,14.0,72.0,156.95,117.57
2016,8,6,6,15,347.0,53.0,4.6,14.0,116.0,218.25,173.21
2016,8,6,6,30,436.0,65.0,4.6,14.0,160.0,290.0,236.59
2016,8,6,6,45,218.0,51.5,4.6,14.5,99.0,179.36,147.59
2016,8,6,7,0,0.0,38.0,4.6,15.0,38.0,36.69,25.63
2016,8,6,7,15,0.0,45.5,4.6,15.0,45.5,43.94,31.81
2016,8,6,7,30,0.0,53.0,4.6,15.0,53.0,51.21,37.86
2016,8,6,7,45,0.0,70.5,4.65,15.0,70.5,68.16,52.0
2016,8,6,8,0,0.0,88.0,4.7,15.0,88.0,85.19,66.05
2016,8,6,8,15,0.0,94.5,4.75,15.0,94.5,91.59,71.12
2016,8,6,8,30,0.0,101.0,4.8,15.0,101.0,97.99,76.18
2016,8,6,8,45,0.0,109.0,4.85,15.5,109.0,105.88,82.29
2016,8,6,9,0,0.0,117.0,4.9,16.0,117.0,113.77,88.35
2016,8,6,9,15,0.0,129.0,4.95,16.0,129.0,125.63,97.78
2016,8,6,9,30,0.0,141.0,5.0,16.0,141.0,137.48,107.15
2016,8,6,9,45,2.5,166.0,5.1,16.0,168.5,164.5,128.83
2016,8,6,10,0,5.0,191.0,5.2,16.0,196.0,191.57,150.39
2016,8,6,10,15,5.5,190.0,5.25,16.0,195.0,190.89,149.62
2016,8,6,10,30,6.0,189.0,5.3,16.0,194.0,190.24,148.93
2016,8,6,10,45,8.0,211.5,5.4,16.5,218.5,214.24,167.63
2016,8,6,11,0,10.0,234.0,5.5,17.0,243.0,238.15,186.07
2016,8,6,11,15,11.0,244.5,5.55,17.0,254.5,249.14,194.57
2016,8,6,11,30,12.0,255.0,5.6,17.0,266.0,260.03,203.01
2016,8,6,11,45,13.5,271.5,5.65,17.0,284.5,277.14,216.33
2016,8,6,12,0,15.0,288.0,5.7,17.0,303.0,294.06,229.48
2016,8,6,12,15,15.0,290.0,5.7,17.0,305.0,295.29,230.37
2016,8,6,12,30,15.0,292.0,5.7,17.0,307.0,296.44,231.26
2016,8,6,12,45,17.5,310.0,5.75,17.0,327.0,315.12,245.9
2016,8,6,13,0,20.0,328.0,5.8,17.0,347.0,333.45,260.22
2016,8,6,13,15,17.5,305.5,5.85,17.0,321.5,308.64,241.05
2016,8,6,13,30,15.0,283.0,5.9,17.0,296.0,284.08,222.07
2016,8,6,13,45,21.0,306.5,6.0,17.0,325.0,309.77,242.55
2016,8,6,14,0,27.0,330.0,6.1,17.0,354.0,332.08,260.28
2016,8,6,14,15,20.5,296.5,6.2,17.0,314.5,297.0,233.05
2016,8,6,14,30,14.0,263.0,6.3,17.0,275.0,260.01,204.21
2016,8,6,14,45,22.0,277.0,6.45,17.0,294.5,276.45,217.75
2016,8,6,15,0,30.0,291.0,6.6,17.0,314.0,287.44,226.9
2016,8,6,15,15,30.5,276.0,6.7,16.5,298.0,271.31,214.9
2016,8,6,15,30,31.0,261.0,6.8,16.0,282.0,255.16,202.8
2016,8,6,15,45,27.0,240.0,6.95,16.0,257.5,231.93,184.53
2016,8,6,16,0,23.0,219.0,7.1,16.0,233.0,213.78,170.28
2016,8,6,16,15,11.5,177.5,7.15,16.0,184.5,170.88,135.89
2016,8,6,16,30,0.0,136.0,7.2,16.0,136.0,129.14,102.22
2016,8,6,16,45,0.0,125.0,7.25,16.0,125.0,118.51,93.76
2016,8,6,17,0,0.0,114.0,7.3,16.0,114.0,107.85,85.17
2016,8,6,17,15,0.0,98.5,7.3,15.5,98.5,93.23,73.3
2016,8,6,17,30,0.0,83.0,7.3,15.0,83.0,78.67,61.25
2016,8,6,17,45,0.0,67.5,7.3,15.0,67.5,64.19,48.95
2016,8,6,18,0,0.0,52.0,7.3,15.0,52.0,49.88,38.63
2016,8,6,18,15,0.0,38.0,7.3,14.5,38.0,36.7,26.62
2016,8,6,18,30,0.0,24.0,7.3,14.0,24.0,23.17,14.16
2016,8,6,18,45,0.0,13.5,7.3,14.0,13.5,13.02,2.36
2016,8,6,19,0,0.0,3.0,7.3,14.0,3.0,2.95,0.0
2016,8,6,19,15,0.0,1.5,7.25,14.0,1.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,30.0,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,60.0,10.0,6.4,14.0,11.0,25.69,0.0
2016,8,7,5,45,206.5,22.5,6.45,14.0,44.0,102.68,41.12
2016,8,7,6,0,353.0,35.0,6.5,14.0,77.0,184.29,137.73
2016,8,7,6,15,444.5,44.0,6.4,14.0,123.0,248.73,197.65
2016,8,7,6,30,536.0,53.0,6.3,14.0,169.0,321.64,263.15
2016,8,7,6,45,268.0,58.0,6.25,14.5,116.0,212.47,175.73
2016,8,7,7,0,0.0,63.0,6.2,15.0,63.0,60.89,46.16
2016,8,7,7,15,0.0,75.5,6.15,15.0,75.5,73.3,56.66
2016,8,7,7,30,0.0,88.0,6.1,15.0,88.0,85.72,66.96
2016,8,7,7,45,1.0,123.0,6.05,15.5,123.5,122.1,96.99
2016,8,7,8,0,2.0,158.0,6.0,16.0,159.0,158.72,126.67
2016,8,7,8,15,2.5,166.0,5.95,16.0,167.5,166.56,132.66
2016,8,7,8,30,3.0,174.0,5.9,16.0,176.0,174.53,138.74
2016,8,7,8,45,6.0,192.0,5.9,16.0,196.0,194.93,154.97
2016,8,7,9,0,9.0,210.0,5.9,16.0,216.0,215.43,171.17
2016,8,7,9,15,9.5,219.0,5.85,16.0,226.0,224.63,178.11
2016,8,7,9,30,10.0,228.0,5.8,16.0,236.0,233.85,185.07
2016,8,7,9,45,28.5,285.0,5.8,16.5,308.0,315.98,249.93
2016,8,7,10,0,47.0,342.0,5.8,17.0,380.0,392.0,308.55
2016,8,7,10,15,65.5,370.5,5.8,17.0,425.5,437.85,343.81
2016,8,7,10,30,84.0,399.0,5.8,17.0,471.0,483.53,378.66
2016,8,7,10,45,162.0,415.5,5.85,17.0,558.5,579.34,453.32
2016,8,7,11,0,240.0,432.0,5.9,17.0,646.0,673.6,525.28
2016,8,7,11,15,279.5,429.5,5.9,17.0,683.5,704.29,548.5
2016,8,7,11,30,319.0,427.0,5.9,17.0,721.0,733.76,570.93
2016,8,7,11,45,231.5,445.5,5.9,17.0,659.5,660.58,513.73
2016,8,7,12,0,144.0,464.0,5.9,17.0,598.0,592.71,460.19
2016,8,7,12,15,159.0,464.5,5.9,17.0,613.0,601.21,467.15
2016,8,7,12,30,174.0,465.0,5.9,17.0,628.0,608.69,473.11
2016,8,7,12,45,184.0,460.5,5.95,17.5,631.5,605.91,470.58
2016,8,7,13,0,194.0,456.0,6.0,18.0,635.0,602.22,467.42
2016,8,7,13,15,182.5,448.5,6.05,18.0,614.0,577.25,448.68
2016,8,7,13,30,171.0,441.0,6.1,18.0,593.0,552.54,430.15
2016,8,7,13,45,245.5,415.0,6.2,18.0,628.0,574.02,448.87
2016,8,7,14,0,320.0,389.0,6.3,18.0,663.0,591.71,464.23
2016,8,7,14,15,298.0,380.0,6.4,17.5,628.0,553.45,435.78
2016,8,7,14,30,276.0,371.0,6.5,17.0,593.0,516.35,408.02
2016,8,7,14,45,368.0,321.5,6.6,17.0,604.0,513.1,407.24
2016,8,7,15,0,460.0,272.0,6.7,17.0,615.0,498.62,396.84
2016,8,7,15,15,457.0,257.0,6.75,17.0,581.5,460.65,366.14
2016,8,7,15,30,454.0,242.0,6.8,17.0,548.0,422.48,334.76
2016,8,7,15,45,440.5,228.0,6.85,17.0,508.0,380.71,299.98
2016,8,7,16,0,427.0,214.0,6.9,17.0,468.0,339.93,265.49
2016,8,7,16,15,617.5,146.5,6.9,16.5,478.5,318.37,242.3
2016,8,7,16,30,808.0,79.0,6.9,16.0,489.0,280.86,202.64
2016,8,7,16,45,527.5,119.5,6.9,16.0,376.0,210.05,149.67
2016,8,7,17,0,247.0,160.0,6.9,16.0,263.0,173.98,129.52
2016,8,7,17,15,231.0,141.0,6.85,16.0,226.5,141.65,103.63
2016,8,7,17,30,215.0,122.0,6.8,16.0,190.0,111.11,80.87
2016,8,7,17,45,378.5,88.0,6.75,16.0,181.5,68.44,48.97
2016,8,7,18,0,542.0,54.0,6.7,16.0,173.0,37.81,27.8
2016,8,7,18,15,451.5,45.0,6.55,15.5,126.0,32.92,23.17
2016,8,7,18,30,361.0,36.0,6.4,15.0,79.0,27.73,17.88
2016,8,7,18,45,212.5,23.0,6.3,15.0,45.0,18.13,4.31
2016,8,7,19,0,64.0,10.0,6.2,15.0,11.0,9.83,0.0
2016,8,7,19,15,32.0,5.0,6.0,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,5,45,185.0,16.0,5.8,14.5,37.0,87.43,28.62
2016,8,8,6,0,370.0,32.0,5.9,15.0,74.0,186.46,137.96
2016,8,8,6,15,459.0,40.0,5.85,15.0,120.0,249.14,196.67
2016,8,8,6,30,548.0,48.0,5.8,15.0,166.0,320.17,260.48
2016,8,8,6,45,274.0,56.0,5.75,15.5,115.0,212.54,174.96
2016,8,8,7,0,0.0,64.0,5.7,16.0,64.0,61.92,46.84
2016,8,8,7,15,0.0,77.0,5.65,16.0,77.0,74.87,57.76
2016,8,8,7,30,0.0,90.0,5.6,16.0,90.0,87.8,68.44
2016,8,8,7,45,0.0,98.5,5.55,16.0,98.5,96.09,75.13
2016,8,8,8,0,0.0,107.0,5.5,16.0,107.0,104.4,81.77
2016,8,8,8,15,0.0,127.5,5.5,16.0,127.5,124.94,98.43
2016,8,8,8,30,0.0,148.0,5.5,16.0,148.0,145.46,114.91
2016,8,8,8,45,3.0,173.0,5.5,16.5,175.5,172.97,136.79
2016,8,8,9,0,6.0,198.0,5.5,17.0,203.0,200.61,158.47
2016,8,8,9,15,11.0,225.5,5.6,17.0,234.0,232.59,183.81
2016,8,8,9,30,16.0,253.0,5.7,17.0,265.0,264.69,209.03
2016,8,8,9,45,19.5,274.5,5.8,17.0,290.0,289.34,228.15
2016,8,8,10,0,23.0,296.0,5.9,17.0,315.0,313.96,247.17
2016,8,8,10,15,26.5,316.0,6.0,17.0,338.5,344.54,270.72
2016,8,8,10,30,30.0,336.0,6.1,17.0,362.0,367.31,288.13
2016,8,8,10,45,50.5,374.0,6.25,17.5,419.0,424.35,331.94
2016,8,8,11,0,71.0,412.0,6.4,18.0,476.0,480.9,374.7
2016,8,8,11,15,85.5,428.5,6.5,18.0,506.5,509.09,396.21
2016,8,8,11,30,100.0,445.0,6.6,18.0,537.0,536.65,417.24
2016,8,8,11,45,128.5,454.5,6.75,18.0,573.5,573.59,445.91
2016,8,8,12,0,157.0,464.0,6.9,18.0,610.0,604.3,469.82
2016,8,8,12,15,133.5,460.5,7.05,17.5,585.0,573.97,447.21
2016,8,8,12,30,110.0,457.0,7.2,17.0,560.0,542.24,423.53
2016,8,8,12,45,220.5,440.0,7.35,17.0,643.5,617.36,484.47
2016,8,8,13,0,331.0,423.0,7.5,17.0,727.0,685.39,539.03
2016,8,8,13,15,357.0,403.5,7.6,17.0,726.5,675.55,532.55
2016,8,8,13,30,383.0,384.0,7.7,17.0,726.0,663.65,524.61
2016,8,8,13,45,649.0,243.0,7.8,17.0,804.5,714.95,571.33
2016,8,8,14,0,915.0,102.0,7.9,17.0,883.0,751.46,603.34
2016,8,8,14,15,908.0,101.0,7.9,17.0,853.5,710.99,573.03
2016,8,8,14,30,901.0,100.0,7.9,17.0,824.0,669.05,539.56
2016,8,8,14,45,748.5,160.5,7.95,17.0,743.5,590.36,474.87
2016,8,8,15,0,596.0,221.0,8.0,17.0,663.0,526.54,421.52
2016,8,8,15,15,727.5,156.5,8.0,16.5,666.0,506.41,405.85
2016,8,8,15,30,859.0,92.0,8.0,16.0,669.0,480.36,383.23
2016,8,8,15,45,572.5,169.0,8.0,16.0,542.0,381.65,301.85
2016,8,8,16,0,286.0,246.0,8.0,16.0,415.0,318.42,251.4
2016,8,8,16,15,156.5,217.0,7.9,16.0,308.0,241.4,190.38
2016,8,8,16,30,27.0,188.0,7.8,16.0,201.0,177.33,141.17
2016,8,8,16,45,13.5,141.5,7.75,16.0,148.0,135.83,107.67
2016,8,8,17,0,0.0,95.0,7.7,16.0,95.0,90.82,70.96
2016,8,8,17,15,0.0,81.5,7.6,15.5,81.5,78.08,60.57
2016,8,8,17,30,0.0,68.0,7.5,15.0,68.0,65.39,50.02
2016,8,8,17,45,274.0,59.0,7.45,15.0,118.5,43.84,33.47
2016,8,8,18,0,548.0,50.0,7.4,15.0,169.0,34.57,25.04
2016,8,8,18,15,457.0,42.0,7.25,15.0,122.5,30.41,20.99
2016,8,8,18,30,366.0,34.0,7.1,15.0,76.0,26.03,16.33
2016,8,8,18,45,183.0,17.0,7.0,15.0,38.0,12.61,0.21
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,174.0,16.5,4.85,15.0,36.0,83.9,20.9
2016,8,9,6,0,348.0,33.0,4.9,15.0,72.0,178.99,131.53
2016,8,9,6,15,439.5,41.5,4.8,15.0,117.5,242.15,190.46
2016,8,9,6,30,531.0,50.0,4.7,15.0,163.0,313.85,254.37
2016,8,9,6,45,265.5,53.5,4.65,15.5,110.0,204.69,168.01
2016,8,9,7,0,0.0,57.0,4.6,16.0,57.0,55.08,41.06
2016,8,9,7,15,0.0,68.0,4.35,16.0,68.0,65.73,50.06
2016,8,9,7,30,0.0,79.0,4.1,16.0,79.0,76.54,59.0
2016,8,9,7,45,0.0,90.5,3.95,16.0,90.5,87.94,68.32
2016,8,9,8,0,0.0,102.0,3.8,16.0,102.0,99.34,77.52
2016,8,9,8,15,0.0,112.5,3.5,16.0,112.5,109.71,85.78
2016,8,9,8,30,0.0,123.0,3.2,16.0,123.0,120.07,93.97
2016,8,9,8,45,3.5,161.5,2.95,16.5,164.0,161.63,127.3
2016,8,9,9,0,7.0,200.0,2.7,17.0,205.0,203.51,160.13
2016,8,9,9,15,8.5,211.5,2.5,17.0,218.0,216.12,169.59
2016,8,9,9,30,10.0,223.0,2.3,17.0,231.0,228.77,179.08
2016,8,9,9,45,11.0,233.0,2.1,17.5,242.0,239.46,186.6
2016,8,9,10,0,12.0,243.0,1.9,18.0,253.0,250.14,194.02
2016,8,9,10,15,51.0,318.5,1.9,18.0,362.0,369.76,286.16
2016,8,9,10,30,90.0,394.0,1.9,18.0,471.0,483.66,370.43
2016,8,9,10,45,87.0,407.0,1.9,18.0,483.0,492.67,375.63
2016,8,9,11,0,84.0,420.0,1.9,18.0,495.0,501.22,381.19
2016,8,9,11,15,105.5,435.5,2.0,18.0,531.5,534.84,406.15
2016,8,9,11,30,127.0,451.0,2.1,18.0,568.0,572.7,433.77
2016,8,9,11,45,89.5,432.5,2.25,18.0,515.5,510.99,388.33
2016,8,9,12,0,52.0,414.0,2.4,18.0,463.0,455.07,346.88
2016,8,9,12,15,168.0,429.5,2.55,18.0,586.0,574.39,438.4
2016,8,9,12,30,284.0,445.0,2.7,18.0,709.0,687.01,521.65
2016,8,9,12,45,339.5,417.5,2.9,18.0,730.5,698.42,531.66
2016,8,9,13,0,395.0,390.0,3.1,18.0,752.0,706.84,540.16
2016,8,9,13,15,381.0,391.0,3.2,18.0,735.5,682.37,522.63
2016,8,9,13,30,367.0,392.0,3.3,18.0,719.0,657.64,504.97
2016,8,9,13,45,403.0,363.5,3.4,18.0,714.0,641.54,494.93
2016,8,9,14,0,439.0,335.0,3.5,18.0,709.0,623.64,483.19
2016,8,9,14,15,358.0,351.5,3.6,18.0,649.5,566.56,439.65
2016,8,9,14,30,277.0,368.0,3.7,18.0,590.0,512.67,398.31
2016,8,9,14,45,192.5,355.0,3.8,18.0,506.0,439.94,342.7
2016,8,9,15,0,108.0,342.0,3.9,18.0,422.0,374.7,292.33
2016,8,9,15,15,91.5,317.0,4.05,18.0,382.0,337.26,263.89
2016,8,9,15,30,75.0,292.0,4.2,18.0,342.0,301.44,236.39
2016,8,9,15,45,85.0,274.0,4.35,18.0,327.0,284.08,223.09
2016,8,9,16,0,95.0,256.0,4.5,18.0,312.0,265.73,208.62
2016,8,9,16,15,55.5,216.0,4.6,17.5,248.0,212.88,167.62
2016,8,9,16,30,16.0,176.0,4.7,17.0,184.0,168.49,133.35
2016,8,9,16,45,28.5,166.0,4.8,17.0,178.5,155.61,122.73
2016,8,9,17,0,41.0,156.0,4.9,17.0,173.0,145.36,114.03
2016,8,9,17,15,35.0,135.0,4.95,16.5,148.5,123.16,96.41
2016,8,9,17,30,29.0,114.0,5.0,16.0,124.0,101.75,79.4
2016,8,9,17,45,253.0,86.0,5.1,16.0,141.5,68.4,55.02
2016,8,9,18,0,477.0,58.0,5.2,16.0,159.0,41.8,31.28
2016,8,9,18,15,383.0,47.5,5.15,15.5,114.5,35.71,25.53
2016,8,9,18,30,289.0,37.0,5.1,15.0,70.0,29.23,18.89
2016,8,9,18,45,144.5,18.5,5.1,15.0,35.0,14.3,0.0
2016,8,9,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
