Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,154.5,16.5,3.35,15.0,33.5,77.14,11.76
2016,8,10,6,0,309.0,33.0,3.3,15.0,67.0,164.47,119.77
2016,8,10,6,15,402.0,43.0,3.15,15.0,111.5,227.89,178.36
2016,8,10,6,30,495.0,53.0,3.0,15.0,156.0,300.11,241.93
2016,8,10,6,45,247.5,54.0,2.95,15.5,105.5,195.95,160.06
2016,8,10,7,0,0.0,55.0,2.9,16.0,55.0,53.14,39.4
2016,8,10,7,15,0.0,66.0,2.75,16.0,66.0,63.79,48.44
2016,8,10,7,30,0.0,77.0,2.6,16.0,77.0,74.52,57.3
2016,8,10,7,45,0.0,93.0,2.5,16.0,93.0,90.5,70.43
2016,8,10,8,0,0.0,109.0,2.4,16.0,109.0,106.47,83.37
2016,8,10,8,15,0.5,137.5,2.3,16.0,138.0,135.6,106.94
2016,8,10,8,30,1.0,166.0,2.2,16.0,167.0,164.78,130.2
2016,8,10,8,45,0.5,158.5,2.1,16.5,159.0,156.18,122.53
2016,8,10,9,0,0.0,151.0,2.0,17.0,151.0,147.84,115.24
2016,8,10,9,15,1.0,162.0,1.95,17.0,163.0,159.51,124.33
2016,8,10,9,30,2.0,173.0,1.9,17.0,175.0,171.22,133.35
2016,8,10,9,45,3.5,183.0,1.85,17.5,186.0,182.38,141.65
2016,8,10,10,0,5.0,193.0,1.8,18.0,197.0,193.55,149.9
2016,8,10,10,15,8.5,224.0,1.85,18.0,231.5,227.54,176.25
2016,8,10,10,30,12.0,255.0,1.9,18.0,266.0,261.49,202.24
2016,8,10,10,45,27.5,317.0,2.0,18.0,342.0,343.99,265.22
2016,8,10,11,0,43.0,379.0,2.1,18.0,418.0,420.53,322.23
2016,8,10,11,15,168.0,406.0,2.25,18.0,559.0,568.85,434.71
2016,8,10,11,30,293.0,433.0,2.4,18.0,700.0,713.68,540.21
2016,8,10,11,45,246.0,446.5,2.55,18.0,672.5,677.5,512.59
2016,8,10,12,0,199.0,460.0,2.7,18.0,645.0,637.93,483.7
2016,8,10,12,15,296.5,428.5,2.9,18.0,703.5,690.64,525.43
2016,8,10,12,30,394.0,397.0,3.1,18.0,762.0,736.63,561.41
2016,8,10,12,45,413.5,384.5,3.35,18.0,765.0,730.24,558.23
2016,8,10,13,0,433.0,372.0,3.6,18.0,768.0,720.71,553.05
2016,8,10,13,15,308.0,404.5,3.85,18.0,683.5,635.17,488.81
2016,8,10,13,30,183.0,437.0,4.1,18.0,599.0,556.72,428.79
2016,8,10,13,45,148.5,422.5,4.35,18.0,552.0,508.54,393.35
2016,8,10,14,0,114.0,408.0,4.6,18.0,505.0,462.54,358.98
2016,8,10,14,15,100.5,388.5,4.7,17.5,471.5,431.4,336.36
2016,8,10,14,30,87.0,369.0,4.8,17.0,438.0,398.96,312.45
2016,8,10,14,45,122.5,357.0,4.95,17.0,450.0,399.68,314.15
2016,8,10,15,0,158.0,345.0,5.1,17.0,462.0,400.36,315.38
2016,8,10,15,15,136.5,323.0,5.1,17.0,420.0,360.52,284.28
2016,8,10,15,30,115.0,301.0,5.1,17.0,378.0,322.69,254.67
2016,8,10,15,45,95.0,275.0,5.15,17.0,335.5,288.57,227.9
2016,8,10,16,0,75.0,249.0,5.2,17.0,293.0,252.28,199.33
2016,8,10,16,15,76.5,227.5,5.15,16.5,269.5,228.46,180.57
2016,8,10,16,30,78.0,206.0,5.1,16.0,246.0,204.56,161.45
2016,8,10,16,45,46.5,174.5,5.05,16.0,197.5,165.88,130.96
2016,8,10,17,0,15.0,143.0,5.0,16.0,149.0,134.74,106.82
2016,8,10,17,15,10.0,124.0,4.9,15.5,127.5,115.5,91.48
2016,8,10,17,30,5.0,105.0,4.8,15.0,106.0,96.85,76.37
2016,8,10,17,45,257.0,78.5,4.75,15.0,132.0,56.2,44.42
2016,8,10,18,0,509.0,52.0,4.7,15.0,158.0,36.69,26.89
2016,8,10,18,15,416.0,42.5,4.55,15.0,113.0,31.29,21.69
2016,8,10,18,30,323.0,33.0,4.4,15.0,68.0,25.53,15.63
2016,8,10,18,45,161.5,16.5,4.3,15.0,34.0,12.43,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,114.0,17.0,1.6,14.5,29.5,62.9,1.61
2016,8,11,6,0,228.0,34.0,1.8,15.0,59.0,135.54,97.57
2016,8,11,6,15,314.5,47.5,1.85,15.0,101.5,195.51,152.3
2016,8,11,6,30,401.0,61.0,1.9,15.0,144.0,265.7,213.39
2016,8,11,6,45,453.0,72.5,2.0,15.0,191.5,323.09,263.43
2016,8,11,7,0,505.0,84.0,2.1,15.0,239.0,384.5,315.38
2016,8,11,7,15,252.5,82.0,2.1,15.0,159.5,251.87,207.95
2016,8,11,7,30,0.0,80.0,2.1,15.0,80.0,77.59,59.9
2016,8,11,7,45,0.0,84.5,2.1,15.5,84.5,81.88,63.37
2016,8,11,8,0,0.0,89.0,2.1,16.0,89.0,86.23,66.63
2016,8,11,8,15,0.0,109.5,2.05,16.0,109.5,106.7,83.27
2016,8,11,8,30,0.0,130.0,2.0,16.0,130.0,127.18,99.69
2016,8,11,8,45,2.0,158.5,1.95,16.5,160.0,157.4,123.63
2016,8,11,9,0,4.0,187.0,1.9,17.0,190.0,187.72,147.23
2016,8,11,9,15,34.5,254.5,1.85,17.0,280.0,290.36,228.27
2016,8,11,9,30,65.0,322.0,1.8,17.0,370.0,388.69,303.12
2016,8,11,9,45,44.0,308.0,1.75,17.5,341.0,354.16,274.62
2016,8,11,10,0,23.0,294.0,1.7,18.0,312.0,311.86,240.97
2016,8,11,10,15,89.5,352.5,1.65,18.0,427.5,440.66,339.37
2016,8,11,10,30,156.0,411.0,1.6,18.0,543.0,569.92,433.2
2016,8,11,10,45,147.0,422.5,1.55,18.0,550.0,571.44,432.06
2016,8,11,11,0,138.0,434.0,1.5,18.0,557.0,572.19,431.47
2016,8,11,11,15,241.0,425.5,1.45,18.0,644.0,662.05,497.18
2016,8,11,11,30,344.0,417.0,1.4,18.0,731.0,744.35,555.08
2016,8,11,11,45,357.0,409.5,1.4,18.0,737.5,742.32,553.06
2016,8,11,12,0,370.0,402.0,1.4,18.0,744.0,738.94,551.04
2016,8,11,12,15,275.0,431.0,1.45,18.0,685.5,673.15,503.28
2016,8,11,12,30,180.0,460.0,1.5,18.0,627.0,607.42,455.3
2016,8,11,12,45,146.0,452.5,1.55,18.5,587.0,563.9,423.73
2016,8,11,13,0,112.0,445.0,1.6,19.0,547.0,521.63,392.57
2016,8,11,13,15,116.5,438.0,1.65,19.0,542.5,512.35,386.74
2016,8,11,13,30,121.0,431.0,1.7,19.0,538.0,502.61,380.32
2016,8,11,13,45,105.0,414.5,1.8,19.0,506.0,470.23,357.14
2016,8,11,14,0,89.0,398.0,1.9,19.0,474.0,437.69,333.74
2016,8,11,14,15,80.5,378.5,1.95,18.5,445.5,408.6,313.31
2016,8,11,14,30,72.0,359.0,2.0,18.0,417.0,380.22,293.12
2016,8,11,14,45,71.5,342.5,2.05,18.0,397.5,359.95,278.38
2016,8,11,15,0,71.0,326.0,2.1,18.0,378.0,339.7,263.48
2016,8,11,15,15,66.5,304.5,2.15,18.0,351.0,313.16,243.59
2016,8,11,15,30,62.0,283.0,2.2,18.0,324.0,287.11,223.91
2016,8,11,15,45,45.5,252.0,2.25,18.0,281.0,248.67,194.42
2016,8,11,16,0,29.0,221.0,2.3,18.0,238.0,212.09,166.2
2016,8,11,16,15,21.5,196.5,2.35,17.5,209.0,190.08,149.54
2016,8,11,16,30,14.0,172.0,2.4,17.0,180.0,164.19,129.55
2016,8,11,16,45,7.0,146.0,2.45,17.0,150.0,138.01,108.87
2016,8,11,17,0,0.0,120.0,2.5,17.0,120.0,112.71,88.69
2016,8,11,17,15,0.0,102.5,2.6,16.5,102.5,96.28,75.46
2016,8,11,17,30,0.0,85.0,2.7,16.0,85.0,79.95,62.01
2016,8,11,17,45,236.0,70.0,2.85,16.0,118.5,49.7,38.5
2016,8,11,18,0,472.0,55.0,3.0,16.0,152.0,39.59,29.31
2016,8,11,18,15,380.0,44.0,3.0,15.5,107.5,32.92,23.03
2016,8,11,18,30,288.0,33.0,3.0,15.0,63.0,25.77,15.66
2016,8,11,18,45,144.0,16.5,3.0,15.0,31.5,12.58,0.0
2016,8,11,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,164.5,15.5,1.3,14.5,32.5,77.39,0.0
2016,8,12,6,0,329.0,31.0,1.3,15.0,65.0,168.14,120.15
2016,8,12,6,15,422.5,40.5,1.2,15.0,110.0,231.68,179.4
2016,8,12,6,30,516.0,50.0,1.1,15.0,155.0,304.13,242.26
2016,8,12,6,45,578.0,56.0,1.05,15.0,206.0,365.16,294.76
2016,8,12,7,0,640.0,62.0,1.0,15.0,257.0,431.04,349.15
2016,8,12,7,15,320.0,89.0,0.95,15.0,186.5,299.21,244.51
2016,8,12,7,30,0.0,116.0,0.9,15.0,116.0,115.25,90.81
2016,8,12,7,45,0.5,135.0,0.9,15.5,135.5,134.65,106.78
2016,8,12,8,0,1.0,154.0,0.9,16.0,155.0,154.02,121.89
2016,8,12,8,15,5.0,171.5,0.95,16.0,175.0,174.37,137.94
2016,8,12,8,30,9.0,189.0,1.0,16.0,195.0,194.94,154.01
2016,8,12,8,45,20.0,222.5,1.05,16.5,236.0,238.02,187.51
2016,8,12,9,0,31.0,256.0,1.1,17.0,277.0,289.9,226.99
2016,8,12,9,15,29.0,267.5,1.2,17.0,288.0,299.64,233.71
2016,8,12,9,30,27.0,279.0,1.3,17.0,299.0,309.21,240.54
2016,8,12,9,45,30.5,299.0,1.4,17.5,323.0,332.51,257.49
2016,8,12,10,0,34.0,319.0,1.5,18.0,347.0,355.66,274.1
2016,8,12,10,15,54.0,353.5,1.6,18.0,399.0,408.97,314.13
2016,8,12,10,30,74.0,388.0,1.7,18.0,451.0,462.12,353.32
2016,8,12,10,45,68.0,394.0,1.8,18.0,453.0,461.03,351.84
2016,8,12,11,0,62.0,400.0,1.9,18.0,455.0,459.65,350.53
2016,8,12,11,15,71.5,415.0,2.05,18.0,479.5,481.61,367.01
2016,8,12,11,30,81.0,430.0,2.2,18.0,504.0,503.03,382.92
2016,8,12,11,45,81.5,434.5,2.35,18.0,509.5,505.02,384.48
2016,8,12,12,0,82.0,439.0,2.5,18.0,515.0,506.64,385.93
2016,8,12,12,15,60.5,414.0,2.65,18.0,470.0,459.31,350.95
2016,8,12,12,30,39.0,389.0,2.8,18.0,425.0,412.95,316.45
2016,8,12,12,45,107.5,420.0,2.95,18.0,518.0,499.57,383.31
2016,8,12,13,0,176.0,451.0,3.1,18.0,611.0,580.01,443.78
2016,8,12,13,15,130.5,434.0,3.25,18.0,551.5,519.47,398.42
2016,8,12,13,30,85.0,417.0,3.4,18.0,492.0,462.58,355.84
2016,8,12,13,45,100.5,411.0,3.55,18.0,498.0,463.31,357.52
2016,8,12,14,0,116.0,405.0,3.7,18.0,504.0,460.42,356.2
2016,8,12,14,15,92.0,380.5,3.75,18.0,457.0,417.75,323.95
2016,8,12,14,30,68.0,356.0,3.8,18.0,410.0,374.72,291.34
2016,8,12,14,45,96.0,348.0,3.85,18.0,420.5,378.81,295.39
2016,8,12,15,0,124.0,340.0,3.9,18.0,431.0,376.4,294.08
2016,8,12,15,15,162.5,319.0,3.95,18.0,430.5,368.84,288.62
2016,8,12,15,30,201.0,298.0,4.0,18.0,430.0,357.68,279.83
2016,8,12,15,45,142.0,273.0,4.05,18.0,363.5,300.41,235.17
2016,8,12,16,0,83.0,248.0,4.1,18.0,297.0,253.41,198.77
2016,8,12,16,15,52.5,213.5,4.1,17.5,244.0,208.85,164.31
2016,8,12,16,30,22.0,179.0,4.1,17.0,191.0,172.08,136.02
2016,8,12,16,45,16.0,158.0,4.1,17.0,166.0,149.96,118.53
2016,8,12,17,0,10.0,137.0,4.1,17.0,141.0,128.57,101.49
2016,8,12,17,15,5.0,118.5,4.05,17.0,120.5,110.09,86.64
2016,8,12,17,30,0.0,100.0,4.0,17.0,100.0,92.21,72.02
2016,8,12,17,45,238.0,77.0,3.95,17.0,125.0,60.57,47.87
2016,8,12,18,0,476.0,54.0,3.9,17.0,150.0,38.95,28.58
2016,8,12,18,15,379.5,43.0,3.85,16.5,105.5,32.23,22.27
2016,8,12,18,30,283.0,32.0,3.8,16.0,61.0,25.05,14.74
2016,8,12,18,45,141.5,16.0,3.8,16.0,30.5,12.27,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,143.5,15.5,2.0,14.5,30.0,70.32,0.0
2016,8,13,6,0,287.0,31.0,2.0,15.0,60.0,152.85,108.3
2016,8,13,6,15,382.0,41.5,2.0,15.0,104.0,215.9,167.49
2016,8,13,6,30,477.0,52.0,2.0,15.0,148.0,288.08,230.75
2016,8,13,6,45,238.5,72.5,2.05,15.5,120.5,213.5,173.49
2016,8,13,7,0,0.0,93.0,2.1,16.0,93.0,93.37,73.07
2016,8,13,7,15,1.5,112.0,2.1,16.0,112.5,113.36,89.87
2016,8,13,7,30,3.0,131.0,2.1,16.0,132.0,133.38,106.22
2016,8,13,7,45,13.5,155.5,2.1,16.5,162.0,165.36,132.11
2016,8,13,8,0,24.0,180.0,2.1,17.0,192.0,198.0,158.05
2016,8,13,8,15,32.5,205.0,2.05,17.0,223.0,237.97,189.57
2016,8,13,8,30,41.0,230.0,2.0,17.0,254.0,271.27,215.33
2016,8,13,8,45,44.0,250.5,2.0,17.5,278.0,295.42,233.08
2016,8,13,9,0,47.0,271.0,2.0,18.0,302.0,319.51,250.56
2016,8,13,9,15,69.0,301.5,2.05,18.0,350.5,370.54,289.54
2016,8,13,9,30,91.0,332.0,2.1,18.0,399.0,422.07,328.2
2016,8,13,9,45,85.5,347.0,2.15,18.0,412.0,432.72,335.07
2016,8,13,10,0,80.0,362.0,2.2,18.0,425.0,442.84,341.78
2016,8,13,10,15,103.5,384.5,2.35,18.0,469.5,486.96,374.89
2016,8,13,10,30,127.0,407.0,2.5,18.0,514.0,538.32,412.72
2016,8,13,10,45,120.0,417.0,2.65,18.5,520.5,540.04,412.53
2016,8,13,11,0,113.0,427.0,2.8,19.0,527.0,541.12,412.23
2016,8,13,11,15,137.0,438.5,3.0,19.0,562.0,571.99,435.55
2016,8,13,11,30,161.0,450.0,3.2,19.0,597.0,601.99,457.99
2016,8,13,11,45,142.0,452.0,3.45,19.0,582.5,581.96,443.17
2016,8,13,12,0,123.0,454.0,3.7,19.0,568.0,561.77,428.38
2016,8,13,12,15,150.0,456.0,4.0,19.0,594.5,582.56,445.06
2016,8,13,12,30,177.0,458.0,4.3,19.0,621.0,601.91,460.49
2016,8,13,12,45,201.0,451.5,4.6,19.0,635.0,608.91,467.28
2016,8,13,13,0,225.0,445.0,4.9,19.0,649.0,614.34,472.9
2016,8,13,13,15,199.5,439.0,5.05,19.0,617.5,578.88,446.59
2016,8,13,13,30,174.0,433.0,5.2,19.0,586.0,544.42,420.96
2016,8,13,13,45,151.0,419.5,5.4,19.0,550.5,506.16,392.49
2016,8,13,14,0,128.0,406.0,5.6,19.0,515.0,469.3,364.8
2016,8,13,14,15,119.0,389.0,5.65,19.0,487.0,440.16,342.91
2016,8,13,14,30,110.0,372.0,5.7,19.0,459.0,414.89,323.78
2016,8,13,14,45,108.5,354.0,5.8,19.0,436.5,390.95,305.77
2016,8,13,15,0,107.0,336.0,5.9,19.0,414.0,367.09,287.64
2016,8,13,15,15,115.5,316.5,5.85,19.0,396.5,342.88,269.02
2016,8,13,15,30,124.0,297.0,5.8,19.0,379.0,321.71,252.48
2016,8,13,15,45,96.5,270.0,5.8,19.0,331.0,283.51,222.52
2016,8,13,16,0,69.0,243.0,5.8,19.0,283.0,243.92,191.51
2016,8,13,16,15,49.0,213.0,5.75,18.5,240.0,207.03,162.83
2016,8,13,16,30,29.0,183.0,5.7,18.0,197.0,172.44,135.89
2016,8,13,16,45,15.0,156.0,5.7,18.0,163.5,147.87,116.63
2016,8,13,17,0,1.0,129.0,5.7,18.0,130.0,120.35,94.85
2016,8,13,17,15,0.5,110.0,5.65,17.5,110.5,102.44,80.4
2016,8,13,17,30,0.0,91.0,5.6,17.0,91.0,84.7,65.79
2016,8,13,17,45,232.5,71.5,5.55,17.0,118.0,51.14,39.56
2016,8,13,18,0,465.0,52.0,5.5,17.0,145.0,37.39,27.18
2016,8,13,18,15,367.5,41.5,5.4,16.5,101.0,31.07,21.2
2016,8,13,18,30,270.0,31.0,5.3,16.0,57.0,24.32,13.85
2016,8,13,18,45,135.0,15.5,5.2,16.0,28.5,11.97,0.0
2016,8,13,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,140.0,15.5,2.85,15.0,29.5,68.53,0.0
2016,8,14,6,0,280.0,31.0,2.9,15.0,59.0,149.83,105.14
2016,8,14,6,15,376.0,41.5,2.9,15.0,102.5,212.77,165.07
2016,8,14,6,30,472.0,52.0,2.9,15.0,146.0,284.93,228.72
2016,8,14,6,45,236.0,60.5,2.9,15.5,107.5,197.02,160.43
2016,8,14,7,0,0.0,69.0,2.9,16.0,69.0,67.35,51.36
2016,8,14,7,15,0.0,83.5,2.9,16.0,83.5,81.84,63.61
2016,8,14,7,30,0.0,98.0,2.9,16.0,98.0,96.29,75.52
2016,8,14,7,45,0.0,118.0,2.95,16.0,118.0,116.45,92.0
2016,8,14,8,0,0.0,138.0,3.0,16.0,138.0,136.56,108.21
2016,8,14,8,15,4.5,163.5,3.0,16.0,166.5,165.67,131.71
2016,8,14,8,30,9.0,189.0,3.0,16.0,195.0,194.99,155.08
2016,8,14,8,45,15.5,214.5,3.05,16.5,224.5,226.08,179.35
2016,8,14,9,0,22.0,240.0,3.1,17.0,254.0,257.39,203.44
2016,8,14,9,15,25.0,259.5,3.15,17.0,277.0,279.66,220.42
2016,8,14,9,30,28.0,279.0,3.2,17.0,300.0,310.07,243.62
2016,8,14,9,45,34.0,303.0,3.25,17.5,329.5,339.83,265.72
2016,8,14,10,0,40.0,327.0,3.3,18.0,359.0,369.46,287.46
2016,8,14,10,15,97.0,368.0,3.35,18.0,449.0,463.42,359.83
2016,8,14,10,30,154.0,409.0,3.4,18.0,539.0,565.1,435.8
2016,8,14,10,45,207.0,415.0,3.45,18.0,594.0,618.47,475.53
2016,8,14,11,0,260.0,421.0,3.5,18.0,649.0,677.54,519.0
2016,8,14,11,15,208.5,435.0,3.6,18.0,620.5,634.49,485.89
2016,8,14,11,30,157.0,449.0,3.7,18.0,592.0,596.91,456.98
2016,8,14,11,45,132.5,449.0,3.8,18.5,570.0,569.92,435.86
2016,8,14,12,0,108.0,449.0,3.9,19.0,548.0,539.59,412.26
2016,8,14,12,15,145.0,453.0,4.0,19.0,586.5,574.78,439.41
2016,8,14,12,30,182.0,457.0,4.1,19.0,625.0,604.8,462.35
2016,8,14,12,45,224.0,446.0,4.25,19.0,650.5,622.61,476.82
2016,8,14,13,0,266.0,435.0,4.4,19.0,676.0,638.03,489.71
2016,8,14,13,15,272.0,425.5,4.55,19.0,668.0,622.74,479.3
2016,8,14,13,30,278.0,416.0,4.7,19.0,660.0,606.56,468.26
2016,8,14,13,45,236.0,411.0,4.85,19.0,614.5,560.26,433.62
2016,8,14,14,0,194.0,406.0,5.0,19.0,569.0,514.92,399.46
2016,8,14,14,15,180.5,391.0,5.1,18.5,538.5,482.11,375.75
2016,8,14,14,30,167.0,376.0,5.2,18.0,508.0,450.14,352.3
2016,8,14,14,45,202.0,354.0,5.35,18.0,506.0,441.05,346.26
2016,8,14,15,0,237.0,332.0,5.5,18.0,504.0,428.84,337.31
2016,8,14,15,15,172.0,313.0,5.55,18.0,434.0,366.98,288.78
2016,8,14,15,30,107.0,294.0,5.6,18.0,364.0,315.29,248.25
2016,8,14,15,45,84.5,266.5,5.7,18.0,319.5,275.34,216.96
2016,8,14,16,0,62.0,239.0,5.8,18.0,275.0,237.77,187.45
2016,8,14,16,15,37.0,203.0,5.8,17.5,224.0,194.9,153.97
2016,8,14,16,30,12.0,167.0,5.8,17.0,173.0,158.89,125.94
2016,8,14,16,45,6.0,147.0,5.85,17.0,150.5,138.27,109.58
2016,8,14,17,0,0.0,127.0,5.9,17.0,128.0,118.38,93.67
2016,8,14,17,15,0.0,108.0,5.8,16.5,108.5,100.58,79.19
2016,8,14,17,30,0.0,89.0,5.7,16.0,89.0,82.91,64.54
2016,8,14,17,45,211.0,73.0,5.65,16.0,114.0,57.66,45.46
2016,8,14,18,0,422.0,57.0,5.6,16.0,139.0,42.28,31.56
2016,8,14,18,15,323.5,44.5,5.4,15.5,96.0,34.23,23.97
2016,8,14,18,30,225.0,32.0,5.2,15.0,53.0,24.83,13.95
2016,8,14,18,45,112.5,16.0,5.05,15.0,26.5,12.55,0.0
2016,8,14,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,166.0,14.5,2.1,14.0,30.5,74.31,0.0
2016,8,15,6,0,332.0,29.0,2.1,14.0,61.0,165.09,114.82
2016,8,15,6,15,432.5,38.0,2.05,14.0,107.0,230.26,178.4
2016,8,15,6,30,533.0,47.0,2.0,14.0,153.0,305.09,244.45
2016,8,15,6,45,266.5,49.0,1.95,14.5,102.0,196.86,160.56
2016,8,15,7,0,0.0,51.0,1.9,15.0,51.0,49.27,36.27
2016,8,15,7,15,0.0,62.0,1.85,15.0,62.0,59.92,45.39
2016,8,15,7,30,0.0,73.0,1.8,15.0,73.0,70.58,54.25
2016,8,15,7,45,0.0,104.0,1.8,15.5,104.0,101.9,80.08
2016,8,15,8,0,0.0,135.0,1.8,16.0,135.0,133.46,105.55
2016,8,15,8,15,0.0,138.0,1.8,16.0,138.0,135.87,107.09
2016,8,15,8,30,0.0,141.0,1.8,16.0,141.0,138.44,108.82
2016,8,15,8,45,1.5,161.5,1.8,16.0,163.0,160.12,126.05
2016,8,15,9,0,3.0,182.0,1.8,16.0,185.0,181.84,143.09
2016,8,15,9,15,9.5,215.5,1.85,16.0,222.5,221.1,174.07
2016,8,15,9,30,16.0,249.0,1.9,16.0,260.0,260.57,204.74
2016,8,15,9,45,25.0,282.5,1.95,16.5,302.0,302.35,236.46
2016,8,15,10,0,34.0,316.0,2.0,17.0,344.0,352.39,273.87
2016,8,15,10,15,30.5,319.0,2.1,17.0,344.0,351.11,272.26
2016,8,15,10,30,27.0,322.0,2.2,17.0,344.0,349.73,270.85
2016,8,15,10,45,33.5,346.0,2.35,17.0,375.0,379.1,293.11
2016,8,15,11,0,40.0,370.0,2.5,17.0,406.0,408.09,314.85
2016,8,15,11,15,120.0,408.0,2.65,17.0,516.5,524.59,403.85
2016,8,15,11,30,200.0,446.0,2.8,17.0,627.0,633.1,484.31
2016,8,15,11,45,161.5,449.0,2.95,17.5,596.0,596.03,455.04
2016,8,15,12,0,123.0,452.0,3.1,18.0,565.0,559.12,426.63
2016,8,15,12,15,115.5,449.5,3.2,18.0,555.5,544.83,416.36
2016,8,15,12,30,108.0,447.0,3.3,18.0,546.0,528.71,404.63
2016,8,15,12,45,177.5,442.5,3.4,18.0,603.5,579.29,444.14
2016,8,15,13,0,247.0,438.0,3.5,18.0,661.0,624.48,478.92
2016,8,15,13,15,215.5,434.0,3.55,18.0,626.5,585.68,449.83
2016,8,15,13,30,184.0,430.0,3.6,18.0,592.0,548.14,421.91
2016,8,15,13,45,130.0,407.5,3.65,18.0,520.5,478.79,369.78
2016,8,15,14,0,76.0,385.0,3.7,18.0,449.0,415.4,321.53
2016,8,15,14,15,68.5,366.0,3.7,18.0,422.0,388.07,301.22
2016,8,15,14,30,61.0,347.0,3.7,18.0,395.0,361.39,281.16
2016,8,15,14,45,78.0,338.0,3.7,18.0,396.5,358.34,279.47
2016,8,15,15,0,95.0,329.0,3.7,18.0,398.0,353.64,276.27
2016,8,15,15,15,68.5,296.0,3.6,17.5,344.5,305.36,239.4
2016,8,15,15,30,42.0,263.0,3.5,17.0,291.0,259.79,204.44
2016,8,15,15,45,80.0,256.0,3.45,17.0,304.0,264.28,208.03
2016,8,15,16,0,118.0,249.0,3.4,17.0,317.0,260.26,204.17
2016,8,15,16,15,80.0,218.5,3.35,17.0,263.0,219.79,172.51
2016,8,15,16,30,42.0,188.0,3.3,17.0,209.0,179.02,140.87
2016,8,15,16,45,25.0,160.0,3.25,17.0,172.0,152.73,120.37
2016,8,15,17,0,8.0,132.0,3.2,17.0,135.0,123.55,97.4
2016,8,15,17,15,4.0,113.5,3.15,16.5,115.0,105.33,82.89
2016,8,15,17,30,0.0,95.0,3.1,16.0,95.0,87.63,68.43
2016,8,15,17,45,261.0,71.0,3.05,16.0,120.5,51.09,39.65
2016,8,15,18,0,522.0,47.0,3.0,16.0,146.0,33.46,23.81
2016,8,15,18,15,418.5,37.5,2.9,15.5,101.0,27.86,18.43
2016,8,15,18,30,315.0,28.0,2.8,15.0,56.0,21.9,11.22
2016,8,15,18,45,157.5,14.0,2.75,15.0,28.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,15.0,1.75,13.5,28.5,67.66,0.0
2016,8,16,6,0,288.0,30.0,1.7,14.0,57.0,150.39,102.98
2016,8,16,6,15,389.5,40.5,1.6,14.0,102.0,215.41,166.37
2016,8,16,6,30,491.0,51.0,1.5,14.0,147.0,290.25,231.86
2016,8,16,6,45,245.5,60.5,1.4,14.5,108.5,200.9,163.2
2016,8,16,7,0,0.0,70.0,1.3,15.0,70.0,68.5,52.44
2016,8,16,7,15,0.0,84.5,1.3,15.0,84.5,82.98,64.78
2016,8,16,7,30,0.0,99.0,1.3,15.0,99.0,97.41,76.68
2016,8,16,7,45,1.5,126.5,1.3,15.0,127.5,126.48,100.53
2016,8,16,8,0,3.0,154.0,1.3,15.0,156.0,155.62,124.01
2016,8,16,8,15,6.5,172.0,1.4,15.0,176.0,176.15,140.31
2016,8,16,8,30,10.0,190.0,1.5,15.0,196.0,196.86,156.62
2016,8,16,8,45,45.0,238.0,1.6,15.5,267.5,282.41,224.7
2016,8,16,9,0,80.0,286.0,1.7,16.0,339.0,363.06,286.78
2016,8,16,9,15,153.0,309.5,1.8,16.0,418.0,458.65,360.5
2016,8,16,9,30,226.0,333.0,1.9,16.0,497.0,548.24,427.91
2016,8,16,9,45,150.0,344.5,2.05,16.5,456.0,495.06,384.7
2016,8,16,10,0,74.0,356.0,2.2,17.0,415.0,430.72,333.61
2016,8,16,10,15,71.0,368.5,2.3,17.0,426.5,439.94,340.36
2016,8,16,10,30,68.0,381.0,2.4,17.0,438.0,448.78,346.47
2016,8,16,10,45,83.0,400.0,2.5,17.5,471.5,480.6,369.58
2016,8,16,11,0,98.0,419.0,2.6,18.0,505.0,511.99,392.02
2016,8,16,11,15,80.0,415.0,2.7,18.0,486.5,488.82,374.18
2016,8,16,11,30,62.0,411.0,2.8,18.0,468.0,465.62,356.56
2016,8,16,11,45,51.0,399.0,2.9,18.0,445.5,440.95,338.1
2016,8,16,12,0,40.0,387.0,3.0,18.0,423.0,416.56,319.77
2016,8,16,12,15,45.0,396.0,3.1,18.0,437.0,427.25,328.09
2016,8,16,12,30,50.0,405.0,3.2,18.0,451.0,437.45,335.92
2016,8,16,12,45,42.0,386.0,3.3,18.0,424.0,409.23,314.8
2016,8,16,13,0,34.0,367.0,3.4,18.0,397.0,381.55,294.11
2016,8,16,13,15,35.5,364.0,3.45,18.0,395.0,377.13,291.12
2016,8,16,13,30,37.0,361.0,3.5,18.0,393.0,372.53,287.93
2016,8,16,13,45,49.0,367.0,3.55,18.0,408.5,383.71,297.01
2016,8,16,14,0,61.0,373.0,3.6,18.0,424.0,393.73,305.11
2016,8,16,14,15,85.0,370.5,3.7,18.0,439.0,402.62,312.71
2016,8,16,14,30,109.0,368.0,3.8,18.0,454.0,409.31,318.52
2016,8,16,14,45,97.0,346.5,3.9,18.0,420.5,376.33,293.52
2016,8,16,15,0,85.0,325.0,4.0,18.0,387.0,344.41,269.28
2016,8,16,15,15,101.0,308.5,4.1,17.5,377.5,331.42,260.15
2016,8,16,15,30,117.0,292.0,4.2,17.0,368.0,312.63,246.1
2016,8,16,15,45,89.0,263.5,4.3,17.0,319.0,273.6,215.61
2016,8,16,16,0,61.0,235.0,4.4,17.0,270.0,233.29,184.08
2016,8,16,16,15,35.5,199.0,4.4,17.0,219.0,190.54,150.47
2016,8,16,16,30,10.0,163.0,4.4,17.0,168.0,154.63,122.38
2016,8,16,16,45,5.0,129.0,4.45,17.0,131.5,122.25,96.33
2016,8,16,17,0,0.0,95.0,4.5,17.0,95.0,90.42,70.4
2016,8,16,17,15,0.0,80.5,4.5,16.5,80.5,76.77,59.25
2016,8,16,17,30,0.0,66.0,4.5,16.0,66.0,63.19,47.93
2016,8,16,17,45,205.0,61.0,4.55,16.0,99.5,43.52,32.96
2016,8,16,18,0,410.0,56.0,4.6,16.0,133.0,41.97,31.22
2016,8,16,18,15,309.0,42.5,4.5,15.5,90.0,32.28,22.14
2016,8,16,18,30,208.0,29.0,4.4,15.0,47.0,22.54,11.11
2016,8,16,18,45,104.0,14.5,4.35,15.0,23.5,14.25,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,15.0,1.65,14.5,24.0,43.69,0.0
2016,8,17,6,0,199.0,30.0,1.7,15.0,48.0,119.03,79.47
2016,8,17,6,15,293.5,43.5,1.65,15.0,90.0,179.34,137.72
2016,8,17,6,30,388.0,57.0,1.6,15.0,132.0,250.77,199.86
2016,8,17,6,45,194.0,61.0,1.55,15.5,98.5,168.06,135.73
2016,8,17,7,0,0.0,65.0,1.5,16.0,65.0,63.24,47.87
2016,8,17,7,15,0.0,80.0,1.45,16.0,80.0,78.27,60.6
2016,8,17,7,30,0.0,95.0,1.4,16.0,95.0,93.25,72.95
2016,8,17,7,45,0.0,105.5,1.4,16.5,105.5,103.51,81.05
2016,8,17,8,0,0.0,116.0,1.4,17.0,116.0,113.8,89.03
2016,8,17,8,15,0.0,138.0,1.4,17.0,138.0,135.93,106.71
2016,8,17,8,30,0.0,160.0,1.4,17.0,160.0,158.01,124.11
2016,8,17,8,45,11.5,200.0,1.4,17.0,207.5,207.81,163.73
2016,8,17,9,0,23.0,240.0,1.4,17.0,255.0,258.22,202.98
2016,8,17,9,15,34.5,271.0,1.4,17.0,295.5,308.05,241.04
2016,8,17,9,30,46.0,302.0,1.4,17.0,336.0,350.29,272.7
2016,8,17,9,45,40.0,308.0,1.45,17.5,338.5,350.36,271.34
2016,8,17,10,0,34.0,314.0,1.5,18.0,341.0,350.2,270.08
2016,8,17,10,15,86.0,359.0,1.5,18.0,430.5,443.43,340.67
2016,8,17,10,30,138.0,404.0,1.5,18.0,520.0,544.24,413.99
2016,8,17,10,45,124.5,413.5,1.55,18.0,520.0,539.51,409.05
2016,8,17,11,0,111.0,423.0,1.6,18.0,520.0,527.9,400.11
2016,8,17,11,15,88.5,418.5,1.65,18.0,497.0,500.02,379.29
2016,8,17,11,30,66.0,414.0,1.7,18.0,474.0,472.15,358.45
2016,8,17,11,45,71.0,422.0,1.75,18.5,487.0,481.93,365.18
2016,8,17,12,0,76.0,430.0,1.8,19.0,500.0,491.22,371.3
2016,8,17,12,15,107.5,441.0,1.85,19.0,539.5,526.24,397.54
2016,8,17,12,30,139.0,452.0,1.9,19.0,579.0,561.3,423.39
2016,8,17,12,45,107.0,436.0,2.0,19.0,533.5,511.76,387.22
2016,8,17,13,0,75.0,420.0,2.1,19.0,488.0,465.33,353.33
2016,8,17,13,15,62.0,400.0,2.2,19.0,455.5,431.83,329.14
2016,8,17,13,30,49.0,380.0,2.3,19.0,423.0,399.21,305.26
2016,8,17,13,45,70.0,385.0,2.4,19.0,444.5,415.35,318.36
2016,8,17,14,0,91.0,390.0,2.5,19.0,466.0,429.63,329.76
2016,8,17,14,15,124.0,381.0,2.65,18.5,480.0,434.32,335.07
2016,8,17,14,30,157.0,372.0,2.8,18.0,494.0,438.48,339.8
2016,8,17,14,45,130.5,350.5,2.95,18.0,449.0,394.89,306.93
2016,8,17,15,0,104.0,329.0,3.1,18.0,404.0,357.41,278.58
2016,8,17,15,15,79.5,299.5,3.2,17.5,355.0,312.87,245.01
2016,8,17,15,30,55.0,270.0,3.3,17.0,306.0,270.8,212.99
2016,8,17,15,45,47.0,246.0,3.4,17.0,275.5,242.29,190.91
2016,8,17,16,0,39.0,222.0,3.5,17.0,245.0,214.72,169.38
2016,8,17,16,15,25.0,192.5,3.55,17.0,207.0,186.41,147.26
2016,8,17,16,30,11.0,163.0,3.6,17.0,169.0,154.7,122.32
2016,8,17,16,45,5.5,131.5,3.65,17.0,134.5,124.4,98.03
2016,8,17,17,0,0.0,100.0,3.7,17.0,100.0,94.76,74.0
2016,8,17,17,15,0.0,84.5,3.7,16.5,84.5,80.2,62.12
2016,8,17,17,30,0.0,69.0,3.7,16.0,69.0,65.71,50.04
2016,8,17,17,45,188.5,62.5,3.7,16.0,97.0,49.89,38.55
2016,8,17,18,0,377.0,56.0,3.7,16.0,125.0,41.65,30.9
2016,8,17,18,15,277.0,42.0,3.6,15.5,83.5,31.98,21.8
2016,8,17,18,30,177.0,28.0,3.5,15.0,42.0,21.8,9.81
2016,8,17,18,45,88.5,14.0,3.45,15.0,21.0,13.76,0.0
2016,8,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,15.0,0.9,14.5,23.0,40.88,0.0
2016,8,18,6,0,181.0,30.0,0.9,15.0,46.0,112.89,73.71
2016,8,18,6,15,277.0,44.0,0.9,15.0,87.5,173.21,132.32
2016,8,18,6,30,373.0,58.0,0.9,15.0,129.0,243.18,192.81
2016,8,18,6,45,186.5,66.5,0.95,15.5,102.0,171.05,137.62
2016,8,18,7,0,0.0,75.0,1.0,16.0,75.0,73.98,56.82
2016,8,18,7,15,0.0,92.0,1.05,16.0,92.0,91.08,71.27
2016,8,18,7,30,0.0,109.0,1.1,16.0,109.0,108.1,85.22
2016,8,18,7,45,8.0,139.5,1.15,16.0,143.5,144.72,115.23
2016,8,18,8,0,16.0,170.0,1.2,16.0,178.0,181.84,145.09
2016,8,18,8,15,34.5,201.5,1.3,16.0,220.5,235.67,188.11
2016,8,18,8,30,53.0,233.0,1.4,16.0,263.0,283.82,225.85
2016,8,18,8,45,38.0,236.5,1.5,16.5,259.0,275.21,217.52
2016,8,18,9,0,23.0,240.0,1.6,17.0,255.0,258.22,202.95
2016,8,18,9,15,23.5,254.0,1.65,17.0,270.0,272.65,213.77
2016,8,18,9,30,24.0,268.0,1.7,17.0,285.0,287.03,224.39
2016,8,18,9,45,35.5,300.0,1.8,17.5,327.0,337.84,262.76
2016,8,18,10,0,47.0,332.0,1.9,18.0,369.0,380.83,294.44
2016,8,18,10,15,64.0,359.5,1.95,18.0,412.0,423.86,326.47
2016,8,18,10,30,81.0,387.0,2.0,18.0,455.0,466.7,357.98
2016,8,18,10,45,127.5,407.5,2.1,18.0,517.5,535.76,409.44
2016,8,18,11,0,174.0,428.0,2.2,18.0,580.0,597.02,454.39
2016,8,18,11,15,179.0,436.0,2.25,18.0,594.5,606.38,460.57
2016,8,18,11,30,184.0,444.0,2.3,18.0,609.0,614.93,466.58
2016,8,18,11,45,194.0,440.0,2.35,18.0,615.5,615.18,467.06
2016,8,18,12,0,204.0,436.0,2.4,18.0,622.0,614.62,467.07
2016,8,18,12,15,251.5,433.0,2.4,18.0,661.5,649.38,493.05
2016,8,18,12,30,299.0,430.0,2.4,18.0,701.0,678.67,514.71
2016,8,18,12,45,242.0,436.5,2.4,18.0,655.0,626.68,475.96
2016,8,18,13,0,185.0,443.0,2.4,18.0,609.0,576.47,438.71
2016,8,18,13,15,188.5,434.0,2.35,18.0,600.5,562.35,428.9
2016,8,18,13,30,192.0,425.0,2.3,18.0,592.0,547.64,418.4
2016,8,18,13,45,209.0,410.5,2.3,18.5,588.0,537.07,410.63
2016,8,18,14,0,226.0,396.0,2.3,19.0,584.0,525.02,401.66
2016,8,18,14,15,196.5,383.0,2.25,18.5,542.0,482.57,370.76
2016,8,18,14,30,167.0,370.0,2.2,18.0,500.0,442.13,341.19
2016,8,18,14,45,187.5,350.0,2.15,18.0,489.0,426.08,329.66
2016,8,18,15,0,208.0,330.0,2.1,18.0,478.0,408.14,316.24
2016,8,18,15,15,175.5,310.0,2.1,18.0,430.5,363.01,281.79
2016,8,18,15,30,143.0,290.0,2.1,18.0,383.0,320.84,249.49
2016,8,18,15,45,124.5,266.5,2.15,18.0,343.0,284.18,221.24
2016,8,18,16,0,106.0,243.0,2.2,18.0,303.0,253.84,197.71
2016,8,18,16,15,83.0,216.5,2.25,17.5,261.0,217.43,169.74
2016,8,18,16,30,60.0,190.0,2.3,17.0,219.0,183.57,143.68
2016,8,18,16,45,62.5,169.0,2.4,17.0,195.5,161.11,125.54
2016,8,18,17,0,65.0,148.0,2.5,17.0,172.0,138.5,107.21
2016,8,18,17,15,51.5,126.5,2.6,16.5,144.0,114.25,88.53
2016,8,18,17,30,38.0,105.0,2.7,16.0,116.0,91.62,71.15
2016,8,18,17,45,139.0,84.5,2.8,16.0,111.5,69.97,56.16
2016,8,18,18,0,240.0,64.0,2.9,16.0,107.0,48.2,36.56
2016,8,18,18,15,166.0,44.0,2.85,16.0,69.0,35.97,25.04
2016,8,18,18,30,92.0,24.0,2.8,16.0,31.0,20.16,7.66
2016,8,18,18,45,46.0,12.0,2.8,16.0,15.5,11.8,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,30.5,10.5,2.45,15.5,13.0,19.07,0.0
2016,8,19,6,0,61.0,21.0,2.6,16.0,26.0,51.13,29.98
2016,8,19,6,15,110.0,43.5,2.6,16.0,61.0,100.81,75.67
2016,8,19,6,30,159.0,66.0,2.6,16.0,96.0,153.05,121.04
2016,8,19,6,45,79.5,58.0,2.65,16.0,73.0,102.79,81.3
2016,8,19,7,0,0.0,50.0,2.7,16.0,50.0,48.3,35.36
2016,8,19,7,15,0.0,63.0,2.65,16.0,63.0,60.89,46.03
2016,8,19,7,30,0.0,76.0,2.6,16.0,76.0,73.64,56.63
2016,8,19,7,45,0.0,90.5,2.55,16.5,90.5,88.1,68.39
2016,8,19,8,0,0.0,105.0,2.5,17.0,105.0,102.55,79.94
2016,8,19,8,15,0.0,125.5,2.4,17.0,125.5,123.11,96.49
2016,8,19,8,30,0.0,146.0,2.3,17.0,146.0,143.64,112.81
2016,8,19,8,45,0.5,159.0,2.2,17.0,159.5,156.85,123.07
2016,8,19,9,0,1.0,172.0,2.1,17.0,173.0,170.06,133.26
2016,8,19,9,15,4.0,191.0,1.95,17.0,194.5,191.47,149.98
2016,8,19,9,30,7.0,210.0,1.8,17.0,216.0,212.96,166.55
2016,8,19,9,45,10.5,234.0,1.65,17.5,243.0,239.98,186.91
2016,8,19,10,0,14.0,258.0,1.5,18.0,270.0,267.0,206.89
2016,8,19,10,15,25.0,298.5,1.45,18.0,320.0,324.56,250.48
2016,8,19,10,30,36.0,339.0,1.4,18.0,370.0,375.39,288.05
2016,8,19,10,45,84.0,382.0,1.35,18.0,454.5,462.33,352.75
2016,8,19,11,0,132.0,425.0,1.3,18.0,539.0,554.91,419.18
2016,8,19,11,15,171.5,432.5,1.3,18.0,584.0,595.48,447.9
2016,8,19,11,30,211.0,440.0,1.3,18.0,629.0,635.02,475.97
2016,8,19,11,45,214.0,443.5,1.3,18.5,636.5,636.18,475.3
2016,8,19,12,0,217.0,447.0,1.3,19.0,644.0,636.45,474.43
2016,8,19,12,15,222.5,446.0,1.35,19.0,648.0,633.63,472.89
2016,8,19,12,30,228.0,445.0,1.4,19.0,652.0,629.9,470.76
2016,8,19,12,45,276.0,428.5,1.45,19.0,677.0,646.68,484.23
2016,8,19,13,0,324.0,412.0,1.5,19.0,702.0,659.24,494.5
2016,8,19,13,15,332.5,396.0,1.6,19.0,688.5,638.22,480.82
2016,8,19,13,30,341.0,380.0,1.7,19.0,675.0,616.11,466.42
2016,8,19,13,45,416.5,341.5,1.8,19.0,692.0,618.94,471.05
2016,8,19,14,0,492.0,303.0,1.9,19.0,709.0,617.16,471.77
2016,8,19,14,15,528.5,278.0,1.95,18.5,699.5,596.26,458.21
2016,8,19,14,30,565.0,253.0,2.0,18.0,690.0,571.71,441.54
2016,8,19,14,45,554.0,245.0,2.15,18.0,656.5,531.85,411.9
2016,8,19,15,0,543.0,237.0,2.3,18.0,623.0,492.05,381.59
2016,8,19,15,15,415.5,254.5,2.35,18.0,539.5,419.9,325.64
2016,8,19,15,30,288.0,272.0,2.4,18.0,456.0,362.15,280.81
2016,8,19,15,45,221.0,257.5,2.5,18.0,392.5,312.25,242.18
2016,8,19,16,0,154.0,243.0,2.6,18.0,329.0,264.41,205.3
2016,8,19,16,15,141.0,219.5,2.65,17.5,292.5,230.77,178.93
2016,8,19,16,30,128.0,196.0,2.7,17.0,256.0,198.57,153.47
2016,8,19,16,45,125.5,172.5,2.8,17.0,226.0,169.67,129.96
2016,8,19,17,0,123.0,149.0,2.9,17.0,196.0,141.23,107.04
2016,8,19,17,15,97.5,128.5,2.95,16.5,162.0,113.94,86.72
2016,8,19,17,30,72.0,108.0,3.0,16.0,128.0,93.66,72.58
2016,8,19,17,45,115.0,84.5,3.05,16.0,108.5,69.82,55.99
2016,8,19,18,0,158.0,61.0,3.1,16.0,89.0,48.91,37.12
2016,8,19,18,15,106.5,39.0,3.05,16.0,55.0,32.09,21.62
2016,8,19,18,30,55.0,17.0,3.0,16.0,21.0,14.5,3.0
