Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,45,27.5,8.5,2.95,16.0,10.5,8.36,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,30.0,10.0,1.4,15.5,12.5,18.37,0.0
2016,8,20,6,0,60.0,20.0,1.5,16.0,25.0,49.05,27.63
2016,8,20,6,15,109.5,42.5,1.45,16.0,60.0,99.26,74.18
2016,8,20,6,30,159.0,65.0,1.4,16.0,95.0,151.62,119.48
2016,8,20,6,45,79.5,60.0,1.4,16.0,75.0,105.14,83.06
2016,8,20,7,0,0.0,55.0,1.4,16.0,55.0,53.14,39.44
2016,8,20,7,15,0.0,69.0,1.35,16.0,69.0,66.88,51.07
2016,8,20,7,30,0.0,83.0,1.3,16.0,83.0,80.85,62.65
2016,8,20,7,45,0.0,96.0,1.3,16.5,96.0,93.77,73.04
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,106.66,83.23
2016,8,20,8,15,0.0,120.0,1.3,17.0,120.0,117.5,91.77
2016,8,20,8,30,0.0,131.0,1.3,17.0,131.0,128.33,100.23
2016,8,20,8,45,2.0,157.5,1.35,17.0,159.0,156.51,122.67
2016,8,20,9,0,4.0,184.0,1.4,17.0,187.0,184.78,144.85
2016,8,20,9,15,5.5,195.0,1.4,17.0,199.0,196.81,153.95
2016,8,20,9,30,7.0,206.0,1.4,17.0,211.0,208.89,163.1
2016,8,20,9,45,8.0,217.0,1.45,17.5,223.0,220.56,171.58
2016,8,20,10,0,9.0,228.0,1.5,18.0,235.0,232.21,180.01
2016,8,20,10,15,14.5,261.5,1.55,18.0,273.5,270.52,209.39
2016,8,20,10,30,20.0,295.0,1.6,18.0,312.0,308.77,238.28
2016,8,20,10,45,37.0,339.5,1.65,18.0,372.0,375.25,288.37
2016,8,20,11,0,54.0,384.0,1.7,18.0,432.0,434.79,332.31
2016,8,20,11,15,79.5,408.5,1.85,18.0,479.5,480.94,366.68
2016,8,20,11,30,105.0,433.0,2.0,18.0,527.0,526.22,400.2
2016,8,20,11,45,122.0,440.5,2.15,18.0,550.5,549.75,417.7
2016,8,20,12,0,139.0,448.0,2.3,18.0,574.0,567.52,431.22
2016,8,20,12,15,118.0,442.5,2.4,18.0,549.5,538.34,409.68
2016,8,20,12,30,97.0,437.0,2.5,18.0,525.0,507.89,387.36
2016,8,20,12,45,120.0,438.0,2.7,18.0,546.0,524.29,400.79
2016,8,20,13,0,143.0,439.0,2.9,18.0,567.0,537.52,411.6
2016,8,20,13,15,133.0,429.0,2.95,18.0,546.5,513.08,393.63
2016,8,20,13,30,123.0,419.0,3.0,18.0,526.0,489.02,376.06
2016,8,20,13,45,105.5,401.5,3.15,18.0,491.5,455.0,351.0
2016,8,20,14,0,88.0,384.0,3.3,18.0,457.0,420.92,325.72
2016,8,20,14,15,74.5,361.5,3.3,18.0,422.0,386.2,299.65
2016,8,20,14,30,61.0,339.0,3.3,18.0,387.0,352.64,274.3
2016,8,20,14,45,56.5,319.5,3.35,18.0,362.0,328.01,255.81
2016,8,20,15,0,52.0,300.0,3.4,18.0,337.0,303.85,237.51
2016,8,20,15,15,47.5,278.5,3.45,18.0,311.0,278.43,218.1
2016,8,20,15,30,43.0,257.0,3.5,18.0,285.0,253.55,198.96
2016,8,20,15,45,37.5,234.5,3.6,18.0,257.5,228.0,179.16
2016,8,20,16,0,32.0,212.0,3.7,18.0,230.0,203.13,159.77
2016,8,20,16,15,23.5,188.0,3.7,17.5,200.5,181.41,143.11
2016,8,20,16,30,15.0,164.0,3.7,17.0,171.0,155.91,123.26
2016,8,20,16,45,10.5,145.0,3.75,17.0,149.5,136.35,107.74
2016,8,20,17,0,6.0,126.0,3.8,17.0,128.0,117.33,92.51
2016,8,20,17,15,3.0,105.5,3.8,16.5,106.5,97.74,76.67
2016,8,20,17,30,0.0,85.0,3.8,16.0,85.0,78.63,60.85
2016,8,20,17,45,125.5,72.0,3.8,16.0,93.0,60.86,48.11
2016,8,20,18,0,251.0,59.0,3.8,16.0,101.0,44.48,33.21
2016,8,20,18,15,172.5,40.0,3.7,16.0,64.0,30.7,20.29
2016,8,20,18,30,94.0,21.0,3.6,16.0,27.0,16.25,2.62
2016,8,20,18,45,47.0,10.5,3.55,16.0,13.5,10.32,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,41.5,11.5,2.15,15.0,15.0,23.03,0.0
2016,8,21,6,0,83.0,23.0,2.2,15.0,30.0,61.06,34.41
2016,8,21,6,15,147.0,44.0,2.2,15.0,66.5,115.72,87.19
2016,8,21,6,30,211.0,65.0,2.2,15.0,103.0,173.79,137.9
2016,8,21,6,45,105.5,68.5,2.2,15.5,87.5,127.89,102.22
2016,8,21,7,0,0.0,72.0,2.2,16.0,72.0,70.92,54.37
2016,8,21,7,15,0.0,89.5,2.15,16.0,89.5,88.57,69.25
2016,8,21,7,30,0.0,107.0,2.1,16.0,107.0,106.14,83.73
2016,8,21,7,45,0.0,122.5,2.05,16.0,122.5,121.51,96.18
2016,8,21,8,0,0.0,138.0,2.0,16.0,138.0,136.86,108.43
2016,8,21,8,15,1.0,153.0,2.0,16.0,153.5,152.38,120.72
2016,8,21,8,30,2.0,168.0,2.0,16.0,169.0,167.95,132.92
2016,8,21,8,45,6.5,189.0,2.0,16.5,193.0,192.52,152.08
2016,8,21,9,0,11.0,210.0,2.0,17.0,217.0,217.25,171.07
2016,8,21,9,15,17.5,238.5,2.05,17.0,251.0,251.54,197.74
2016,8,21,9,30,24.0,267.0,2.1,17.0,285.0,285.95,224.18
2016,8,21,9,45,28.0,287.0,2.15,17.0,308.5,317.35,247.93
2016,8,21,10,0,32.0,307.0,2.2,17.0,332.0,340.85,265.48
2016,8,21,10,15,63.0,348.0,2.25,17.0,399.5,410.51,318.73
2016,8,21,10,30,94.0,389.0,2.3,17.0,467.0,480.1,370.72
2016,8,21,10,45,234.0,383.5,2.4,17.5,584.0,613.78,471.56
2016,8,21,11,0,374.0,378.0,2.5,18.0,701.0,733.19,558.48
2016,8,21,11,15,328.5,400.5,2.55,18.0,688.0,710.57,539.87
2016,8,21,11,30,283.0,423.0,2.6,18.0,675.0,686.65,521.43
2016,8,21,11,45,311.5,418.0,2.7,18.0,697.5,700.95,532.8
2016,8,21,12,0,340.0,413.0,2.8,18.0,720.0,713.65,542.75
2016,8,21,12,15,285.0,427.5,2.9,18.0,685.0,670.88,510.93
2016,8,21,12,30,230.0,442.0,3.0,18.0,650.0,627.26,478.59
2016,8,21,12,45,248.0,425.0,3.2,18.0,647.0,618.34,473.76
2016,8,21,13,0,266.0,408.0,3.4,18.0,644.0,606.69,466.65
2016,8,21,13,15,226.0,414.5,3.5,18.0,612.5,571.27,439.97
2016,8,21,13,30,186.0,421.0,3.6,18.0,581.0,537.35,414.36
2016,8,21,13,45,152.0,406.5,3.7,18.0,535.0,490.45,379.32
2016,8,21,14,0,118.0,392.0,3.8,18.0,489.0,445.73,345.62
2016,8,21,14,15,125.0,377.5,3.85,17.5,477.0,429.63,334.71
2016,8,21,14,30,132.0,363.0,3.9,17.0,465.0,412.86,322.99
2016,8,21,14,45,95.0,333.0,3.95,17.0,404.5,360.93,282.97
2016,8,21,15,0,58.0,303.0,4.0,17.0,344.0,309.19,242.94
2016,8,21,15,15,56.5,284.5,4.05,17.0,322.5,287.46,226.35
2016,8,21,15,30,55.0,266.0,4.1,17.0,301.0,265.89,209.66
2016,8,21,15,45,64.0,248.5,4.2,17.0,286.0,249.2,196.61
2016,8,21,16,0,73.0,231.0,4.3,17.0,271.0,231.58,182.52
2016,8,21,16,15,46.0,198.0,4.35,16.5,222.5,190.85,150.78
2016,8,21,16,30,19.0,165.0,4.4,16.0,174.0,157.42,124.94
2016,8,21,16,45,9.5,139.5,4.45,16.0,144.0,131.33,104.14
2016,8,21,17,0,0.0,114.0,4.5,16.0,114.0,106.41,84.1
2016,8,21,17,15,0.0,94.5,4.55,16.0,94.5,88.28,69.04
2016,8,21,17,30,0.0,75.0,4.6,16.0,75.0,70.31,56.72
2016,8,21,17,45,0.0,57.0,4.65,16.0,57.0,54.01,42.05
2016,8,21,18,0,0.0,39.0,4.7,16.0,39.0,37.55,27.11
2016,8,21,18,15,0.0,24.5,4.6,15.5,24.5,23.65,14.25
2016,8,21,18,30,0.0,10.0,4.5,15.0,10.0,9.64,0.0
2016,8,21,18,45,0.0,5.0,4.45,15.0,5.0,4.91,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.5,3.5,15.0,6.5,6.39,0.0
2016,8,22,6,0,0.0,13.0,3.5,15.0,13.0,12.54,2.51
2016,8,22,6,15,0.0,28.5,3.4,15.0,28.5,27.52,16.9
2016,8,22,6,30,0.0,44.0,3.3,15.0,44.0,43.03,30.5
2016,8,22,6,45,0.0,63.0,3.2,15.5,63.0,62.61,47.33
2016,8,22,7,0,0.0,82.0,3.1,16.0,82.0,81.97,63.71
2016,8,22,7,15,0.0,102.5,3.0,16.0,102.5,102.82,81.18
2016,8,22,7,30,0.0,123.0,2.9,16.0,123.0,123.52,98.22
2016,8,22,7,45,4.5,141.5,2.85,16.0,144.0,144.85,115.62
2016,8,22,8,0,9.0,160.0,2.8,16.0,165.0,166.46,133.04
2016,8,22,8,15,22.0,188.5,2.75,16.0,201.0,205.14,164.31
2016,8,22,8,30,35.0,217.0,2.7,16.0,237.0,252.35,201.87
2016,8,22,8,45,75.0,252.5,2.7,16.5,299.5,321.86,256.77
2016,8,22,9,0,115.0,288.0,2.7,17.0,362.0,401.61,318.02
2016,8,22,9,15,94.5,302.0,2.75,17.0,365.5,391.73,308.79
2016,8,22,9,30,74.0,316.0,2.8,17.0,369.0,389.13,305.46
2016,8,22,9,45,61.0,322.5,2.85,17.5,368.0,383.95,299.94
2016,8,22,10,0,48.0,329.0,2.9,18.0,367.0,378.26,294.09
2016,8,22,10,15,68.5,357.5,2.95,18.0,413.0,425.33,329.86
2016,8,22,10,30,89.0,386.0,3.0,18.0,459.0,472.23,364.86
2016,8,22,10,45,153.0,402.5,3.15,18.0,532.5,552.53,425.85
2016,8,22,11,0,217.0,419.0,3.3,18.0,606.0,625.18,480.16
2016,8,22,11,15,202.0,428.5,3.4,18.0,605.5,617.75,473.69
2016,8,22,11,30,187.0,438.0,3.5,18.0,605.0,609.54,467.16
2016,8,22,11,45,188.5,442.0,3.6,18.0,611.0,609.99,467.56
2016,8,22,12,0,190.0,446.0,3.7,18.0,617.0,609.67,467.39
2016,8,22,12,15,188.5,446.0,3.75,18.0,615.0,602.07,461.82
2016,8,22,12,30,187.0,446.0,3.8,18.0,613.0,593.88,455.89
2016,8,22,12,45,183.5,441.5,3.9,18.0,604.5,579.21,445.35
2016,8,22,13,0,180.0,437.0,4.0,18.0,596.0,564.21,434.58
2016,8,22,13,15,146.0,425.0,4.05,18.0,552.5,518.36,400.11
2016,8,22,13,30,112.0,413.0,4.1,18.0,509.0,474.31,366.83
2016,8,22,13,45,94.0,394.0,4.2,18.0,473.0,439.04,340.44
2016,8,22,14,0,76.0,375.0,4.3,18.0,437.0,403.83,313.94
2016,8,22,14,15,68.5,355.5,4.35,18.0,410.5,376.23,293.21
2016,8,22,14,30,61.0,336.0,4.4,18.0,384.0,349.28,272.83
2016,8,22,14,45,61.0,319.5,4.45,18.0,365.0,329.81,258.2
2016,8,22,15,0,61.0,303.0,4.5,18.0,346.0,310.34,243.44
2016,8,22,15,15,49.0,276.0,4.5,18.0,309.0,276.29,217.06
2016,8,22,15,30,37.0,249.0,4.5,18.0,272.0,243.57,191.62
2016,8,22,15,45,22.0,212.5,4.5,18.0,226.0,207.35,163.29
2016,8,22,16,0,7.0,176.0,4.5,18.0,180.0,167.9,132.23
2016,8,22,16,15,3.5,148.5,4.45,17.5,150.5,141.12,111.19
2016,8,22,16,30,0.0,121.0,4.4,17.0,121.0,114.79,90.23
2016,8,22,16,45,0.0,105.0,4.35,17.0,105.0,99.72,78.03
2016,8,22,17,0,0.0,89.0,4.3,17.0,89.0,84.7,65.71
2016,8,22,17,15,0.0,73.5,4.2,16.5,73.5,70.2,53.75
2016,8,22,17,30,0.0,58.0,4.1,16.0,58.0,55.77,43.89
2016,8,22,17,45,93.0,58.0,4.05,16.0,73.5,50.23,38.71
2016,8,22,18,0,186.0,58.0,4.0,16.0,89.0,46.66,34.97
2016,8,22,18,15,121.0,37.0,3.8,16.0,54.5,30.5,19.75
2016,8,22,18,30,56.0,16.0,3.6,16.0,20.0,13.65,0.0
2016,8,22,18,45,28.0,8.0,3.45,16.0,10.0,7.86,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,57.5,12.0,2.2,15.5,16.5,27.8,0.0
2016,8,23,6,0,115.0,24.0,2.2,16.0,33.0,78.75,41.13
2016,8,23,6,15,198.0,41.5,2.1,16.0,71.0,138.35,103.73
2016,8,23,6,30,281.0,59.0,2.0,16.0,109.0,202.19,159.53
2016,8,23,6,45,344.5,73.0,1.95,16.5,155.0,260.17,209.61
2016,8,23,7,0,408.0,87.0,1.9,17.0,201.0,323.62,262.85
2016,8,23,7,15,204.0,94.5,1.8,17.0,151.5,225.78,184.06
2016,8,23,7,30,0.0,102.0,1.7,17.0,102.0,100.91,78.83
2016,8,23,7,45,0.0,122.0,1.6,17.0,122.0,121.08,95.43
2016,8,23,8,0,0.0,142.0,1.5,17.0,142.0,141.18,111.47
2016,8,23,8,15,6.5,167.0,1.45,17.0,171.0,171.14,135.44
2016,8,23,8,30,13.0,192.0,1.4,17.0,200.0,201.43,159.3
2016,8,23,8,45,20.5,217.5,1.35,17.5,230.5,233.29,183.72
2016,8,23,9,0,28.0,243.0,1.3,18.0,261.0,273.33,213.99
2016,8,23,9,15,25.5,252.5,1.3,18.0,269.5,272.71,212.71
2016,8,23,9,30,23.0,262.0,1.3,18.0,278.0,279.9,217.63
2016,8,23,9,45,28.0,284.5,1.3,18.0,305.5,314.64,243.73
2016,8,23,10,0,33.0,307.0,1.3,18.0,333.0,341.64,263.59
2016,8,23,10,15,76.5,350.5,1.35,18.0,413.0,424.98,326.56
2016,8,23,10,30,120.0,394.0,1.4,18.0,493.0,515.58,392.79
2016,8,23,10,45,322.5,353.5,1.45,18.5,629.0,661.8,501.48
2016,8,23,11,0,525.0,313.0,1.5,19.0,765.0,807.74,604.46
2016,8,23,11,15,517.5,324.0,1.5,19.0,775.5,807.68,601.94
2016,8,23,11,30,510.0,335.0,1.5,19.0,786.0,805.58,599.72
2016,8,23,11,45,625.5,268.5,1.55,19.0,826.0,835.16,623.69
2016,8,23,12,0,741.0,202.0,1.6,19.0,866.0,860.27,642.5
2016,8,23,12,15,552.0,301.5,1.7,19.0,796.0,779.45,584.34
2016,8,23,12,30,363.0,401.0,1.8,19.0,726.0,700.12,525.25
2016,8,23,12,45,420.0,371.0,1.9,19.0,743.5,707.43,533.4
2016,8,23,13,0,477.0,341.0,2.0,19.0,761.0,710.23,537.53
2016,8,23,13,15,339.5,378.5,2.15,19.0,674.5,622.71,473.18
2016,8,23,13,30,202.0,416.0,2.3,19.0,588.0,543.12,413.65
2016,8,23,13,45,180.5,404.5,2.5,19.0,555.0,507.46,388.49
2016,8,23,14,0,159.0,393.0,2.7,19.0,522.0,472.99,363.53
2016,8,23,14,15,152.5,376.5,2.9,18.5,497.0,444.91,343.95
2016,8,23,14,30,146.0,360.0,3.1,18.0,472.0,417.2,324.24
2016,8,23,14,45,134.5,340.5,3.3,18.0,439.5,384.58,299.81
2016,8,23,15,0,123.0,321.0,3.5,18.0,407.0,352.93,275.84
2016,8,23,15,15,82.0,286.0,3.65,18.0,341.5,299.61,234.72
2016,8,23,15,30,41.0,251.0,3.8,18.0,276.0,246.61,193.66
2016,8,23,15,45,32.5,225.5,4.0,18.0,244.5,217.62,171.2
2016,8,23,16,0,24.0,200.0,4.2,18.0,213.0,194.17,152.97
2016,8,23,16,15,15.0,175.5,4.3,17.5,183.5,167.69,132.45
2016,8,23,16,30,6.0,151.0,4.4,17.0,154.0,142.27,112.62
2016,8,23,16,45,3.0,122.5,4.5,17.0,124.0,115.41,90.92
2016,8,23,17,0,0.0,94.0,4.6,17.0,94.0,89.0,69.31
2016,8,23,17,15,0.0,77.5,4.6,16.5,77.5,73.59,56.6
2016,8,23,17,30,0.0,61.0,4.6,16.0,61.0,58.29,46.09
2016,8,23,17,45,129.0,57.0,4.65,16.0,77.5,45.83,34.79
2016,8,23,18,0,258.0,53.0,4.7,16.0,94.0,40.11,29.21
2016,8,23,18,15,171.5,35.0,4.55,16.0,58.0,26.96,16.57
2016,8,23,18,30,85.0,17.0,4.4,16.0,22.0,13.19,0.0
2016,8,23,18,45,42.5,8.5,4.3,16.0,11.0,8.36,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,69.0,12.0,1.7,14.5,17.0,30.86,0.0
2016,8,24,6,0,138.0,24.0,1.7,15.0,34.0,85.57,41.98
2016,8,24,6,15,229.0,40.5,1.65,15.0,73.5,148.38,111.29
2016,8,24,6,30,320.0,57.0,1.6,15.0,113.0,215.66,170.33
2016,8,24,6,45,387.5,69.5,1.6,15.5,160.5,275.41,222.1
2016,8,24,7,0,455.0,82.0,1.6,16.0,208.0,341.01,277.22
2016,8,24,7,15,227.5,77.0,1.6,16.0,140.0,226.21,185.23
2016,8,24,7,30,0.0,72.0,1.6,16.0,72.0,69.63,53.1
2016,8,24,7,45,0.0,80.5,1.6,16.0,80.5,77.98,60.12
2016,8,24,8,0,0.0,89.0,1.6,16.0,89.0,86.35,66.86
2016,8,24,8,15,0.0,106.0,1.65,16.0,106.0,103.31,80.63
2016,8,24,8,30,0.0,123.0,1.7,16.0,123.0,120.26,94.22
2016,8,24,8,45,0.0,140.5,1.75,16.5,140.5,137.69,107.86
2016,8,24,9,0,0.0,158.0,1.8,17.0,158.0,155.09,121.3
2016,8,24,9,15,2.0,173.0,1.9,17.0,174.5,171.58,134.21
2016,8,24,9,30,4.0,188.0,2.0,17.0,191.0,188.11,147.1
2016,8,24,9,45,5.0,193.0,2.1,17.0,197.0,193.72,151.27
2016,8,24,10,0,6.0,198.0,2.2,17.0,203.0,199.37,155.51
2016,8,24,10,15,12.5,243.5,2.3,17.0,254.0,250.51,195.55
2016,8,24,10,30,19.0,289.0,2.4,17.0,305.0,301.67,234.89
2016,8,24,10,45,29.0,323.0,2.5,17.5,348.0,350.67,271.73
2016,8,24,11,0,39.0,357.0,2.6,18.0,391.0,392.98,302.99
2016,8,24,11,15,74.0,392.5,2.7,18.0,458.0,458.81,352.93
2016,8,24,11,30,109.0,428.0,2.8,18.0,525.0,523.55,401.18
2016,8,24,11,45,107.0,431.0,2.95,18.0,526.5,521.39,399.32
2016,8,24,12,0,105.0,434.0,3.1,18.0,528.0,518.87,397.59
2016,8,24,12,15,120.0,437.5,3.25,18.0,544.5,533.52,409.05
2016,8,24,12,30,135.0,441.0,3.4,18.0,561.0,543.96,417.36
2016,8,24,12,45,121.5,433.0,3.55,18.0,541.0,518.94,398.89
2016,8,24,13,0,108.0,425.0,3.7,18.0,521.0,494.2,380.69
2016,8,24,13,15,117.0,419.0,3.85,18.0,520.5,489.36,377.85
2016,8,24,13,30,126.0,413.0,4.0,18.0,520.0,483.62,374.21
2016,8,24,13,45,137.0,401.5,4.2,18.0,515.5,473.42,367.35
2016,8,24,14,0,148.0,390.0,4.4,18.0,511.0,462.26,359.82
2016,8,24,14,15,192.0,371.0,4.55,18.0,521.0,464.09,362.53
2016,8,24,14,30,236.0,352.0,4.7,18.0,531.0,462.26,362.05
2016,8,24,14,45,157.0,330.0,4.85,18.0,446.5,387.0,303.66
2016,8,24,15,0,78.0,308.0,5.0,18.0,362.0,322.38,253.25
2016,8,24,15,15,54.5,273.5,5.1,17.5,310.5,275.92,217.58
2016,8,24,15,30,31.0,239.0,5.2,17.0,259.0,231.95,183.48
2016,8,24,15,45,31.0,222.5,5.3,17.0,241.0,214.25,169.66
2016,8,24,16,0,31.0,206.0,5.4,17.0,223.0,196.56,155.68
2016,8,24,16,15,28.0,185.5,5.45,17.0,200.0,174.84,138.37
2016,8,24,16,30,25.0,165.0,5.5,17.0,177.0,157.9,124.88
2016,8,24,16,45,19.5,145.5,5.55,17.0,154.0,137.24,108.36
2016,8,24,17,0,14.0,126.0,5.6,17.0,131.0,117.23,92.28
2016,8,24,17,15,219.0,102.5,5.55,16.5,159.0,91.81,65.77
2016,8,24,17,30,424.0,79.0,5.5,16.0,187.0,56.86,44.8
2016,8,24,17,45,350.5,65.5,5.45,16.0,141.0,48.4,37.01
2016,8,24,18,0,277.0,52.0,5.4,16.0,95.0,39.47,28.57
2016,8,24,18,15,181.5,34.5,5.3,15.5,58.0,26.68,16.07
2016,8,24,18,30,86.0,17.0,5.2,15.0,21.0,13.26,0.0
2016,8,24,18,45,43.0,8.5,5.1,15.0,10.5,8.36,0.0
2016,8,24,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,11.5,2.6,15.0,18.5,38.31,0.0
2016,8,25,6,0,197.0,23.0,2.6,15.0,37.0,103.42,46.81
2016,8,25,6,15,302.5,35.5,2.5,15.0,77.5,170.27,127.42
2016,8,25,6,30,408.0,48.0,2.4,15.0,118.0,242.77,191.79
2016,8,25,6,45,204.0,39.0,2.35,15.5,74.0,150.02,120.52
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,28.95,18.95
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,36.2,25.18
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,43.46,31.28
2016,8,25,7,45,0.0,50.0,2.05,16.0,50.0,48.3,35.27
2016,8,25,8,0,0.0,55.0,2.0,16.0,55.0,53.15,39.21
2016,8,25,8,15,0.0,73.0,2.0,16.0,73.0,70.59,53.61
2016,8,25,8,30,0.0,91.0,2.0,16.0,91.0,88.09,67.88
2016,8,25,8,45,0.0,114.0,2.0,16.5,114.0,110.96,86.24
2016,8,25,9,0,0.0,137.0,2.0,17.0,137.0,133.88,104.34
2016,8,25,9,15,1.5,158.5,2.05,17.0,159.5,156.52,122.28
2016,8,25,9,30,3.0,180.0,2.1,17.0,182.0,179.19,140.07
2016,8,25,9,45,3.5,183.0,2.2,17.0,185.5,182.37,142.31
2016,8,25,10,0,4.0,186.0,2.3,17.0,189.0,185.59,144.64
2016,8,25,10,15,6.5,206.0,2.35,17.0,211.5,207.57,161.83
2016,8,25,10,30,9.0,226.0,2.4,17.0,234.0,229.5,178.83
2016,8,25,10,45,9.5,228.5,2.45,17.0,237.0,232.13,180.65
2016,8,25,11,0,10.0,231.0,2.5,17.0,240.0,234.73,182.54
2016,8,25,11,15,17.0,281.0,2.55,17.0,296.0,290.09,225.46
2016,8,25,11,30,24.0,331.0,2.6,17.0,352.0,345.08,267.32
2016,8,25,11,45,25.0,333.0,2.65,17.0,355.0,350.68,271.31
2016,8,25,12,0,26.0,335.0,2.7,17.0,358.0,351.69,272.07
2016,8,25,12,15,35.0,359.5,2.75,17.0,390.5,381.43,294.82
2016,8,25,12,30,44.0,384.0,2.8,17.0,423.0,410.3,316.68
2016,8,25,12,45,79.5,405.5,2.85,17.5,475.5,456.95,351.96
2016,8,25,13,0,115.0,427.0,2.9,18.0,528.0,501.29,384.88
2016,8,25,13,15,144.5,421.0,2.95,18.0,545.0,511.71,393.4
2016,8,25,13,30,174.0,415.0,3.0,18.0,562.0,520.06,400.47
2016,8,25,13,45,139.5,398.5,3.15,18.0,514.5,471.82,364.43
2016,8,25,14,0,105.0,382.0,3.3,18.0,467.0,428.22,331.71
2016,8,25,14,15,77.0,351.0,3.4,17.5,412.5,376.35,293.09
2016,8,25,14,30,49.0,320.0,3.5,17.0,358.0,326.94,255.8
2016,8,25,14,45,45.5,301.5,3.6,17.0,335.0,304.44,238.84
2016,8,25,15,0,42.0,283.0,3.7,17.0,312.0,282.32,221.97
2016,8,25,15,15,32.5,255.5,3.75,17.0,277.0,250.1,196.99
2016,8,25,15,30,23.0,228.0,3.8,17.0,242.0,223.36,176.23
2016,8,25,15,45,11.5,181.5,3.85,17.0,188.5,175.45,138.36
2016,8,25,16,0,0.0,135.0,3.9,17.0,135.0,128.62,100.96
2016,8,25,16,15,0.0,113.5,3.9,16.5,113.5,108.5,84.97
2016,8,25,16,30,0.0,92.0,3.9,16.0,92.0,88.42,68.74
2016,8,25,16,45,0.0,80.0,3.9,16.0,80.0,77.07,59.46
2016,8,25,17,0,0.0,68.0,3.9,16.0,68.0,65.73,50.07
2016,8,25,17,15,265.5,66.0,3.85,16.0,132.0,58.88,37.42
2016,8,25,17,30,531.0,64.0,3.8,16.0,196.0,44.51,33.89
2016,8,25,17,45,453.5,54.0,3.8,16.0,148.0,39.17,28.88
2016,8,25,18,0,376.0,44.0,3.8,16.0,100.0,33.48,23.34
2016,8,25,18,15,256.5,30.5,3.65,15.5,61.5,23.89,13.47
2016,8,25,18,30,137.0,17.0,3.5,15.0,23.0,13.35,0.0
2016,8,25,18,45,68.5,8.5,3.35,15.0,11.5,8.36,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,95.5,11.5,2.45,16.0,18.0,37.28,0.0
2016,8,26,6,0,191.0,23.0,2.5,16.0,36.0,100.33,39.66
2016,8,26,6,15,301.5,35.5,2.5,16.0,77.0,169.22,125.57
2016,8,26,6,30,412.0,48.0,2.5,16.0,118.0,243.52,191.38
2016,8,26,6,45,482.5,57.0,2.55,16.0,167.0,305.61,246.35
2016,8,26,7,0,553.0,66.0,2.6,16.0,216.0,373.45,304.67
2016,8,26,7,15,276.5,56.0,2.6,16.0,131.0,226.52,186.88
2016,8,26,7,30,0.0,46.0,2.6,16.0,46.0,44.43,31.99
2016,8,26,7,45,0.0,57.0,2.65,16.5,57.0,55.08,40.88
2016,8,26,8,0,0.0,68.0,2.7,17.0,68.0,65.74,49.55
2016,8,26,8,15,0.0,96.0,2.65,17.0,96.0,93.23,72.12
2016,8,26,8,30,0.0,124.0,2.6,17.0,124.0,121.31,94.85
2016,8,26,8,45,0.0,143.0,2.6,17.5,143.0,140.27,109.7
2016,8,26,9,0,0.0,162.0,2.6,18.0,162.0,159.19,124.33
2016,8,26,9,15,0.5,165.5,2.55,18.0,166.0,162.77,126.83
2016,8,26,9,30,1.0,169.0,2.5,18.0,170.0,166.42,129.44
2016,8,26,9,45,7.0,208.5,2.5,18.0,214.0,211.07,164.68
2016,8,26,10,0,13.0,248.0,2.5,18.0,258.0,255.87,199.43
2016,8,26,10,15,33.0,302.0,2.5,18.0,329.0,335.0,260.48
2016,8,26,10,30,53.0,356.0,2.5,18.0,400.0,407.79,315.3
2016,8,26,10,45,40.0,342.5,2.5,18.5,376.5,380.49,293.13
2016,8,26,11,0,27.0,329.0,2.5,19.0,353.0,353.35,271.57
2016,8,26,11,15,17.0,263.5,2.45,19.0,278.5,272.73,210.08
2016,8,26,11,30,7.0,198.0,2.4,19.0,204.0,198.94,152.94
2016,8,26,11,45,10.0,232.0,2.4,19.0,241.0,234.56,180.74
2016,8,26,12,0,13.0,266.0,2.4,19.0,278.0,269.89,207.79
2016,8,26,12,15,16.5,290.0,2.4,19.0,305.0,295.54,227.3
2016,8,26,12,30,20.0,314.0,2.4,19.0,332.0,320.8,246.44
2016,8,26,12,45,22.0,320.0,2.4,19.0,339.5,327.05,251.17
2016,8,26,13,0,24.0,326.0,2.4,19.0,347.0,333.05,255.81
2016,8,26,13,15,19.5,301.0,2.4,19.0,318.0,304.35,234.11
2016,8,26,13,30,15.0,276.0,2.4,19.0,289.0,276.05,212.71
2016,8,26,13,45,16.0,276.5,2.4,19.0,290.0,276.07,213.04
2016,8,26,14,0,17.0,277.0,2.4,19.0,291.0,275.91,213.17
2016,8,26,14,15,18.0,272.0,2.4,19.0,286.0,270.43,209.24
2016,8,26,14,30,19.0,267.0,2.4,19.0,281.0,264.79,205.23
2016,8,26,14,45,113.5,290.5,2.4,19.0,369.5,327.6,254.9
2016,8,26,15,0,208.0,314.0,2.4,19.0,458.0,386.62,299.79
2016,8,26,15,15,123.0,278.5,2.35,18.5,362.5,305.95,238.04
2016,8,26,15,30,38.0,243.0,2.3,18.0,267.0,237.57,185.87
2016,8,26,15,45,20.5,204.5,2.3,18.0,217.5,198.93,156.03
2016,8,26,16,0,3.0,166.0,2.3,18.0,168.0,157.34,123.52
2016,8,26,16,15,46.0,173.5,2.25,18.0,194.0,168.73,131.79
2016,8,26,16,30,89.0,181.0,2.2,18.0,220.0,177.87,137.54
2016,8,26,16,45,81.5,159.0,2.2,18.0,191.5,151.55,116.56
2016,8,26,17,0,74.0,137.0,2.2,18.0,163.0,126.15,96.63
2016,8,26,17,15,283.0,101.5,2.1,17.5,175.0,90.79,63.95
2016,8,26,17,30,492.0,66.0,2.0,17.0,187.0,46.59,35.55
2016,8,26,17,45,415.5,55.0,1.95,17.0,140.0,40.41,29.83
2016,8,26,18,0,339.0,44.0,1.9,17.0,93.0,33.82,23.47
2016,8,26,18,15,223.5,29.5,1.85,17.0,56.0,22.8,12.07
2016,8,26,18,30,108.0,15.0,1.8,17.0,19.0,14.74,0.0
2016,8,26,18,45,54.0,7.5,1.8,17.0,9.5,7.37,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.0,2.8,16.0,3.0,2.95,0.0
2016,8,27,6,0,0.0,6.0,2.9,16.0,6.0,5.78,0.0
2016,8,27,6,15,0.0,14.0,2.9,16.0,14.0,13.5,5.21
2016,8,27,6,30,0.0,22.0,2.9,16.0,22.0,21.22,12.08
2016,8,27,6,45,0.0,31.5,2.9,16.0,31.5,30.4,20.07
2016,8,27,7,0,0.0,41.0,2.9,16.0,41.0,39.59,28.0
2016,8,27,7,15,0.0,51.0,2.85,16.0,51.0,49.27,36.23
2016,8,27,7,30,0.0,61.0,2.8,16.0,61.0,58.95,44.34
2016,8,27,7,45,0.0,68.5,2.8,16.0,68.5,66.22,50.32
2016,8,27,8,0,0.0,76.0,2.8,16.0,76.0,73.49,56.23
2016,8,27,8,15,0.0,84.0,2.8,16.0,84.0,81.25,62.48
2016,8,27,8,30,0.0,92.0,2.8,16.0,92.0,89.09,68.75
2016,8,27,8,45,0.0,124.0,2.85,16.5,124.0,121.04,94.56
2016,8,27,9,0,0.0,156.0,2.9,17.0,156.0,153.11,120.02
2016,8,27,9,15,0.0,150.0,2.9,17.0,150.0,146.74,114.52
2016,8,27,9,30,0.0,144.0,2.9,17.0,144.0,140.54,109.27
2016,8,27,9,45,1.0,157.0,2.95,17.0,158.0,154.2,120.06
2016,8,27,10,0,2.0,170.0,3.0,17.0,172.0,167.87,130.76
2016,8,27,10,15,4.0,186.5,3.05,17.0,190.0,185.89,144.92
2016,8,27,10,30,6.0,203.0,3.1,17.0,208.0,203.87,158.98
2016,8,27,10,45,9.5,231.5,3.15,17.5,240.0,235.06,183.03
2016,8,27,11,0,13.0,260.0,3.2,18.0,272.0,266.11,206.66
2016,8,27,11,15,11.5,247.5,3.25,18.0,258.0,251.94,195.42
2016,8,27,11,30,10.0,235.0,3.3,18.0,244.0,237.87,184.39
2016,8,27,11,45,8.0,209.0,3.35,18.0,216.0,210.27,162.79
2016,8,27,12,0,6.0,183.0,3.4,18.0,188.0,182.87,141.27
2016,8,27,12,15,12.0,245.0,3.4,18.0,256.0,247.92,192.32
2016,8,27,12,30,18.0,307.0,3.4,18.0,324.0,312.27,241.88
2016,8,27,12,45,47.5,356.5,3.4,18.0,399.0,383.35,296.69
2016,8,27,13,0,77.0,406.0,3.4,18.0,474.0,450.51,347.6
2016,8,27,13,15,126.5,408.5,3.35,18.0,516.5,485.23,374.6
2016,8,27,13,30,176.0,411.0,3.3,18.0,559.0,516.34,398.69
2016,8,27,13,45,248.0,385.0,3.25,18.0,587.0,531.42,411.43
2016,8,27,14,0,320.0,359.0,3.2,18.0,615.0,542.56,420.88
2016,8,27,14,15,468.0,288.5,3.1,18.0,647.0,552.46,430.44
2016,8,27,14,30,616.0,218.0,3.0,18.0,679.0,551.59,430.79
2016,8,27,14,45,442.0,260.5,2.95,18.0,582.5,468.52,365.41
2016,8,27,15,0,268.0,303.0,2.9,18.0,486.0,401.54,312.7
2016,8,27,15,15,382.0,251.5,2.8,18.0,494.0,391.96,304.62
2016,8,27,15,30,496.0,200.0,2.7,18.0,502.0,367.45,283.06
2016,8,27,15,45,398.0,205.0,2.65,18.0,435.0,311.45,238.3
2016,8,27,16,0,300.0,210.0,2.6,18.0,368.0,268.55,204.63
2016,8,27,16,15,241.5,194.5,2.6,17.5,313.5,223.52,169.48
2016,8,27,16,30,183.0,179.0,2.6,17.0,259.0,188.96,143.3
2016,8,27,16,45,172.0,157.5,2.6,17.0,225.0,157.68,118.2
2016,8,27,17,0,161.0,136.0,2.6,17.0,191.0,127.68,94.98
2016,8,27,17,15,147.5,113.5,2.65,17.0,157.5,98.23,73.82
2016,8,27,17,30,134.0,91.0,2.7,17.0,124.0,74.79,60.23
2016,8,27,17,45,111.5,69.5,2.8,17.0,92.5,58.24,45.28
2016,8,27,18,0,89.0,48.0,2.9,17.0,61.0,41.2,29.66
2016,8,27,18,15,44.5,30.0,2.95,16.5,36.5,26.29,14.12
2016,8,27,18,30,0.0,12.0,3.0,16.0,12.0,11.8,0.0
2016,8,27,18,45,0.0,6.0,3.15,16.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,102.5,10.5,1.9,15.0,16.5,37.78,0.0
2016,8,28,6,0,205.0,21.0,1.9,15.0,33.0,100.55,25.24
2016,8,28,6,15,318.5,33.0,1.8,15.0,74.5,171.42,126.1
2016,8,28,6,30,432.0,45.0,1.7,15.0,116.0,246.63,193.26
2016,8,28,6,45,216.0,62.0,1.65,15.5,97.5,184.32,147.78
2016,8,28,7,0,0.0,79.0,1.6,16.0,79.0,79.21,61.15
2016,8,28,7,15,0.0,98.5,1.6,16.0,98.5,98.96,77.9
2016,8,28,7,30,0.0,118.0,1.6,16.0,118.0,118.58,94.05
2016,8,28,7,45,6.5,139.0,1.6,16.0,142.0,143.84,114.72
2016,8,28,8,0,13.0,160.0,1.6,16.0,166.0,169.48,135.41
2016,8,28,8,15,38.5,193.5,1.65,16.0,214.0,229.76,184.17
2016,8,28,8,30,64.0,227.0,1.7,16.0,262.0,285.11,227.97
2016,8,28,8,45,107.0,255.0,1.8,16.5,319.5,348.8,277.61
2016,8,28,9,0,150.0,283.0,1.9,17.0,377.0,422.73,333.78
2016,8,28,9,15,110.0,295.0,2.0,17.0,367.0,395.9,311.31
2016,8,28,9,30,70.0,307.0,2.1,17.0,357.0,375.35,293.94
2016,8,28,9,45,278.0,289.5,2.25,17.5,499.0,550.01,430.67
2016,8,28,10,0,486.0,272.0,2.4,18.0,641.0,722.26,558.26
2016,8,28,10,15,683.5,193.5,2.5,18.0,734.5,820.21,630.61
2016,8,28,10,30,881.0,115.0,2.6,18.0,828.0,909.49,691.37
2016,8,28,10,45,887.5,115.5,2.75,18.0,850.5,918.37,697.02
2016,8,28,11,0,894.0,116.0,2.9,18.0,873.0,924.23,701.45
2016,8,28,11,15,897.5,117.0,2.95,18.0,888.0,924.83,701.65
2016,8,28,11,30,901.0,118.0,3.0,18.0,903.0,922.31,699.9
2016,8,28,11,45,902.5,118.0,3.15,18.5,909.5,913.93,693.65
2016,8,28,12,0,904.0,118.0,3.3,19.0,916.0,902.5,685.41
2016,8,28,12,15,904.0,117.5,3.3,19.0,915.0,886.32,674.31
2016,8,28,12,30,904.0,117.0,3.3,19.0,914.0,867.26,661.32
2016,8,28,12,45,914.5,109.5,3.35,19.0,908.5,847.12,647.94
2016,8,28,13,0,925.0,102.0,3.4,19.0,903.0,823.83,632.35
2016,8,28,13,15,921.0,101.5,3.35,19.0,886.0,793.12,611.01
2016,8,28,13,30,917.0,101.0,3.3,19.0,869.0,760.09,588.0
2016,8,28,13,45,911.5,99.5,3.3,19.0,844.5,722.9,562.13
2016,8,28,14,0,906.0,98.0,3.3,19.0,820.0,683.81,533.52
2016,8,28,14,15,898.0,97.0,3.25,18.5,788.5,641.91,502.32
2016,8,28,14,30,890.0,96.0,3.2,18.0,757.0,598.66,469.29
2016,8,28,14,45,878.0,94.5,3.2,18.0,719.0,551.7,431.86
2016,8,28,15,0,866.0,93.0,3.2,18.0,681.0,504.14,393.01
2016,8,28,15,15,604.0,168.0,3.15,18.0,565.5,409.42,317.7
2016,8,28,15,30,342.0,243.0,3.1,18.0,450.0,346.39,268.29
2016,8,28,15,45,335.5,224.5,3.05,18.0,414.0,308.98,237.6
2016,8,28,16,0,329.0,206.0,3.0,18.0,378.0,272.05,206.77
2016,8,28,16,15,536.0,141.0,3.0,17.5,388.0,242.82,175.13
2016,8,28,16,30,743.0,76.0,3.0,17.0,398.0,198.05,128.13
2016,8,28,16,45,704.5,72.0,3.0,17.0,345.0,149.52,88.56
2016,8,28,17,0,666.0,68.0,3.0,17.0,292.0,101.46,54.15
2016,8,28,17,15,613.0,61.5,3.1,17.0,240.0,58.25,32.18
2016,8,28,17,30,560.0,55.0,3.2,17.0,188.0,37.69,27.68
2016,8,28,17,45,475.0,46.5,3.3,17.0,139.5,33.33,23.54
2016,8,28,18,0,390.0,38.0,3.4,17.0,91.0,28.72,18.92
2016,8,28,18,15,258.0,25.0,3.45,16.5,53.5,19.37,8.23
2016,8,28,18,30,126.0,12.0,3.5,16.0,16.0,11.8,0.0
2016,8,28,18,45,63.0,6.0,3.55,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,3.5,4.65,14.5,3.5,3.44,0.0
2016,8,29,6,0,0.0,7.0,4.7,15.0,7.0,6.75,0.0
2016,8,29,6,15,0.0,17.0,4.65,15.0,17.0,16.4,7.46
2016,8,29,6,30,0.0,27.0,4.6,15.0,27.0,26.06,16.12
2016,8,29,6,45,0.0,38.5,4.55,15.5,38.5,37.18,25.79
2016,8,29,7,0,0.0,50.0,4.5,16.0,50.0,48.3,35.34
2016,8,29,7,15,0.0,62.5,4.45,16.0,62.5,60.41,45.63
2016,8,29,7,30,0.0,75.0,4.4,16.0,75.0,72.81,56.02
2016,8,29,7,45,0.0,108.5,4.4,16.0,108.5,107.09,84.53
2016,8,29,8,0,0.0,142.0,4.4,16.0,142.0,141.53,112.72
2016,8,29,8,15,0.0,151.0,4.45,16.0,151.0,149.92,119.21
2016,8,29,8,30,0.0,160.0,4.5,16.0,160.0,158.42,125.77
2016,8,29,8,45,18.0,203.5,4.55,16.5,215.0,216.69,172.91
2016,8,29,9,0,36.0,247.0,4.6,17.0,270.0,284.06,226.24
2016,8,29,9,15,444.0,173.0,4.6,17.0,481.0,560.41,453.46
2016,8,29,9,30,852.0,99.0,4.6,17.0,692.0,825.7,653.04
2016,8,29,9,45,877.0,93.5,4.6,17.5,731.5,855.01,669.99
2016,8,29,10,0,902.0,88.0,4.6,18.0,771.0,882.33,686.85
2016,8,29,10,15,909.5,89.0,4.6,18.0,800.5,898.98,697.42
2016,8,29,10,30,917.0,90.0,4.6,18.0,830.0,912.66,706.04
2016,8,29,10,45,923.5,90.0,4.65,18.0,852.5,921.34,711.62
2016,8,29,11,0,930.0,90.0,4.7,18.0,875.0,926.88,715.16
2016,8,29,11,15,742.5,200.0,4.8,18.0,833.5,874.96,678.49
2016,8,29,11,30,555.0,310.0,4.9,18.0,792.0,811.13,628.67
2016,8,29,11,45,749.0,200.0,5.0,18.0,856.0,863.77,671.78
2016,8,29,12,0,943.0,90.0,5.1,18.0,920.0,905.37,701.67
2016,8,29,12,15,943.0,90.0,5.25,18.0,919.0,889.24,690.81
2016,8,29,12,30,943.0,90.0,5.4,18.0,918.0,870.08,678.11
2016,8,29,12,45,926.5,98.5,5.6,18.5,905.0,842.99,658.59
2016,8,29,13,0,910.0,107.0,5.8,19.0,892.0,813.7,637.4
2016,8,29,13,15,708.0,206.0,5.95,19.0,809.5,728.85,574.18
2016,8,29,13,30,506.0,305.0,6.1,19.0,727.0,651.67,511.8
2016,8,29,13,45,701.0,203.0,6.25,19.0,769.5,669.83,530.34
2016,8,29,14,0,896.0,101.0,6.4,19.0,812.0,676.6,538.82
2016,8,29,14,15,888.0,99.5,6.45,18.5,780.5,634.57,506.34
2016,8,29,14,30,880.0,98.0,6.5,18.0,749.0,591.21,472.15
2016,8,29,14,45,872.5,94.5,6.6,18.0,712.5,545.17,434.21
2016,8,29,15,0,865.0,91.0,6.7,18.0,676.0,498.18,394.57
2016,8,29,15,15,850.5,89.0,6.7,18.0,633.0,448.77,351.89
2016,8,29,15,30,836.0,87.0,6.7,18.0,590.0,399.45,308.35
2016,8,29,15,45,818.5,83.5,6.75,18.0,542.5,344.1,259.29
2016,8,29,16,0,801.0,80.0,6.8,18.0,495.0,293.53,213.39
2016,8,29,16,15,774.5,76.5,6.75,17.5,444.5,242.02,167.32
2016,8,29,16,30,748.0,73.0,6.7,17.0,394.0,192.8,124.09
2016,8,29,16,45,710.0,69.0,6.7,17.0,341.5,144.2,84.34
2016,8,29,17,0,672.0,65.0,6.7,17.0,289.0,96.18,50.34
2016,8,29,17,15,618.0,59.5,6.65,17.0,237.0,53.66,29.99
2016,8,29,17,30,564.0,54.0,6.6,17.0,185.0,37.12,27.14
2016,8,29,17,45,475.0,46.0,6.55,17.0,136.5,33.17,23.34
2016,8,29,18,0,386.0,38.0,6.5,17.0,88.0,29.04,19.06
2016,8,29,18,15,193.0,26.5,6.4,16.5,51.5,20.64,8.1
2016,8,29,18,30,0.0,15.0,6.3,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,6.2,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
