Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,34.0,9.5,4.6,16.0,11.5,18.31,0.0
2016,8,30,6,0,68.0,19.0,4.6,16.0,23.0,47.95,0.0
2016,8,30,6,15,131.0,36.5,4.65,16.0,54.0,99.2,70.84
2016,8,30,6,30,194.0,54.0,4.7,16.0,85.0,150.11,116.91
2016,8,30,6,45,226.0,73.0,4.8,16.5,122.0,194.48,156.33
2016,8,30,7,0,258.0,92.0,4.9,17.0,159.0,241.24,196.94
2016,8,30,7,15,279.5,110.0,4.9,17.0,197.5,283.32,233.06
2016,8,30,7,30,301.0,128.0,4.9,17.0,236.0,326.6,269.27
2016,8,30,7,45,540.0,99.0,4.9,17.0,330.0,465.79,384.85
2016,8,30,8,0,779.0,70.0,4.9,17.0,424.0,608.36,500.01
2016,8,30,8,15,802.5,73.0,4.95,17.0,473.5,654.81,534.34
2016,8,30,8,30,826.0,76.0,5.0,17.0,523.0,696.38,564.47
2016,8,30,8,45,845.5,77.5,5.05,17.5,570.0,736.61,592.13
2016,8,30,9,0,865.0,79.0,5.1,18.0,617.0,775.51,618.41
2016,8,30,9,15,877.5,80.5,5.1,18.0,658.5,807.09,639.98
2016,8,30,9,30,890.0,82.0,5.1,18.0,700.0,836.5,659.88
2016,8,30,9,45,904.0,81.5,5.2,18.0,736.5,862.59,677.9
2016,8,30,10,0,918.0,81.0,5.3,18.0,773.0,886.19,694.17
2016,8,30,10,15,924.5,82.0,5.35,18.0,802.5,902.13,704.71
2016,8,30,10,30,931.0,83.0,5.4,18.0,832.0,915.04,713.22
2016,8,30,10,45,937.5,82.5,5.5,18.5,854.0,923.24,717.4
2016,8,30,11,0,944.0,82.0,5.6,19.0,876.0,928.26,719.45
2016,8,30,11,15,946.5,82.5,5.6,19.0,890.5,927.53,718.34
2016,8,30,11,30,949.0,83.0,5.6,19.0,905.0,923.52,715.08
2016,8,30,11,45,951.5,82.5,5.7,19.0,912.0,915.24,709.49
2016,8,30,12,0,954.0,82.0,5.8,19.0,919.0,903.72,701.7
2016,8,30,12,15,953.5,82.0,5.85,19.0,917.5,886.99,689.97
2016,8,30,12,30,953.0,82.0,5.9,19.0,916.0,867.21,676.13
2016,8,30,12,45,949.0,83.0,6.0,19.0,906.0,842.65,659.08
2016,8,30,13,0,945.0,84.0,6.1,19.0,896.0,815.39,640.03
2016,8,30,13,15,941.5,83.0,6.1,19.0,879.0,784.01,617.49
2016,8,30,13,30,938.0,82.0,6.1,19.0,862.0,750.22,593.11
2016,8,30,13,45,932.5,81.5,6.2,19.0,837.5,713.27,566.59
2016,8,30,14,0,927.0,81.0,6.3,19.0,813.0,674.35,537.33
2016,8,30,14,15,919.5,79.5,6.3,19.0,781.5,631.5,503.19
2016,8,30,14,30,912.0,78.0,6.3,19.0,750.0,587.22,467.23
2016,8,30,14,45,901.5,77.0,6.3,19.0,712.5,540.61,428.64
2016,8,30,15,0,891.0,76.0,6.3,19.0,675.0,493.24,388.53
2016,8,30,15,15,877.5,74.5,6.25,18.5,632.0,443.59,346.28
2016,8,30,15,30,864.0,73.0,6.2,18.0,589.0,393.92,302.88
2016,8,30,15,45,845.5,70.5,6.2,18.0,541.5,341.9,256.22
2016,8,30,16,0,827.0,68.0,6.2,18.0,494.0,290.81,209.76
2016,8,30,16,15,802.5,65.5,6.15,17.5,443.5,239.49,163.69
2016,8,30,16,30,778.0,63.0,6.1,17.0,393.0,185.8,116.75
2016,8,30,16,45,741.5,60.0,6.05,17.0,340.5,136.8,76.92
2016,8,30,17,0,705.0,57.0,6.0,17.0,288.0,91.52,46.05
2016,8,30,17,15,653.0,52.0,5.95,17.0,236.0,48.17,26.9
2016,8,30,17,30,601.0,47.0,5.9,17.0,184.0,34.56,24.86
2016,8,30,17,45,513.5,40.0,5.9,17.0,135.0,28.19,18.95
2016,8,30,18,0,426.0,33.0,5.9,17.0,86.0,24.63,15.21
2016,8,30,18,15,213.0,23.0,5.8,16.5,49.5,17.97,5.07
2016,8,30,18,30,0.0,13.0,5.7,16.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,5.65,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,109.0,9.5,5.4,15.5,15.0,37.87,0.0
2016,8,31,6,0,218.0,19.0,5.5,16.0,30.0,99.24,0.0
2016,8,31,6,15,345.5,29.5,5.55,16.0,71.5,175.13,126.16
2016,8,31,6,30,473.0,40.0,5.6,16.0,113.0,254.67,199.38
2016,8,31,6,45,547.0,46.5,5.7,16.0,163.5,317.17,256.49
2016,8,31,7,0,621.0,53.0,5.8,16.0,214.0,385.78,317.39
2016,8,31,7,15,310.5,75.5,5.85,16.0,156.0,266.36,220.87
2016,8,31,7,30,0.0,98.0,5.9,16.0,98.0,97.09,76.31
2016,8,31,7,45,8.0,129.0,6.0,16.5,132.5,134.11,107.11
2016,8,31,8,0,16.0,160.0,6.1,17.0,167.0,171.64,137.7
2016,8,31,8,15,18.5,178.0,6.1,17.0,187.5,191.66,153.7
2016,8,31,8,30,21.0,196.0,6.1,17.0,208.0,211.78,169.63
2016,8,31,8,45,25.5,217.0,6.15,17.0,232.5,236.67,189.35
2016,8,31,9,0,30.0,238.0,6.2,17.0,257.0,269.45,215.21
2016,8,31,9,15,24.0,241.5,6.25,17.0,257.0,259.92,206.84
2016,8,31,9,30,18.0,245.0,6.3,17.0,257.0,258.03,204.65
2016,8,31,9,45,13.5,233.0,6.35,17.5,242.0,241.44,190.53
2016,8,31,10,0,9.0,221.0,6.4,18.0,227.0,225.03,176.66
2016,8,31,10,15,84.0,304.0,6.35,18.0,371.0,381.32,301.87
2016,8,31,10,30,159.0,387.0,6.3,18.0,515.0,540.01,424.71
2016,8,31,10,45,313.0,354.5,6.25,18.0,614.0,647.05,509.58
2016,8,31,11,0,467.0,322.0,6.2,18.0,713.0,753.09,591.89
2016,8,31,11,15,473.0,326.5,6.1,18.0,729.0,758.33,594.56
2016,8,31,11,30,479.0,331.0,6.0,18.0,745.0,761.7,596.29
2016,8,31,11,45,264.0,357.5,5.95,18.0,586.0,589.5,462.21
2016,8,31,12,0,49.0,384.0,5.9,18.0,427.0,418.96,325.97
2016,8,31,12,15,41.0,369.0,5.85,18.0,405.0,394.78,307.56
2016,8,31,12,30,33.0,354.0,5.8,18.0,383.0,371.02,289.1
2016,8,31,12,45,48.0,371.5,5.8,18.5,413.0,397.23,309.19
2016,8,31,13,0,63.0,389.0,5.8,19.0,443.0,422.18,328.04
2016,8,31,13,15,39.0,329.5,5.75,19.0,363.0,344.45,268.06
2016,8,31,13,30,15.0,270.0,5.7,19.0,283.0,269.92,209.98
2016,8,31,13,45,12.5,252.5,5.7,19.0,263.0,250.58,195.13
2016,8,31,14,0,10.0,235.0,5.7,19.0,243.0,231.5,180.35
2016,8,31,14,15,56.0,287.0,5.7,19.0,328.5,303.42,237.83
2016,8,31,14,30,102.0,339.0,5.7,19.0,414.0,371.36,291.09
2016,8,31,14,45,61.0,290.5,5.75,19.0,335.0,300.75,235.91
2016,8,31,15,0,20.0,242.0,5.8,19.0,256.0,237.96,186.66
2016,8,31,15,15,10.0,182.0,5.85,18.5,189.0,177.28,139.01
2016,8,31,15,30,0.0,122.0,5.9,18.0,122.0,117.2,90.99
2016,8,31,15,45,0.0,114.0,5.95,18.0,114.0,109.5,85.01
2016,8,31,16,0,0.0,106.0,6.0,18.0,106.0,101.8,78.96
2016,8,31,16,15,0.0,85.0,6.0,18.0,85.0,82.09,62.91
2016,8,31,16,30,0.0,64.0,6.0,18.0,64.0,61.86,46.26
2016,8,31,16,45,0.0,55.5,6.0,18.0,55.5,53.62,39.5
2016,8,31,17,0,0.0,47.0,6.0,18.0,47.0,45.39,32.64
2016,8,31,17,15,291.5,47.0,5.95,17.5,112.0,33.52,20.07
2016,8,31,17,30,583.0,47.0,5.9,17.0,177.0,31.81,22.42
2016,8,31,17,45,494.5,39.5,5.9,17.0,129.0,27.99,18.74
2016,8,31,18,0,406.0,32.0,5.9,17.0,81.0,23.97,14.53
2016,8,31,18,15,203.0,16.0,5.8,16.5,40.5,11.68,0.16
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,110.5,9.0,4.9,15.5,14.5,37.55,0.0
2016,9,1,6,0,221.0,18.0,4.9,16.0,29.0,98.05,0.0
2016,9,1,6,15,352.0,28.5,4.9,16.0,71.0,175.56,125.18
2016,9,1,6,30,483.0,39.0,4.9,16.0,113.0,256.46,200.06
2016,9,1,6,45,555.5,46.5,4.95,16.0,163.5,319.77,257.74
2016,9,1,7,0,628.0,54.0,5.0,16.0,214.0,389.06,318.95
2016,9,1,7,15,314.0,71.5,5.0,16.0,151.5,262.7,217.42
2016,9,1,7,30,0.0,89.0,5.0,16.0,89.0,87.55,68.29
2016,9,1,7,45,0.0,88.0,5.05,16.5,88.0,85.82,66.66
2016,9,1,8,0,0.0,87.0,5.1,17.0,87.0,84.42,65.17
2016,9,1,8,15,0.0,107.5,5.1,17.0,107.5,104.96,81.96
2016,9,1,8,30,0.0,128.0,5.1,17.0,128.0,125.5,98.56
2016,9,1,8,45,0.0,141.0,5.15,17.0,141.0,138.34,108.73
2016,9,1,9,0,0.0,154.0,5.2,17.0,154.0,151.16,118.83
2016,9,1,9,15,8.0,196.0,5.25,17.0,202.0,199.97,158.19
2016,9,1,9,30,16.0,238.0,5.3,17.0,250.0,249.15,197.29
2016,9,1,9,45,17.5,252.5,5.35,17.5,265.5,264.73,208.8
2016,9,1,10,0,19.0,267.0,5.4,18.0,281.0,280.25,220.25
2016,9,1,10,15,50.0,318.0,5.5,18.0,357.0,366.12,287.88
2016,9,1,10,30,81.0,369.0,5.6,18.0,433.0,445.2,349.04
2016,9,1,10,45,78.0,378.0,5.75,18.0,441.0,450.07,352.15
2016,9,1,11,0,75.0,387.0,5.9,18.0,449.0,454.57,355.24
2016,9,1,11,15,56.0,372.5,6.1,18.0,419.5,420.76,328.73
2016,9,1,11,30,37.0,358.0,6.3,18.0,390.0,387.29,302.41
2016,9,1,11,45,37.5,359.5,6.5,18.0,392.5,387.07,302.34
2016,9,1,12,0,38.0,361.0,6.7,18.0,395.0,386.7,302.13
2016,9,1,12,15,54.0,382.0,6.8,18.0,429.5,418.15,326.86
2016,9,1,12,30,70.0,403.0,6.9,18.0,464.0,448.43,350.54
2016,9,1,12,45,48.5,367.0,7.05,18.0,409.0,393.07,307.55
2016,9,1,13,0,27.0,331.0,7.2,18.0,354.0,339.2,265.48
2016,9,1,13,15,19.5,293.0,7.1,18.0,309.5,296.09,231.84
2016,9,1,13,30,12.0,255.0,7.0,18.0,265.0,253.49,198.38
2016,9,1,13,45,11.0,245.5,6.95,18.0,255.0,242.88,190.21
2016,9,1,14,0,10.0,236.0,6.9,18.0,245.0,232.36,182.09
2016,9,1,14,15,13.5,245.5,6.8,17.5,256.5,242.34,190.66
2016,9,1,14,30,17.0,255.0,6.7,17.0,268.0,251.75,198.8
2016,9,1,14,45,16.0,242.5,6.65,17.0,254.0,238.12,188.22
2016,9,1,15,0,15.0,230.0,6.6,17.0,240.0,224.57,177.71
2016,9,1,15,15,59.5,244.5,6.65,17.0,280.0,249.83,198.19
2016,9,1,15,30,104.0,259.0,6.7,17.0,320.0,273.27,216.52
2016,9,1,15,45,52.0,198.5,6.75,17.0,229.0,198.18,156.76
2016,9,1,16,0,0.0,138.0,6.8,17.0,138.0,130.91,103.3
2016,9,1,16,15,0.0,110.5,6.8,16.5,110.5,105.43,82.75
2016,9,1,16,30,0.0,83.0,6.8,16.0,83.0,79.94,61.84
2016,9,1,16,45,0.0,71.5,6.8,16.0,71.5,69.06,52.85
2016,9,1,17,0,0.0,60.0,6.8,16.0,60.0,57.98,43.57
2016,9,1,17,15,0.0,48.5,6.75,16.0,48.5,46.85,36.0
2016,9,1,17,30,0.0,37.0,6.7,16.0,37.0,35.72,25.95
2016,9,1,17,45,0.0,26.5,6.65,16.0,26.5,25.57,16.67
2016,9,1,18,0,0.0,16.0,6.6,16.0,16.0,15.43,7.3
2016,9,1,18,15,0.0,8.0,6.55,15.5,8.0,7.71,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.0,5.5,15.5,11.5,23.15,0.0
2016,9,2,6,0,111.0,18.0,5.6,16.0,23.0,62.93,0.0
2016,9,2,6,15,230.5,32.0,5.65,16.0,61.0,134.94,94.86
2016,9,2,6,30,350.0,46.0,5.7,16.0,99.0,209.7,163.41
2016,9,2,6,45,429.0,56.0,5.8,16.0,146.5,272.77,220.12
2016,9,2,7,0,508.0,66.0,5.9,16.0,194.0,342.4,281.46
2016,9,2,7,15,410.0,95.0,5.9,16.0,213.5,341.94,283.21
2016,9,2,7,30,312.0,124.0,5.9,16.0,233.0,326.41,270.77
2016,9,2,7,45,332.0,142.5,5.9,16.5,275.5,370.66,306.89
2016,9,2,8,0,352.0,161.0,5.9,17.0,318.0,415.53,342.49
2016,9,2,8,15,342.0,185.0,5.85,17.0,352.0,446.32,366.08
2016,9,2,8,30,332.0,209.0,5.8,17.0,386.0,475.2,387.69
2016,9,2,8,45,349.0,226.0,5.8,17.5,427.0,514.76,417.28
2016,9,2,9,0,366.0,243.0,5.8,18.0,468.0,554.08,446.15
2016,9,2,9,15,298.5,277.5,5.85,18.0,469.0,544.07,435.41
2016,9,2,9,30,231.0,312.0,5.9,18.0,470.0,521.33,415.1
2016,9,2,9,45,289.5,316.5,5.95,18.0,525.5,585.06,464.66
2016,9,2,10,0,348.0,321.0,6.0,18.0,581.0,641.49,508.0
2016,9,2,10,15,345.0,336.5,6.15,18.0,602.5,656.33,518.3
2016,9,2,10,30,342.0,352.0,6.3,18.0,624.0,669.65,527.62
2016,9,2,10,45,398.0,338.0,6.45,18.0,663.5,702.8,553.95
2016,9,2,11,0,454.0,324.0,6.6,18.0,703.0,740.61,583.44
2016,9,2,11,15,399.5,355.5,6.65,18.0,693.5,715.13,562.17
2016,9,2,11,30,345.0,387.0,6.7,18.0,684.0,693.63,543.96
2016,9,2,11,45,347.0,389.5,6.75,18.5,690.0,690.96,540.83
2016,9,2,12,0,349.0,392.0,6.8,19.0,696.0,686.98,536.71
2016,9,2,12,15,279.0,408.5,6.8,19.0,651.0,635.43,496.0
2016,9,2,12,30,209.0,425.0,6.8,19.0,606.0,583.73,455.14
2016,9,2,12,45,265.0,407.5,6.85,19.0,634.5,603.92,472.18
2016,9,2,13,0,321.0,390.0,6.9,19.0,663.0,619.53,485.41
2016,9,2,13,15,222.5,393.0,6.95,18.5,580.5,537.8,422.1
2016,9,2,13,30,124.0,396.0,7.0,18.0,498.0,461.22,362.12
2016,9,2,13,45,153.0,384.5,7.1,18.0,506.5,462.73,364.37
2016,9,2,14,0,182.0,373.0,7.2,18.0,515.0,461.93,364.49
2016,9,2,14,15,274.5,338.0,7.3,18.0,542.5,472.54,374.37
2016,9,2,14,30,367.0,303.0,7.4,18.0,570.0,477.91,379.3
2016,9,2,14,45,348.5,290.0,7.55,18.0,532.5,438.24,347.51
2016,9,2,15,0,330.0,277.0,7.7,18.0,495.0,399.73,316.35
2016,9,2,15,15,285.0,264.5,7.75,17.5,444.0,351.96,278.15
2016,9,2,15,30,240.0,252.0,7.8,17.0,393.0,308.15,242.99
2016,9,2,15,45,283.5,222.5,7.9,17.0,375.0,282.31,220.16
2016,9,2,16,0,327.0,193.0,8.0,17.0,357.0,252.19,192.86
2016,9,2,16,15,508.0,137.5,7.95,16.5,361.0,220.7,158.88
2016,9,2,16,30,689.0,82.0,7.9,16.0,365.0,173.36,110.2
2016,9,2,16,45,645.5,77.5,7.9,16.0,313.5,127.14,74.04
2016,9,2,17,0,602.0,73.0,7.9,16.0,262.0,85.47,47.62
2016,9,2,17,15,539.5,65.5,7.8,15.5,211.0,45.92,35.23
2016,9,2,17,30,477.0,58.0,7.7,15.0,160.0,41.87,31.46
2016,9,2,17,45,375.5,48.0,7.6,15.0,114.0,36.33,26.09
2016,9,2,18,0,274.0,38.0,7.5,15.0,68.0,29.38,18.84
2016,9,2,18,15,137.0,19.0,7.35,15.0,34.0,14.8,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.95,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,5.78,0.0
2016,9,3,6,15,0.0,17.5,7.4,15.0,17.5,16.88,7.31
2016,9,3,6,30,0.0,29.0,7.3,15.0,29.0,28.0,17.57
2016,9,3,6,45,0.0,43.0,7.2,15.5,43.0,41.54,29.34
2016,9,3,7,0,0.0,57.0,7.1,16.0,57.0,55.48,41.33
2016,9,3,7,15,0.0,72.0,7.0,16.0,72.0,70.54,54.16
2016,9,3,7,30,0.0,87.0,6.9,16.0,87.0,85.53,66.75
2016,9,3,7,45,0.0,88.0,6.85,16.0,88.0,85.87,66.89
2016,9,3,8,0,0.0,89.0,6.8,16.0,89.0,86.49,67.2
2016,9,3,8,15,13.5,144.5,6.75,16.0,152.0,152.65,122.3
2016,9,3,8,30,27.0,200.0,6.7,16.0,215.0,220.46,177.8
2016,9,3,8,45,16.0,193.5,6.65,16.0,202.5,204.73,164.06
2016,9,3,9,0,5.0,187.0,6.6,16.0,190.0,188.91,150.36
2016,9,3,9,15,2.5,151.5,6.55,16.0,153.0,150.33,118.53
2016,9,3,9,30,0.0,116.0,6.5,16.0,116.0,112.71,87.47
2016,9,3,9,45,0.0,138.0,6.5,16.5,138.5,134.46,104.83
2016,9,3,10,0,0.0,160.0,6.5,17.0,161.0,156.19,121.97
2016,9,3,10,15,0.0,157.0,6.55,17.0,157.5,153.07,119.23
2016,9,3,10,30,0.0,154.0,6.6,17.0,154.0,149.99,116.59
2016,9,3,10,45,3.5,179.0,6.65,17.0,182.0,177.59,138.76
2016,9,3,11,0,7.0,204.0,6.7,17.0,210.0,205.13,160.73
2016,9,3,11,15,8.5,220.5,6.8,17.0,228.0,222.42,174.39
2016,9,3,11,30,10.0,237.0,6.9,17.0,246.0,239.57,187.92
2016,9,3,11,45,9.5,231.0,7.0,17.0,239.5,232.82,182.49
2016,9,3,12,0,9.0,225.0,7.1,17.0,233.0,226.1,177.13
2016,9,3,12,15,9.5,224.5,7.2,17.0,232.5,225.57,176.74
2016,9,3,12,30,10.0,224.0,7.3,17.0,232.0,224.98,176.34
2016,9,3,12,45,28.5,295.0,7.4,17.0,319.0,307.81,242.39
2016,9,3,13,0,47.0,366.0,7.5,17.0,406.0,387.27,304.88
2016,9,3,13,15,38.5,344.5,7.55,17.0,377.0,357.52,281.54
2016,9,3,13,30,30.0,323.0,7.6,17.0,348.0,328.5,258.86
2016,9,3,13,45,30.0,314.0,7.65,17.0,338.5,317.44,250.45
2016,9,3,14,0,30.0,305.0,7.7,17.0,329.0,306.37,242.01
2016,9,3,14,15,47.5,311.0,7.65,17.0,346.5,319.09,252.63
2016,9,3,14,30,65.0,317.0,7.6,17.0,364.0,329.92,261.6
2016,9,3,14,45,123.5,308.5,7.6,17.0,391.5,343.19,272.75
2016,9,3,15,0,182.0,300.0,7.6,17.0,419.0,353.99,281.23
2016,9,3,15,15,176.5,278.5,7.65,16.5,388.0,321.87,255.73
2016,9,3,15,30,171.0,257.0,7.7,16.0,357.0,290.22,230.3
2016,9,3,15,45,255.5,222.5,7.75,16.0,357.0,272.06,213.14
2016,9,3,16,0,340.0,188.0,7.8,16.0,357.0,249.69,190.94
2016,9,3,16,15,320.5,172.5,7.85,16.0,318.5,212.63,159.39
2016,9,3,16,30,301.0,157.0,7.9,16.0,280.0,177.45,130.13
2016,9,3,16,45,442.0,118.0,8.0,16.0,269.5,137.5,91.59
2016,9,3,17,0,583.0,79.0,8.1,16.0,259.0,86.62,50.27
2016,9,3,17,15,517.0,71.0,8.05,15.5,208.0,50.07,38.89
2016,9,3,17,30,451.0,63.0,8.0,15.0,157.0,46.94,35.9
2016,9,3,17,45,342.5,51.0,7.95,15.0,110.5,38.55,27.95
2016,9,3,18,0,234.0,39.0,7.9,15.0,64.0,30.37,19.35
2016,9,3,18,15,117.0,19.5,7.85,15.0,32.0,15.31,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,3.5,7.95,15.0,3.5,3.44,0.0
2016,9,4,6,0,0.0,7.0,8.0,15.0,7.0,6.75,0.0
2016,9,4,6,15,0.0,22.0,7.95,15.0,22.0,21.24,10.44
2016,9,4,6,30,0.0,37.0,7.9,15.0,37.0,36.31,24.4
2016,9,4,6,45,0.0,57.0,7.9,15.0,57.0,57.23,42.56
2016,9,4,7,0,0.0,77.0,7.9,15.0,77.0,77.77,60.31
2016,9,4,7,15,2.5,97.5,7.8,15.0,98.0,99.96,79.26
2016,9,4,7,30,5.0,118.0,7.7,15.0,119.0,122.18,97.98
2016,9,4,7,45,25.5,145.5,7.6,15.5,156.0,169.49,137.54
2016,9,4,8,0,46.0,173.0,7.5,16.0,193.0,212.81,173.2
2016,9,4,8,15,138.5,198.0,7.4,16.0,269.5,311.61,255.86
2016,9,4,8,30,231.0,223.0,7.3,16.0,346.0,408.51,335.52
2016,9,4,8,45,135.5,234.0,7.25,16.0,307.5,353.58,287.99
2016,9,4,9,0,40.0,245.0,7.2,16.0,269.0,284.88,229.11
2016,9,4,9,15,53.0,271.0,7.2,16.0,305.5,322.55,259.17
2016,9,4,9,30,66.0,297.0,7.2,16.0,342.0,360.38,288.97
2016,9,4,9,45,179.0,315.0,7.2,16.5,446.0,481.26,386.44
2016,9,4,10,0,292.0,333.0,7.2,17.0,550.0,604.51,482.97
2016,9,4,10,15,291.0,348.0,7.15,17.0,571.5,619.78,493.29
2016,9,4,10,30,290.0,363.0,7.1,17.0,593.0,633.74,502.9
2016,9,4,10,45,270.5,379.0,7.1,17.0,597.5,631.25,499.62
2016,9,4,11,0,251.0,395.0,7.1,17.0,602.0,627.38,495.4
2016,9,4,11,15,322.5,379.0,7.1,17.0,650.5,669.17,528.92
2016,9,4,11,30,394.0,363.0,7.1,17.0,699.0,709.42,560.87
2016,9,4,11,45,401.0,360.5,7.1,17.0,704.5,708.91,560.18
2016,9,4,12,0,408.0,358.0,7.1,17.0,710.0,703.14,555.8
2016,9,4,12,15,347.0,382.0,7.15,17.0,681.0,663.53,523.99
2016,9,4,12,30,286.0,406.0,7.2,17.0,652.0,627.08,494.52
2016,9,4,12,45,292.0,399.5,7.25,17.0,648.0,615.2,485.82
2016,9,4,13,0,298.0,393.0,7.3,17.0,644.0,602.27,476.21
2016,9,4,13,15,302.5,380.5,7.35,17.0,631.5,581.6,460.68
2016,9,4,13,30,307.0,368.0,7.4,17.0,619.0,560.04,444.37
2016,9,4,13,45,270.5,365.5,7.5,17.0,581.5,519.65,412.56
2016,9,4,14,0,234.0,363.0,7.6,17.0,544.0,483.51,383.91
2016,9,4,14,15,218.0,348.5,7.6,17.0,511.5,449.02,356.79
2016,9,4,14,30,202.0,334.0,7.6,17.0,479.0,415.49,330.25
2016,9,4,14,45,222.0,312.0,7.6,17.0,463.5,394.49,313.66
2016,9,4,15,0,242.0,290.0,7.6,17.0,448.0,371.56,295.05
2016,9,4,15,15,257.5,266.5,7.6,16.5,424.0,339.54,269.23
2016,9,4,15,30,273.0,243.0,7.6,16.0,400.0,309.69,244.42
2016,9,4,15,45,168.5,222.5,7.6,16.0,316.5,248.35,195.69
2016,9,4,16,0,64.0,202.0,7.6,16.0,233.0,197.61,156.74
2016,9,4,16,15,59.0,181.0,7.5,15.5,207.5,173.33,137.25
2016,9,4,16,30,54.0,160.0,7.4,15.0,182.0,149.65,118.17
2016,9,4,16,45,47.5,138.0,7.35,15.0,155.0,125.71,98.78
2016,9,4,17,0,41.0,116.0,7.3,15.0,128.0,102.64,80.3
2016,9,4,17,15,31.5,94.0,7.25,15.0,102.5,81.17,66.48
2016,9,4,17,30,22.0,72.0,7.2,15.0,77.0,63.31,50.26
2016,9,4,17,45,11.0,51.0,7.15,15.0,53.5,47.1,35.28
2016,9,4,18,0,0.0,30.0,7.1,15.0,30.0,28.38,17.34
2016,9,4,18,15,0.0,15.0,7.05,14.5,15.0,14.47,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,9.5,2.95,14.0,9.5,0.0,0.0
2016,9,5,6,0,0.0,19.0,2.9,14.0,19.0,18.68,0.0
2016,9,5,6,15,168.5,32.5,2.8,14.0,56.5,113.62,76.62
2016,9,5,6,30,337.0,46.0,2.7,14.0,94.0,201.82,156.56
2016,9,5,6,45,420.0,56.0,2.65,14.5,142.0,265.62,213.14
2016,9,5,7,0,503.0,66.0,2.6,15.0,190.0,336.25,274.0
2016,9,5,7,15,300.5,101.0,2.5,15.0,180.0,280.28,230.25
2016,9,5,7,30,98.0,136.0,2.4,15.0,170.0,209.15,170.67
2016,9,5,7,45,138.5,158.5,2.3,15.5,214.5,261.32,213.59
2016,9,5,8,0,179.0,181.0,2.2,16.0,259.0,316.11,257.26
2016,9,5,8,15,180.0,204.0,2.1,16.0,291.0,346.71,280.52
2016,9,5,8,30,181.0,227.0,2.0,16.0,323.0,376.7,302.9
2016,9,5,8,45,176.5,249.5,1.95,16.5,350.0,401.35,320.12
2016,9,5,9,0,172.0,272.0,1.9,17.0,377.0,425.01,336.26
2016,9,5,9,15,244.0,281.5,1.85,17.0,441.0,502.62,395.34
2016,9,5,9,30,316.0,291.0,1.8,17.0,505.0,574.32,448.4
2016,9,5,9,45,260.5,319.0,1.8,17.0,502.0,561.04,435.55
2016,9,5,10,0,205.0,347.0,1.8,17.0,499.0,537.08,415.65
2016,9,5,10,15,283.0,344.5,1.85,17.0,562.5,608.29,469.24
2016,9,5,10,30,361.0,342.0,1.9,17.0,626.0,672.4,516.23
2016,9,5,10,45,438.0,320.5,2.0,17.5,675.0,721.5,551.57
2016,9,5,11,0,515.0,299.0,2.1,18.0,724.0,763.8,581.95
2016,9,5,11,15,712.0,203.0,2.25,18.0,801.0,834.68,636.53
2016,9,5,11,30,909.0,107.0,2.4,18.0,878.0,894.99,678.15
2016,9,5,11,45,908.5,108.5,2.6,18.0,883.5,885.81,672.7
2016,9,5,12,0,908.0,110.0,2.8,18.0,889.0,873.56,665.74
2016,9,5,12,15,908.0,110.0,3.0,18.0,887.5,857.25,655.9
2016,9,5,12,30,908.0,110.0,3.2,18.0,886.0,838.03,643.94
2016,9,5,12,45,898.5,113.5,3.45,18.0,874.5,811.95,627.27
2016,9,5,13,0,889.0,117.0,3.7,18.0,863.0,783.55,608.72
2016,9,5,13,15,884.5,116.0,3.95,18.0,845.5,752.39,587.9
2016,9,5,13,30,880.0,115.0,4.2,18.0,828.0,719.04,565.19
2016,9,5,13,45,871.0,115.0,4.5,18.0,802.5,681.64,538.06
2016,9,5,14,0,862.0,115.0,4.8,18.0,777.0,642.67,508.86
2016,9,5,14,15,853.0,113.5,4.95,18.0,745.0,600.96,476.23
2016,9,5,14,30,844.0,112.0,5.1,18.0,713.0,555.52,439.92
2016,9,5,14,45,829.0,110.5,5.35,18.0,674.5,508.44,401.5
2016,9,5,15,0,814.0,109.0,5.6,18.0,636.0,461.21,361.85
2016,9,5,15,15,797.0,106.0,5.75,17.5,592.5,411.92,320.03
2016,9,5,15,30,780.0,103.0,5.9,17.0,549.0,363.16,277.52
2016,9,5,15,45,757.0,99.5,6.1,17.0,501.5,312.92,232.64
2016,9,5,16,0,734.0,96.0,6.3,17.0,454.0,260.9,186.08
2016,9,5,16,15,702.5,91.0,6.2,16.5,403.5,210.83,142.15
2016,9,5,16,30,671.0,86.0,6.1,16.0,353.0,163.68,102.46
2016,9,5,16,45,627.5,80.0,6.05,16.0,301.0,117.7,67.96
2016,9,5,17,0,584.0,74.0,6.0,16.0,249.0,76.31,44.01
2016,9,5,17,15,518.5,65.5,5.95,15.5,198.0,45.93,35.2
2016,9,5,17,30,453.0,57.0,5.9,15.0,147.0,42.08,31.54
2016,9,5,17,45,344.5,45.5,5.9,15.0,101.5,35.07,24.78
2016,9,5,18,0,236.0,34.0,5.9,15.0,56.0,26.49,15.34
2016,9,5,18,15,118.0,17.0,5.85,15.0,28.0,16.71,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,53.0,7.0,2.75,14.5,9.0,0.0,0.0
2016,9,6,6,0,106.0,14.0,2.7,15.0,18.0,44.98,0.0
2016,9,6,6,15,237.0,28.0,2.55,15.0,55.5,131.66,86.76
2016,9,6,6,30,368.0,42.0,2.4,15.0,93.0,209.07,160.94
2016,9,6,6,45,453.0,51.0,2.25,15.5,141.5,273.58,218.04
2016,9,6,7,0,538.0,60.0,2.1,16.0,190.0,345.19,279.28
2016,9,6,7,15,591.5,66.5,1.9,16.0,241.5,403.87,328.78
2016,9,6,7,30,645.0,73.0,1.7,16.0,293.0,465.88,378.89
2016,9,6,7,45,684.0,77.0,1.5,16.5,345.0,519.01,419.29
2016,9,6,8,0,723.0,81.0,1.3,17.0,397.0,571.34,457.22
2016,9,6,8,15,749.5,85.0,1.25,17.0,446.5,618.46,491.42
2016,9,6,8,30,776.0,89.0,1.2,17.0,496.0,665.26,523.4
2016,9,6,8,45,796.0,92.0,1.15,17.5,542.0,705.46,548.59
2016,9,6,9,0,816.0,95.0,1.1,18.0,588.0,744.36,572.32
2016,9,6,9,15,831.0,97.0,1.2,18.0,629.5,776.61,593.92
2016,9,6,9,30,846.0,99.0,1.3,18.0,671.0,802.46,611.13
2016,9,6,9,45,854.5,102.0,1.45,18.5,705.5,826.21,626.39
2016,9,6,10,0,863.0,105.0,1.6,19.0,740.0,847.35,639.85
2016,9,6,10,15,871.5,106.5,1.7,19.0,769.5,864.14,651.06
2016,9,6,10,30,880.0,108.0,1.8,19.0,799.0,878.07,660.47
2016,9,6,10,45,887.0,108.5,1.9,19.0,821.0,886.7,666.43
2016,9,6,11,0,894.0,109.0,2.0,19.0,843.0,892.28,670.49
2016,9,6,11,15,897.5,110.0,2.1,19.0,857.5,892.22,670.89
2016,9,6,11,30,901.0,111.0,2.2,19.0,872.0,889.03,669.3
2016,9,6,11,45,903.0,111.0,2.3,19.5,878.5,880.43,662.89
2016,9,6,12,0,905.0,111.0,2.4,20.0,885.0,868.75,654.51
2016,9,6,12,15,905.0,110.5,2.6,20.0,883.5,851.92,644.66
2016,9,6,12,30,905.0,110.0,2.8,20.0,882.0,832.18,632.7
2016,9,6,12,45,902.0,110.0,3.05,20.0,871.5,807.79,617.62
2016,9,6,13,0,899.0,110.0,3.3,20.0,861.0,780.81,600.47
2016,9,6,13,15,895.0,109.5,3.6,19.5,843.5,750.18,581.73
2016,9,6,13,30,891.0,109.0,3.9,19.0,826.0,717.3,560.91
2016,9,6,13,45,885.5,107.0,4.2,19.0,801.5,679.94,533.75
2016,9,6,14,0,880.0,105.0,4.5,19.0,777.0,640.77,504.58
2016,9,6,14,15,871.0,103.5,4.7,19.0,745.0,598.39,471.79
2016,9,6,14,30,862.0,102.0,4.9,19.0,713.0,554.82,437.12
2016,9,6,14,45,851.5,99.0,5.1,19.0,675.0,508.19,399.07
2016,9,6,15,0,841.0,96.0,5.3,19.0,637.0,457.55,356.84
2016,9,6,15,15,824.5,93.5,5.35,19.0,593.0,407.71,313.86
2016,9,6,15,30,808.0,91.0,5.4,19.0,549.0,358.3,270.29
2016,9,6,15,45,788.5,87.0,5.5,19.0,501.5,307.33,224.87
2016,9,6,16,0,769.0,83.0,5.6,19.0,454.0,257.58,180.17
2016,9,6,16,15,739.0,79.0,5.5,18.5,403.0,207.23,136.22
2016,9,6,16,30,709.0,75.0,5.4,18.0,352.0,159.64,96.59
2016,9,6,16,45,670.0,69.0,5.35,18.0,300.5,108.95,58.94
2016,9,6,17,0,631.0,63.0,5.3,18.0,249.0,65.61,35.02
2016,9,6,17,15,567.5,56.0,5.15,17.5,197.5,38.11,28.0
2016,9,6,17,30,504.0,49.0,5.0,17.0,146.0,35.13,25.16
2016,9,6,17,45,402.0,38.5,4.9,17.0,101.0,28.73,19.04
2016,9,6,18,0,300.0,28.0,4.8,17.0,56.0,21.91,11.06
2016,9,6,18,15,150.0,14.0,4.7,17.0,28.0,13.76,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,57.5,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,115.0,13.0,1.7,16.0,17.0,46.38,0.0
2016,9,7,6,15,245.0,26.5,1.65,16.0,54.5,131.76,84.2
2016,9,7,6,30,375.0,40.0,1.6,16.0,92.0,208.76,159.21
2016,9,7,6,45,453.5,50.0,1.55,16.5,140.0,271.55,214.62
2016,9,7,7,0,532.0,60.0,1.5,17.0,188.0,340.96,273.62
2016,9,7,7,15,586.0,67.0,1.4,17.0,239.5,400.09,323.07
2016,9,7,7,30,640.0,74.0,1.3,17.0,291.0,462.6,373.22
2016,9,7,7,45,674.5,80.0,1.25,17.5,342.5,515.05,413.21
2016,9,7,8,0,709.0,86.0,1.2,18.0,394.0,568.5,452.38
2016,9,7,8,15,736.5,90.5,1.2,18.5,443.5,613.8,484.58
2016,9,7,8,30,764.0,95.0,1.2,19.0,493.0,661.35,516.83
2016,9,7,8,45,781.0,99.5,1.25,19.5,538.5,700.55,542.16
2016,9,7,9,0,798.0,104.0,1.3,20.0,584.0,738.29,566.15
2016,9,7,9,15,813.5,106.5,1.35,20.5,625.0,770.94,586.32
2016,9,7,9,30,829.0,109.0,1.4,21.0,666.0,801.62,604.99
2016,9,7,9,45,846.0,108.5,1.5,21.5,703.0,828.06,621.23
2016,9,7,10,0,863.0,108.0,1.6,22.0,740.0,847.94,633.06
2016,9,7,10,15,871.5,109.5,1.65,22.0,769.0,864.6,643.52
2016,9,7,10,30,880.0,111.0,1.7,22.0,798.0,878.42,652.2
2016,9,7,10,45,884.0,112.5,1.8,22.5,819.5,885.37,655.74
2016,9,7,11,0,888.0,114.0,1.9,23.0,841.0,889.25,657.4
2016,9,7,11,15,891.5,115.0,1.9,23.0,855.0,889.07,656.75
2016,9,7,11,30,895.0,116.0,1.9,23.0,869.0,885.78,654.2
2016,9,7,11,45,895.5,116.5,1.95,23.5,875.0,876.34,646.98
2016,9,7,12,0,896.0,117.0,2.0,24.0,881.0,863.88,637.92
2016,9,7,12,15,895.5,117.0,2.05,24.0,879.0,847.14,627.34
2016,9,7,12,30,895.0,117.0,2.1,24.0,877.0,827.55,614.91
2016,9,7,12,45,879.0,124.0,2.2,24.0,863.0,799.95,597.44
2016,9,7,13,0,863.0,131.0,2.3,24.0,849.0,770.34,578.49
2016,9,7,13,15,858.0,130.0,2.35,23.5,831.0,739.35,559.17
2016,9,7,13,30,853.0,129.0,2.4,23.0,813.0,705.55,536.85
2016,9,7,13,45,843.5,128.5,2.5,23.0,787.0,667.66,509.7
2016,9,7,14,0,834.0,128.0,2.6,23.0,761.0,628.35,480.88
2016,9,7,14,15,823.5,126.0,2.65,22.5,728.5,585.88,449.73
2016,9,7,14,30,813.0,124.0,2.7,22.0,696.0,542.52,416.98
2016,9,7,14,45,796.5,122.0,2.8,22.0,657.0,495.56,379.91
2016,9,7,15,0,780.0,120.0,2.9,22.0,618.0,448.69,341.89
2016,9,7,15,15,761.0,116.5,2.9,21.5,574.5,399.79,301.79
2016,9,7,15,30,742.0,113.0,2.9,21.0,531.0,348.42,258.78
2016,9,7,15,45,714.0,109.5,2.95,21.0,482.5,298.44,215.8
2016,9,7,16,0,686.0,106.0,3.0,21.0,434.0,250.62,174.37
2016,9,7,16,15,651.5,100.0,2.95,20.5,383.5,201.83,133.31
2016,9,7,16,30,617.0,94.0,2.9,20.0,333.0,156.35,96.77
2016,9,7,16,45,566.0,87.0,2.85,20.0,281.5,112.16,65.62
2016,9,7,17,0,515.0,80.0,2.8,20.0,230.0,73.46,45.21
2016,9,7,17,15,446.5,69.5,2.65,19.5,180.5,50.33,38.4
2016,9,7,17,30,378.0,59.0,2.5,19.0,131.0,43.87,32.48
2016,9,7,17,45,275.5,44.5,2.4,18.5,88.0,33.9,23.23
2016,9,7,18,0,173.0,30.0,2.3,18.0,45.0,23.4,11.36
2016,9,7,18,15,86.5,15.0,2.1,17.5,22.5,14.74,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,2.0,15.5,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,2.0,16.0,13.0,29.07,0.0
2016,9,8,6,15,174.5,28.0,2.05,16.0,48.0,107.6,66.3
2016,9,8,6,30,286.0,45.0,2.1,16.0,83.0,178.57,136.02
2016,9,8,6,45,373.0,56.5,2.15,16.5,130.0,241.17,191.03
2016,9,8,7,0,460.0,68.0,2.2,17.0,177.0,313.97,253.1
2016,9,8,7,15,230.0,55.0,2.15,17.0,109.5,193.34,157.54
2016,9,8,7,30,0.0,42.0,2.1,17.0,42.0,40.56,28.64
2016,9,8,7,45,0.0,53.0,2.1,17.0,53.0,51.2,37.63
2016,9,8,8,0,0.0,64.0,2.1,17.0,64.0,61.86,46.43
2016,9,8,8,15,0.0,81.0,2.05,17.0,81.0,78.34,59.96
2016,9,8,8,30,0.0,98.0,2.0,17.0,98.0,95.18,73.64
2016,9,8,8,45,0.0,125.5,1.95,17.5,125.5,122.71,95.69
2016,9,8,9,0,0.0,153.0,1.9,18.0,153.0,150.28,117.37
2016,9,8,9,15,0.5,161.5,1.8,18.0,162.0,158.9,123.87
2016,9,8,9,30,1.0,170.0,1.7,18.0,171.0,167.54,130.41
2016,9,8,9,45,2.0,175.5,1.65,18.0,177.5,173.59,134.92
2016,9,8,10,0,3.0,181.0,1.6,18.0,184.0,179.68,139.46
2016,9,8,10,15,3.5,184.0,1.55,18.0,187.0,182.87,141.71
2016,9,8,10,30,4.0,187.0,1.5,18.0,190.0,186.07,144.0
2016,9,8,10,45,40.5,282.0,1.45,18.0,315.0,317.19,246.11
2016,9,8,11,0,77.0,377.0,1.4,18.0,440.0,444.26,340.43
2016,9,8,11,15,67.5,376.5,1.4,18.0,432.5,433.23,330.86
2016,9,8,11,30,58.0,376.0,1.4,18.0,425.0,422.13,322.25
2016,9,8,11,45,59.5,377.5,1.4,18.0,428.5,422.27,322.33
2016,9,8,12,0,61.0,379.0,1.4,18.0,432.0,422.16,322.19
2016,9,8,12,15,143.5,394.5,1.45,18.0,517.0,503.21,383.82
2016,9,8,12,30,226.0,410.0,1.5,18.0,602.0,577.36,438.55
2016,9,8,12,45,265.0,396.5,1.6,18.0,618.5,586.61,446.08
2016,9,8,13,0,304.0,383.0,1.7,18.0,635.0,592.04,451.35
2016,9,8,13,15,310.0,369.0,1.8,18.0,621.5,570.77,436.73
2016,9,8,13,30,316.0,355.0,1.9,18.0,608.0,548.52,421.36
2016,9,8,13,45,587.0,233.0,2.0,18.0,683.5,595.1,461.08
2016,9,8,14,0,858.0,111.0,2.1,18.0,759.0,625.2,486.42
2016,9,8,14,15,848.0,109.5,2.2,18.0,726.5,583.02,453.84
2016,9,8,14,30,838.0,108.0,2.3,18.0,694.0,537.11,418.14
2016,9,8,14,45,826.5,105.0,2.45,18.0,656.5,490.63,381.05
2016,9,8,15,0,815.0,102.0,2.6,18.0,619.0,443.73,342.42
2016,9,8,15,15,797.5,99.0,2.7,18.0,575.0,394.3,300.63
2016,9,8,15,30,780.0,96.0,2.8,18.0,531.0,345.46,258.27
2016,9,8,15,45,757.5,92.0,2.95,18.0,483.5,295.11,214.12
2016,9,8,16,0,735.0,88.0,3.1,18.0,436.0,246.34,170.97
2016,9,8,16,15,702.5,83.5,3.2,17.5,385.5,193.71,126.02
2016,9,8,16,30,670.0,79.0,3.3,17.0,335.0,147.24,88.23
2016,9,8,16,45,624.5,73.0,3.45,17.0,283.5,101.71,56.13
2016,9,8,17,0,579.0,67.0,3.6,17.0,232.0,60.99,35.68
2016,9,8,17,15,511.0,58.5,3.65,16.5,182.0,40.84,30.51
2016,9,8,17,30,443.0,50.0,3.7,16.0,132.0,36.68,26.56
2016,9,8,17,45,336.0,38.5,3.8,16.0,88.5,29.38,19.51
2016,9,8,18,0,229.0,27.0,3.9,16.0,45.0,21.58,9.11
2016,9,8,18,15,114.5,13.5,3.85,15.5,22.5,13.27,0.0
2016,9,8,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
