Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,45,49.0,5.5,1.2,14.5,7.0,0.0,0.0
2016,9,9,6,0,98.0,11.0,1.2,15.0,14.0,38.99,0.0
2016,9,9,6,15,230.0,24.5,1.2,15.0,50.0,121.82,72.71
2016,9,9,6,30,362.0,38.0,1.2,15.0,86.0,199.74,151.7
2016,9,9,6,45,447.5,47.5,1.25,15.0,134.0,263.88,208.79
2016,9,9,7,0,533.0,57.0,1.3,15.0,182.0,335.32,270.35
2016,9,9,7,15,266.5,62.0,1.25,15.0,124.5,220.62,180.35
2016,9,9,7,30,0.0,67.0,1.2,15.0,67.0,64.83,49.32
2016,9,9,7,45,0.0,88.0,1.2,15.5,88.0,86.06,67.13
2016,9,9,8,0,0.0,109.0,1.2,16.0,109.0,107.26,84.35
2016,9,9,8,15,0.0,109.0,1.2,16.0,109.0,106.67,83.55
2016,9,9,8,30,0.0,109.0,1.2,16.0,109.0,106.3,82.98
2016,9,9,8,45,2.0,145.0,1.2,16.5,146.0,144.09,113.34
2016,9,9,9,0,4.0,181.0,1.2,17.0,183.0,182.08,143.14
2016,9,9,9,15,2.5,177.0,1.2,17.0,178.5,176.25,137.95
2016,9,9,9,30,1.0,173.0,1.2,17.0,174.0,170.58,133.08
2016,9,9,9,45,3.0,184.5,1.25,17.5,187.0,183.47,142.84
2016,9,9,10,0,5.0,196.0,1.3,18.0,200.0,196.39,152.48
2016,9,9,10,15,8.5,221.5,1.35,18.0,228.5,224.6,174.32
2016,9,9,10,30,12.0,247.0,1.4,18.0,257.0,252.74,195.85
2016,9,9,10,45,20.0,282.5,1.5,18.0,299.0,294.6,227.9
2016,9,9,11,0,28.0,318.0,1.6,18.0,341.0,341.66,263.41
2016,9,9,11,15,28.5,323.5,1.65,18.0,347.0,346.01,266.32
2016,9,9,11,30,29.0,329.0,1.7,18.0,353.0,350.19,269.37
2016,9,9,11,45,33.0,340.0,1.8,18.5,368.0,362.58,278.28
2016,9,9,12,0,37.0,351.0,1.9,19.0,383.0,374.57,286.84
2016,9,9,12,15,37.0,350.5,2.05,19.0,382.5,371.67,284.88
2016,9,9,12,30,37.0,350.0,2.2,19.0,382.0,368.65,282.91
2016,9,9,12,45,39.0,348.5,2.35,19.0,381.5,366.07,281.35
2016,9,9,13,0,41.0,347.0,2.5,19.0,381.0,363.25,279.62
2016,9,9,13,15,44.0,343.5,2.65,19.0,379.5,359.0,276.86
2016,9,9,13,30,47.0,340.0,2.8,19.0,378.0,354.43,273.86
2016,9,9,13,45,44.5,326.5,2.95,19.0,361.5,336.81,260.84
2016,9,9,14,0,42.0,313.0,3.1,19.0,345.0,319.41,247.95
2016,9,9,14,15,41.0,299.0,3.2,18.5,329.0,302.61,235.87
2016,9,9,14,30,40.0,285.0,3.3,18.0,313.0,285.91,223.75
2016,9,9,14,45,44.0,272.5,3.45,18.0,301.5,272.98,214.08
2016,9,9,15,0,48.0,260.0,3.6,18.0,290.0,259.63,203.94
2016,9,9,15,15,35.5,232.5,3.65,17.5,254.0,226.74,178.64
2016,9,9,15,30,23.0,205.0,3.7,17.0,218.0,199.5,157.71
2016,9,9,15,45,13.5,179.0,3.75,17.0,186.5,171.36,135.56
2016,9,9,16,0,4.0,153.0,3.8,17.0,155.0,144.32,114.2
2016,9,9,16,15,2.0,127.0,3.75,16.5,128.0,119.76,94.6
2016,9,9,16,30,0.0,101.0,3.7,16.0,101.0,95.55,74.97
2016,9,9,16,45,0.0,85.0,3.7,16.0,85.0,80.53,62.52
2016,9,9,17,0,0.0,69.0,3.7,16.0,69.0,65.6,49.94
2016,9,9,17,15,212.5,59.5,3.6,15.5,97.5,42.7,32.25
2016,9,9,17,30,425.0,50.0,3.5,15.0,126.0,37.04,26.94
2016,9,9,17,45,314.0,38.0,3.45,15.0,83.5,29.26,19.37
2016,9,9,18,0,203.0,26.0,3.4,15.0,41.0,20.32,6.92
2016,9,9,18,15,101.5,13.0,3.25,15.0,20.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,17.5,4.5,2.1,14.5,5.0,0.0,0.0
2016,9,10,6,0,35.0,9.0,2.1,15.0,10.0,18.83,0.0
2016,9,10,6,15,138.0,26.5,2.1,15.0,42.5,91.47,51.44
2016,9,10,6,30,241.0,44.0,2.1,15.0,75.0,159.11,120.72
2016,9,10,6,45,323.5,57.5,2.1,15.0,120.0,219.64,174.43
2016,9,10,7,0,406.0,71.0,2.1,15.0,165.0,287.66,233.35
2016,9,10,7,15,203.0,62.0,2.1,15.0,109.0,187.15,153.2
2016,9,10,7,30,0.0,53.0,2.1,15.0,53.0,51.2,37.92
2016,9,10,7,45,0.0,65.0,2.1,15.5,65.0,62.82,47.68
2016,9,10,8,0,0.0,77.0,2.1,16.0,77.0,74.46,57.18
2016,9,10,8,15,0.0,94.5,2.1,16.0,94.5,91.9,71.49
2016,9,10,8,30,0.0,112.0,2.1,16.0,112.0,109.36,85.64
2016,9,10,8,45,0.0,132.5,2.1,16.5,132.5,129.86,101.93
2016,9,10,9,0,0.0,153.0,2.1,17.0,153.0,150.33,117.94
2016,9,10,9,15,0.5,162.0,2.1,17.0,162.5,159.44,124.92
2016,9,10,9,30,1.0,171.0,2.1,17.0,172.0,168.57,131.92
2016,9,10,9,45,4.5,192.5,2.15,17.0,196.0,192.78,151.01
2016,9,10,10,0,8.0,214.0,2.2,17.0,220.0,217.0,169.92
2016,9,10,10,15,11.5,237.5,2.2,17.0,246.5,243.2,190.21
2016,9,10,10,30,15.0,261.0,2.2,17.0,273.0,269.31,210.25
2016,9,10,10,45,29.5,302.5,2.25,17.5,326.5,328.51,255.46
2016,9,10,11,0,44.0,344.0,2.3,18.0,380.0,381.74,295.17
2016,9,10,11,15,39.0,341.5,2.3,18.0,374.0,373.01,287.94
2016,9,10,11,30,34.0,339.0,2.3,18.0,368.0,364.29,281.07
2016,9,10,11,45,33.5,340.0,2.35,18.0,368.0,362.83,279.94
2016,9,10,12,0,33.0,341.0,2.4,18.0,368.0,361.26,278.74
2016,9,10,12,15,33.0,340.5,2.4,18.0,368.5,358.52,276.65
2016,9,10,12,30,33.0,340.0,2.4,18.0,369.0,355.66,274.52
2016,9,10,12,45,44.0,351.5,2.45,18.0,389.0,372.49,287.66
2016,9,10,13,0,55.0,363.0,2.5,18.0,409.0,388.36,299.96
2016,9,10,13,15,47.0,345.0,2.5,18.0,383.5,362.23,280.18
2016,9,10,13,30,39.0,327.0,2.5,18.0,358.0,336.72,260.96
2016,9,10,13,45,50.5,328.5,2.55,18.0,367.0,342.14,265.7
2016,9,10,14,0,62.0,330.0,2.6,18.0,376.0,346.4,269.39
2016,9,10,14,15,52.0,307.0,2.6,18.0,344.5,315.57,245.88
2016,9,10,14,30,42.0,284.0,2.6,18.0,313.0,285.71,223.12
2016,9,10,14,45,38.0,265.0,2.6,18.0,290.0,263.22,205.97
2016,9,10,15,0,34.0,246.0,2.6,18.0,267.0,241.18,189.04
2016,9,10,15,15,21.0,213.5,2.6,18.0,226.5,208.56,163.72
2016,9,10,15,30,8.0,181.0,2.6,18.0,186.0,173.1,136.01
2016,9,10,15,45,5.0,165.5,2.65,18.0,169.0,156.93,123.49
2016,9,10,16,0,2.0,150.0,2.7,18.0,152.0,141.1,111.12
2016,9,10,16,15,1.0,122.5,2.75,17.5,123.5,115.53,90.74
2016,9,10,16,30,0.0,95.0,2.8,17.0,95.0,90.18,70.2
2016,9,10,16,45,0.0,79.5,2.85,17.0,79.5,75.64,58.18
2016,9,10,17,0,0.0,64.0,2.9,17.0,64.0,61.18,46.02
2016,9,10,17,15,159.0,60.5,2.95,16.5,88.0,48.42,37.12
2016,9,10,17,30,318.0,57.0,3.0,16.0,112.0,42.82,31.79
2016,9,10,17,45,222.0,40.5,3.1,16.0,72.5,31.09,20.68
2016,9,10,18,0,126.0,24.0,3.2,16.0,33.0,18.75,4.05
2016,9,10,18,15,63.0,12.0,3.1,16.0,16.5,11.8,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,13.0,4.0,2.5,15.0,4.0,0.0,0.0
2016,9,11,6,0,26.0,8.0,2.5,15.0,8.0,15.22,0.0
2016,9,11,6,15,115.5,26.5,2.45,15.0,39.5,83.22,43.74
2016,9,11,6,30,205.0,45.0,2.4,15.0,71.0,146.4,110.63
2016,9,11,6,45,285.5,60.0,2.35,15.5,115.0,205.91,163.04
2016,9,11,7,0,366.0,75.0,2.3,16.0,159.0,272.72,220.41
2016,9,11,7,15,183.0,63.5,2.15,16.0,105.5,170.05,138.42
2016,9,11,7,30,0.0,52.0,2.0,16.0,52.0,50.23,36.95
2016,9,11,7,45,0.0,63.5,1.9,16.0,63.5,61.37,46.37
2016,9,11,8,0,0.0,75.0,1.8,16.0,75.0,72.52,55.56
2016,9,11,8,15,0.0,97.5,1.7,16.0,97.5,94.96,74.03
2016,9,11,8,30,0.0,120.0,1.6,16.0,120.0,117.54,92.33
2016,9,11,8,45,0.0,136.0,1.55,16.5,136.0,133.45,104.76
2016,9,11,9,0,0.0,152.0,1.5,17.0,152.0,149.33,117.0
2016,9,11,9,15,0.0,160.0,1.5,17.0,160.0,157.04,122.82
2016,9,11,9,30,0.0,168.0,1.5,17.0,168.0,164.76,128.66
2016,9,11,9,45,0.5,170.0,1.55,17.0,170.5,166.86,130.07
2016,9,11,10,0,1.0,172.0,1.6,17.0,173.0,169.02,131.57
2016,9,11,10,15,4.5,194.5,1.6,17.0,198.0,194.16,151.34
2016,9,11,10,30,8.0,217.0,1.6,17.0,223.0,219.27,170.85
2016,9,11,10,45,8.5,224.5,1.65,17.5,231.5,226.82,176.15
2016,9,11,11,0,9.0,232.0,1.7,18.0,240.0,234.3,181.45
2016,9,11,11,15,17.5,275.0,1.75,18.0,289.5,283.56,219.47
2016,9,11,11,30,26.0,318.0,1.8,18.0,339.0,336.39,259.5
2016,9,11,11,45,25.0,318.0,1.9,18.0,339.0,330.51,254.83
2016,9,11,12,0,24.0,318.0,2.0,18.0,339.0,328.58,253.44
2016,9,11,12,15,24.5,317.5,2.05,18.0,338.5,327.31,252.55
2016,9,11,12,30,25.0,317.0,2.1,18.0,338.0,325.94,251.62
2016,9,11,12,45,47.0,345.0,2.2,18.0,384.0,368.29,284.43
2016,9,11,13,0,69.0,373.0,2.3,18.0,430.0,407.64,314.49
2016,9,11,13,15,71.0,363.0,2.4,18.0,420.0,395.48,305.58
2016,9,11,13,30,73.0,353.0,2.5,18.0,410.0,383.09,296.71
2016,9,11,13,45,45.5,308.0,2.7,18.0,343.5,319.85,248.68
2016,9,11,14,0,18.0,263.0,2.9,18.0,277.0,261.4,203.7
2016,9,11,14,15,11.0,228.0,3.05,17.5,236.5,223.54,174.86
2016,9,11,14,30,4.0,193.0,3.2,17.0,196.0,186.4,146.08
2016,9,11,14,45,2.0,178.0,3.35,17.0,179.5,170.87,134.05
2016,9,11,15,0,0.0,163.0,3.5,17.0,163.0,155.57,122.1
2016,9,11,15,15,0.0,150.5,3.6,17.0,150.5,143.56,112.74
2016,9,11,15,30,0.0,138.0,3.7,17.0,138.0,131.58,103.33
2016,9,11,15,45,0.0,127.0,3.8,17.0,127.0,120.99,95.0
2016,9,11,16,0,0.0,116.0,3.9,17.0,116.0,110.4,86.59
2016,9,11,16,15,0.0,95.5,4.0,16.5,95.5,91.3,71.15
2016,9,11,16,30,0.0,75.0,4.1,16.0,75.0,72.24,55.51
2016,9,11,16,45,240.0,75.5,4.2,16.0,140.0,71.44,46.67
2016,9,11,17,0,480.0,76.0,4.3,16.0,205.0,58.76,40.82
2016,9,11,17,15,408.5,65.0,4.35,15.5,158.0,47.47,36.4
2016,9,11,17,30,337.0,54.0,4.4,15.0,111.0,40.59,29.91
2016,9,11,17,45,234.5,38.5,4.45,15.0,71.5,29.6,19.31
2016,9,11,18,0,132.0,23.0,4.5,15.0,32.0,18.03,1.11
2016,9,11,18,15,66.0,11.5,4.4,15.0,16.0,11.3,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,17.5,5.5,3.75,14.0,5.5,0.0,0.0
2016,9,12,6,0,35.0,11.0,3.8,14.0,11.0,20.63,0.0
2016,9,12,6,15,171.5,26.5,3.85,14.0,45.5,100.83,49.91
2016,9,12,6,30,308.0,42.0,3.9,14.0,80.0,180.86,137.14
2016,9,12,6,45,402.5,52.5,4.0,14.5,127.5,246.77,196.45
2016,9,12,7,0,497.0,63.0,4.1,15.0,175.0,321.0,261.22
2016,9,12,7,15,254.0,89.0,4.1,15.0,147.0,237.26,195.13
2016,9,12,7,30,11.0,115.0,4.1,15.0,119.0,123.06,98.5
2016,9,12,7,45,16.0,134.0,4.2,15.5,140.5,145.3,116.96
2016,9,12,8,0,21.0,153.0,4.3,16.0,162.0,167.85,135.19
2016,9,12,8,15,10.5,145.5,4.35,16.0,150.0,151.89,121.42
2016,9,12,8,30,0.0,138.0,4.4,16.0,138.0,136.1,107.79
2016,9,12,8,45,13.0,180.0,4.45,16.0,188.0,188.47,150.66
2016,9,12,9,0,26.0,222.0,4.5,16.0,238.0,241.55,193.37
2016,9,12,9,15,18.0,217.5,4.55,16.0,229.0,230.05,183.32
2016,9,12,9,30,10.0,213.0,4.6,16.0,220.0,218.52,173.41
2016,9,12,9,45,14.0,234.5,4.65,16.0,245.0,243.2,192.9
2016,9,12,10,0,18.0,256.0,4.7,16.0,270.0,267.85,212.19
2016,9,12,10,15,10.5,216.5,4.7,16.0,225.0,221.2,174.57
2016,9,12,10,30,3.0,177.0,4.7,16.0,180.0,175.25,137.4
2016,9,12,10,45,9.5,225.5,4.75,16.5,233.5,228.63,179.78
2016,9,12,11,0,16.0,274.0,4.8,17.0,287.0,281.88,221.25
2016,9,12,11,15,11.0,233.0,4.85,17.0,242.0,236.53,185.26
2016,9,12,11,30,6.0,192.0,4.9,17.0,197.0,191.72,149.62
2016,9,12,11,45,27.5,278.5,5.0,17.0,302.0,296.6,232.99
2016,9,12,12,0,49.0,365.0,5.1,17.0,407.0,397.49,311.29
2016,9,12,12,15,74.0,381.0,5.25,16.5,443.5,430.14,337.56
2016,9,12,12,30,99.0,397.0,5.4,16.0,480.0,461.24,362.81
2016,9,12,12,45,67.0,364.5,5.55,16.0,420.0,401.62,316.31
2016,9,12,13,0,35.0,332.0,5.7,16.0,360.0,343.96,271.05
2016,9,12,13,15,35.0,324.5,5.8,16.0,352.5,334.13,263.72
2016,9,12,13,30,35.0,317.0,5.9,16.0,345.0,324.26,256.26
2016,9,12,13,45,43.5,317.5,6.05,16.0,351.0,327.0,258.91
2016,9,12,14,0,52.0,318.0,6.2,16.0,357.0,328.84,260.81
2016,9,12,14,15,42.0,293.5,6.15,16.0,324.0,297.24,235.94
2016,9,12,14,30,32.0,269.0,6.1,16.0,291.0,266.67,211.83
2016,9,12,14,45,17.5,224.5,6.1,16.0,236.5,220.65,175.26
2016,9,12,15,0,3.0,180.0,6.1,16.0,182.0,172.39,136.61
2016,9,12,15,15,1.5,152.0,6.05,15.5,153.0,145.43,115.21
2016,9,12,15,30,0.0,124.0,6.0,15.0,124.0,118.68,93.7
2016,9,12,15,45,0.0,108.0,5.95,15.0,108.0,103.57,81.44
2016,9,12,16,0,0.0,92.0,5.9,15.0,92.0,88.5,69.1
2016,9,12,16,15,0.0,70.5,5.9,15.0,70.5,68.15,52.18
2016,9,12,16,30,0.0,49.0,5.9,15.0,49.0,47.33,34.67
2016,9,12,16,45,0.0,41.0,5.9,15.0,41.0,39.59,28.13
2016,9,12,17,0,0.0,33.0,5.9,15.0,33.0,31.85,22.8
2016,9,12,17,15,0.0,25.5,5.8,14.5,25.5,24.6,16.24
2016,9,12,17,30,0.0,18.0,5.7,14.0,18.0,17.36,9.6
2016,9,12,17,45,0.0,11.5,5.65,14.0,11.5,11.09,3.64
2016,9,12,18,0,0.0,5.0,5.6,14.0,5.0,4.82,0.0
2016,9,12,18,15,0.0,2.5,5.5,14.0,2.5,2.46,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,6,15,13.5,20.5,2.95,16.0,22.5,26.02,7.77
2016,9,13,6,30,27.0,41.0,3.0,16.0,45.0,56.21,39.49
2016,9,13,6,45,47.5,63.0,3.05,16.0,73.0,90.36,69.31
2016,9,13,7,0,68.0,85.0,3.1,16.0,101.0,125.45,99.75
2016,9,13,7,15,82.0,108.0,3.1,16.0,131.5,166.03,134.34
2016,9,13,7,30,96.0,131.0,3.1,16.0,162.0,201.43,164.08
2016,9,13,7,45,109.5,151.5,3.1,16.5,193.0,234.2,190.75
2016,9,13,8,0,123.0,172.0,3.1,17.0,224.0,267.63,217.38
2016,9,13,8,15,398.0,147.0,3.1,17.0,343.0,439.38,358.66
2016,9,13,8,30,673.0,122.0,3.1,17.0,462.0,617.87,498.99
2016,9,13,8,45,523.5,174.5,3.15,17.0,454.0,582.13,467.31
2016,9,13,9,0,374.0,227.0,3.2,17.0,446.0,531.22,424.86
2016,9,13,9,15,560.5,184.5,3.2,17.0,538.5,644.21,513.68
2016,9,13,9,30,747.0,142.0,3.2,17.0,631.0,759.56,599.48
2016,9,13,9,45,758.5,146.0,3.2,17.5,665.5,784.06,613.94
2016,9,13,10,0,770.0,150.0,3.2,18.0,700.0,806.24,627.34
2016,9,13,10,15,779.5,152.0,3.2,18.0,728.5,819.64,635.68
2016,9,13,10,30,789.0,154.0,3.2,18.0,757.0,833.11,644.23
2016,9,13,10,45,697.5,203.5,3.2,18.0,747.0,810.14,627.1
2016,9,13,11,0,606.0,253.0,3.2,18.0,737.0,780.06,602.55
2016,9,13,11,15,441.5,320.0,3.25,18.0,676.0,702.84,542.65
2016,9,13,11,30,277.0,387.0,3.3,18.0,615.0,622.49,479.81
2016,9,13,11,45,549.0,272.0,3.35,18.5,727.0,728.92,564.29
2016,9,13,12,0,821.0,157.0,3.4,19.0,839.0,824.2,634.76
2016,9,13,12,15,820.0,156.5,3.35,19.0,836.0,806.6,621.37
2016,9,13,12,30,819.0,156.0,3.3,19.0,833.0,786.41,607.07
2016,9,13,12,45,819.5,153.5,3.3,19.0,823.5,762.91,590.7
2016,9,13,13,0,820.0,151.0,3.3,19.0,814.0,736.95,572.35
2016,9,13,13,15,814.0,150.0,3.15,19.0,795.5,705.58,548.48
2016,9,13,13,30,808.0,149.0,3.0,19.0,777.0,672.37,523.0
2016,9,13,13,45,803.0,145.0,2.95,19.0,751.5,635.27,494.8
2016,9,13,14,0,798.0,141.0,2.9,19.0,726.0,596.61,464.91
2016,9,13,14,15,786.0,139.0,2.85,19.0,693.5,554.61,431.85
2016,9,13,14,30,774.0,137.0,2.8,19.0,661.0,511.97,397.57
2016,9,13,14,45,760.0,132.5,2.75,19.0,622.5,462.84,357.69
2016,9,13,15,0,746.0,128.0,2.7,19.0,584.0,416.22,318.76
2016,9,13,15,15,725.0,124.0,2.65,18.5,540.0,367.71,278.09
2016,9,13,15,30,704.0,120.0,2.6,18.0,496.0,320.29,237.43
2016,9,13,15,45,679.0,114.0,2.6,18.0,449.0,271.39,194.84
2016,9,13,16,0,654.0,108.0,2.6,18.0,402.0,224.46,154.04
2016,9,13,16,15,615.5,101.5,2.55,18.0,351.5,177.16,114.75
2016,9,13,16,30,577.0,95.0,2.5,18.0,301.0,133.69,81.56
2016,9,13,16,45,525.0,86.0,2.5,18.0,250.5,91.33,54.97
2016,9,13,17,0,473.0,77.0,2.5,18.0,200.0,55.55,43.29
2016,9,13,17,15,394.5,65.5,2.5,17.5,152.0,48.27,36.72
2016,9,13,17,30,316.0,54.0,2.5,17.0,104.0,40.98,29.84
2016,9,13,17,45,205.0,37.5,2.55,17.0,65.0,29.09,18.18
2016,9,13,18,0,94.0,21.0,2.6,17.0,26.0,16.57,0.0
2016,9,13,18,15,47.0,10.5,2.65,16.5,13.0,10.32,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,96.0,21.5,1.95,15.0,33.0,67.57,24.53
2016,9,14,6,30,192.0,43.0,1.9,15.0,66.0,138.07,102.79
2016,9,14,6,45,276.0,59.5,1.9,15.5,110.5,199.5,156.95
2016,9,14,7,0,360.0,76.0,1.9,16.0,155.0,268.51,216.0
2016,9,14,7,15,418.5,88.5,1.8,16.0,204.0,326.77,265.58
2016,9,14,7,30,477.0,101.0,1.7,16.0,253.0,389.25,317.01
2016,9,14,7,45,526.5,108.5,1.6,16.5,303.5,444.33,360.39
2016,9,14,8,0,576.0,116.0,1.5,17.0,354.0,505.28,406.56
2016,9,14,8,15,608.0,123.0,1.4,17.0,402.5,553.4,442.15
2016,9,14,8,30,640.0,130.0,1.3,17.0,451.0,601.78,476.88
2016,9,14,8,45,669.5,133.0,1.25,17.5,497.0,643.92,505.61
2016,9,14,9,0,699.0,136.0,1.2,18.0,543.0,685.51,533.18
2016,9,14,9,15,717.5,140.0,1.15,18.0,583.0,718.87,554.73
2016,9,14,9,30,736.0,144.0,1.1,18.0,623.0,750.6,574.6
2016,9,14,9,45,803.0,121.5,1.05,18.0,670.5,788.58,598.49
2016,9,14,10,0,870.0,99.0,1.0,18.0,718.0,824.49,620.52
2016,9,14,10,15,878.0,100.5,1.05,18.0,746.5,840.23,630.35
2016,9,14,10,30,886.0,102.0,1.1,18.0,775.0,853.08,638.58
2016,9,14,10,45,893.0,102.0,1.15,18.5,796.5,860.49,642.13
2016,9,14,11,0,900.0,102.0,1.2,19.0,818.0,864.83,643.81
2016,9,14,11,15,903.5,103.0,1.3,19.0,831.5,864.13,644.19
2016,9,14,11,30,907.0,104.0,1.4,19.0,845.0,860.26,642.56
2016,9,14,11,45,910.0,103.5,1.55,19.0,851.0,851.29,638.19
2016,9,14,12,0,913.0,103.0,1.7,19.0,857.0,839.21,631.69
2016,9,14,12,15,912.5,102.5,1.9,19.0,854.5,821.28,621.6
2016,9,14,12,30,912.0,102.0,2.1,19.0,852.0,800.45,609.3
2016,9,14,12,45,905.0,104.0,2.3,19.0,840.0,774.4,593.11
2016,9,14,13,0,898.0,106.0,2.5,19.0,828.0,745.93,574.93
2016,9,14,13,15,893.5,105.5,2.65,19.0,809.5,714.54,554.08
2016,9,14,13,30,889.0,105.0,2.8,19.0,791.0,680.95,529.88
2016,9,14,13,45,883.0,103.0,2.95,19.0,765.5,642.98,501.68
2016,9,14,14,0,877.0,101.0,3.1,19.0,740.0,603.25,471.4
2016,9,14,14,15,867.5,99.0,3.15,19.0,707.5,560.06,437.37
2016,9,14,14,30,858.0,97.0,3.2,19.0,675.0,515.77,401.61
2016,9,14,14,45,845.5,94.5,3.3,19.0,636.0,468.78,362.91
2016,9,14,15,0,833.0,92.0,3.4,19.0,597.0,417.93,320.19
2016,9,14,15,15,815.0,89.5,3.4,19.0,553.0,368.17,277.14
2016,9,14,15,30,797.0,87.0,3.4,19.0,509.0,319.04,233.76
2016,9,14,15,45,773.5,83.0,3.45,19.0,460.5,268.04,188.66
2016,9,14,16,0,750.0,79.0,3.5,19.0,412.0,218.71,145.21
2016,9,14,16,15,716.0,74.5,3.55,18.5,361.0,169.25,103.91
2016,9,14,16,30,682.0,70.0,3.6,18.0,310.0,119.63,66.04
2016,9,14,16,45,633.5,64.0,3.65,18.0,258.5,74.61,39.04
2016,9,14,17,0,585.0,58.0,3.7,18.0,207.0,39.23,28.96
2016,9,14,17,15,508.0,50.0,3.75,17.5,157.5,35.4,25.42
2016,9,14,17,30,431.0,42.0,3.8,17.0,108.0,31.37,21.47
2016,9,14,17,45,303.0,30.0,3.85,17.0,67.0,23.22,13.05
2016,9,14,18,0,175.0,18.0,3.9,17.0,26.0,14.42,0.0
2016,9,14,18,15,87.5,9.0,3.8,16.5,13.0,8.85,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,190.0,16.5,1.95,15.0,38.5,92.13,28.2
2016,9,15,6,30,380.0,33.0,2.0,15.0,77.0,195.37,144.79
2016,9,15,6,45,472.5,41.5,2.05,15.5,125.0,260.43,204.17
2016,9,15,7,0,565.0,50.0,2.1,16.0,173.0,333.49,267.53
2016,9,15,7,15,282.5,63.0,2.15,16.0,124.5,226.15,184.36
2016,9,15,7,30,0.0,76.0,2.2,16.0,76.0,74.46,57.27
2016,9,15,7,45,0.0,90.5,2.25,16.5,90.5,88.92,69.33
2016,9,15,8,0,0.0,105.0,2.3,17.0,105.0,103.33,80.96
2016,9,15,8,15,0.0,121.5,2.35,17.0,121.5,119.8,94.26
2016,9,15,8,30,0.0,138.0,2.4,17.0,138.0,136.22,107.37
2016,9,15,8,45,0.0,152.0,2.5,17.0,152.0,150.01,118.23
2016,9,15,9,0,0.0,166.0,2.6,17.0,166.0,163.78,128.99
2016,9,15,9,15,4.0,186.5,2.7,17.0,189.5,187.25,147.61
2016,9,15,9,30,8.0,207.0,2.8,17.0,213.0,210.8,166.14
2016,9,15,9,45,12.5,228.0,2.9,17.5,237.5,235.3,184.95
2016,9,15,10,0,17.0,249.0,3.0,18.0,262.0,259.79,203.55
2016,9,15,10,15,19.5,265.0,3.1,18.0,280.0,277.5,217.05
2016,9,15,10,30,22.0,281.0,3.2,18.0,298.0,295.09,230.44
2016,9,15,10,45,26.0,297.5,3.3,18.0,318.0,319.91,249.41
2016,9,15,11,0,30.0,314.0,3.4,18.0,338.0,338.58,263.58
2016,9,15,11,15,41.0,336.0,3.55,18.0,369.5,368.27,286.43
2016,9,15,11,30,52.0,358.0,3.7,18.0,401.0,397.36,308.68
2016,9,15,11,45,53.5,359.5,3.85,18.0,403.5,397.6,308.82
2016,9,15,12,0,55.0,361.0,4.0,18.0,406.0,397.6,308.93
2016,9,15,12,15,50.0,354.5,4.2,18.0,395.5,384.48,298.98
2016,9,15,12,30,45.0,348.0,4.4,18.0,385.0,371.5,289.25
2016,9,15,12,45,43.5,343.0,4.6,18.0,378.5,362.7,282.8
2016,9,15,13,0,42.0,338.0,4.8,18.0,372.0,353.89,276.33
2016,9,15,13,15,43.0,331.5,4.95,18.0,365.5,345.37,270.11
2016,9,15,13,30,44.0,325.0,5.1,18.0,359.0,336.7,263.76
2016,9,15,13,45,44.0,314.0,5.25,18.0,347.0,323.15,253.58
2016,9,15,14,0,44.0,303.0,5.4,18.0,335.0,309.56,243.34
2016,9,15,14,15,48.0,293.0,5.5,18.0,327.0,298.96,235.41
2016,9,15,14,30,52.0,283.0,5.6,18.0,319.0,287.92,227.05
2016,9,15,14,45,51.0,267.0,5.7,18.0,300.0,268.97,212.33
2016,9,15,15,0,50.0,251.0,5.8,18.0,281.0,250.09,197.57
2016,9,15,15,15,48.5,232.5,5.85,17.5,260.0,229.01,181.27
2016,9,15,15,30,47.0,214.0,5.9,17.0,239.0,208.1,164.91
2016,9,15,15,45,44.5,194.0,5.95,17.0,215.5,185.9,147.06
2016,9,15,16,0,42.0,174.0,6.0,17.0,192.0,164.02,129.38
2016,9,15,16,15,350.5,124.5,6.0,16.5,248.0,151.39,106.03
2016,9,15,16,30,659.0,75.0,6.0,16.0,304.0,117.97,66.73
2016,9,15,16,45,603.5,69.0,6.0,16.0,252.0,74.11,41.18
2016,9,15,17,0,548.0,63.0,6.0,16.0,200.0,43.81,33.24
2016,9,15,17,15,465.5,54.0,5.9,15.5,150.5,39.32,29.05
2016,9,15,17,30,383.0,45.0,5.8,15.0,101.0,34.62,24.38
2016,9,15,17,45,250.0,31.0,5.7,15.0,61.5,24.56,13.79
2016,9,15,18,0,117.0,17.0,5.6,15.0,22.0,16.71,0.0
2016,9,15,18,15,58.5,8.5,5.55,15.0,11.0,8.36,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,9.0,2.2,14.0,9.0,8.68,0.0
2016,9,16,6,30,0.0,18.0,2.0,14.0,18.0,17.36,8.37
2016,9,16,6,45,0.0,30.0,1.85,14.5,30.0,28.96,18.65
2016,9,16,7,0,0.0,42.0,1.7,15.0,42.0,40.57,28.76
2016,9,16,7,15,0.0,55.0,1.6,15.0,55.0,53.15,39.62
2016,9,16,7,30,0.0,68.0,1.5,15.0,68.0,66.09,50.62
2016,9,16,7,45,0.0,81.0,1.4,15.5,81.0,79.02,61.31
2016,9,16,8,0,0.0,94.0,1.3,16.0,94.0,91.92,71.76
2016,9,16,8,15,0.0,106.5,1.25,16.0,106.5,104.29,81.75
2016,9,16,8,30,0.0,119.0,1.2,16.0,119.0,116.64,91.61
2016,9,16,8,45,2.0,149.0,1.2,16.5,150.5,148.38,116.95
2016,9,16,9,0,4.0,179.0,1.2,17.0,182.0,180.2,141.84
2016,9,16,9,15,23.0,221.5,1.2,17.0,237.0,238.0,187.6
2016,9,16,9,30,42.0,264.0,1.2,17.0,292.0,304.17,238.7
2016,9,16,9,45,53.0,287.0,1.2,17.5,323.5,336.4,262.23
2016,9,16,10,0,64.0,310.0,1.2,18.0,355.0,368.55,285.51
2016,9,16,10,15,135.0,334.0,1.3,18.0,434.0,457.73,353.44
2016,9,16,10,30,206.0,358.0,1.4,18.0,513.0,540.05,414.46
2016,9,16,10,45,254.5,359.5,1.5,18.5,556.5,585.77,447.06
2016,9,16,11,0,303.0,361.0,1.6,19.0,600.0,624.29,474.52
2016,9,16,11,15,329.0,360.5,1.85,19.0,624.0,640.81,487.65
2016,9,16,11,30,355.0,360.0,2.1,19.0,648.0,655.88,499.85
2016,9,16,11,45,640.0,229.0,2.4,19.0,752.0,754.26,578.84
2016,9,16,12,0,925.0,98.0,2.7,19.0,856.0,836.24,639.29
2016,9,16,12,15,664.5,220.0,2.95,19.0,764.0,738.13,568.89
2016,9,16,12,30,404.0,342.0,3.2,19.0,672.0,639.62,492.57
2016,9,16,12,45,388.5,344.0,3.45,19.0,657.0,617.27,477.11
2016,9,16,13,0,373.0,346.0,3.7,19.0,642.0,594.48,460.61
2016,9,16,13,15,288.5,355.5,3.75,19.0,582.0,531.8,412.63
2016,9,16,13,30,204.0,365.0,3.8,19.0,522.0,474.62,368.5
2016,9,16,13,45,206.5,350.5,3.9,19.0,504.5,452.76,352.45
2016,9,16,14,0,209.0,336.0,4.0,19.0,487.0,430.39,335.65
2016,9,16,14,15,189.5,321.5,3.95,19.0,454.0,395.87,309.0
2016,9,16,14,30,170.0,307.0,3.9,19.0,421.0,362.68,283.25
2016,9,16,14,45,201.5,284.5,3.85,19.0,411.5,346.61,270.57
2016,9,16,15,0,233.0,262.0,3.8,19.0,402.0,327.58,254.91
2016,9,16,15,15,230.0,242.5,3.7,18.5,371.5,295.99,229.67
2016,9,16,15,30,227.0,223.0,3.6,18.0,341.0,264.52,204.16
2016,9,16,15,45,222.0,201.5,3.55,18.0,308.0,231.12,176.53
2016,9,16,16,0,217.0,180.0,3.5,18.0,275.0,198.19,149.26
2016,9,16,16,15,450.0,124.0,3.45,18.0,288.5,163.18,110.43
2016,9,16,16,30,683.0,68.0,3.4,18.0,302.0,110.74,59.63
2016,9,16,16,45,629.0,62.5,3.35,18.0,249.5,66.34,35.18
2016,9,16,17,0,575.0,57.0,3.3,18.0,197.0,39.02,28.75
2016,9,16,17,15,494.0,48.5,3.25,17.5,148.0,34.71,24.75
2016,9,16,17,30,413.0,40.0,3.2,17.0,99.0,30.18,20.29
2016,9,16,17,45,274.5,27.5,3.2,16.5,59.5,21.43,10.69
2016,9,16,18,0,136.0,15.0,3.2,16.0,20.0,14.74,0.0
2016,9,16,18,15,68.0,7.5,3.15,16.0,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,6,15,175.5,16.0,2.0,14.0,35.5,84.93,9.02
2016,9,17,6,30,351.0,32.0,1.9,14.0,71.0,181.77,133.38
2016,9,17,6,45,448.5,41.0,1.8,14.5,118.5,247.53,193.85
2016,9,17,7,0,546.0,50.0,1.7,15.0,166.0,321.8,258.08
2016,9,17,7,15,604.0,56.0,1.55,15.0,217.0,380.55,308.67
2016,9,17,7,30,662.0,62.0,1.4,15.0,268.0,443.02,360.16
2016,9,17,7,45,331.0,87.0,1.3,15.5,190.0,301.3,246.56
2016,9,17,8,0,0.0,112.0,1.2,16.0,112.0,110.8,86.91
2016,9,17,8,15,3.5,138.5,1.1,16.0,140.0,140.07,111.17
2016,9,17,8,30,7.0,165.0,1.0,16.0,168.0,169.46,134.61
2016,9,17,8,45,17.0,191.0,0.95,16.5,200.5,203.02,160.9
2016,9,17,9,0,27.0,217.0,0.9,17.0,233.0,236.95,186.93
2016,9,17,9,15,37.0,241.5,1.0,17.0,265.0,277.06,217.88
2016,9,17,9,30,47.0,266.0,1.1,17.0,297.0,310.16,243.07
2016,9,17,9,45,43.5,277.5,1.2,17.5,307.5,318.53,248.37
2016,9,17,10,0,40.0,289.0,1.3,18.0,318.0,326.63,253.59
2016,9,17,10,15,47.5,308.0,1.55,18.0,343.5,351.35,272.55
2016,9,17,10,30,55.0,327.0,1.8,18.0,369.0,375.81,291.15
2016,9,17,10,45,95.5,353.0,2.05,18.5,427.5,434.5,335.72
2016,9,17,11,0,136.0,379.0,2.3,19.0,486.0,497.86,382.78
2016,9,17,11,15,100.0,372.5,2.6,19.0,452.0,453.48,349.13
2016,9,17,11,30,64.0,366.0,2.9,19.0,418.0,414.69,319.64
2016,9,17,11,45,83.0,378.0,3.2,19.0,446.0,439.19,338.99
2016,9,17,12,0,102.0,390.0,3.5,19.0,474.0,462.7,357.27
2016,9,17,12,15,104.5,386.5,3.7,19.0,472.0,457.17,353.37
2016,9,17,12,30,107.0,383.0,3.9,19.0,470.0,451.26,349.29
2016,9,17,12,45,105.5,377.5,4.1,19.0,462.5,440.12,341.19
2016,9,17,13,0,104.0,372.0,4.3,19.0,455.0,428.78,332.98
2016,9,17,13,15,113.0,365.0,4.35,19.0,453.0,422.2,328.42
2016,9,17,13,30,122.0,358.0,4.4,19.0,451.0,414.86,323.23
2016,9,17,13,45,120.0,346.5,4.5,19.0,435.5,395.96,309.05
2016,9,17,14,0,118.0,335.0,4.6,19.0,420.0,377.02,294.76
2016,9,17,14,15,101.5,315.0,4.6,19.0,385.5,345.69,270.57
2016,9,17,14,30,85.0,295.0,4.6,19.0,351.0,313.42,245.59
2016,9,17,14,45,84.5,277.0,4.7,19.0,330.0,291.3,228.51
2016,9,17,15,0,84.0,259.0,4.8,19.0,309.0,269.2,211.23
2016,9,17,15,15,82.5,239.5,4.8,19.0,285.5,245.5,192.46
2016,9,17,15,30,81.0,220.0,4.8,19.0,262.0,221.94,173.63
2016,9,17,15,45,405.5,149.5,4.8,19.0,327.0,222.48,163.37
2016,9,17,16,0,730.0,79.0,4.8,19.0,392.0,203.14,132.68
2016,9,17,16,15,693.0,74.0,4.75,18.5,341.5,151.08,90.0
2016,9,17,16,30,656.0,69.0,4.7,18.0,291.0,105.6,57.11
2016,9,17,16,45,600.5,63.5,4.7,18.0,239.5,62.86,34.54
2016,9,17,17,0,545.0,58.0,4.7,18.0,188.0,40.18,29.74
2016,9,17,17,15,461.5,49.0,4.65,17.5,140.0,35.48,25.37
2016,9,17,17,30,378.0,40.0,4.6,17.0,92.0,30.54,20.48
2016,9,17,17,45,189.0,28.5,4.55,17.0,54.5,22.17,10.4
2016,9,17,18,0,0.0,17.0,4.5,17.0,17.0,16.71,0.0
2016,9,17,18,15,0.0,8.5,4.4,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,170.5,15.5,0.85,16.0,34.0,81.77,0.0
2016,9,18,6,30,341.0,31.0,0.9,16.0,68.0,176.15,126.82
2016,9,18,6,45,437.0,40.5,1.0,16.5,114.5,241.06,186.18
2016,9,18,7,0,533.0,50.0,1.1,17.0,161.0,314.42,248.97
2016,9,18,7,15,592.0,56.5,1.05,17.0,212.0,373.52,299.2
2016,9,18,7,30,651.0,63.0,1.0,17.0,263.0,436.42,350.5
2016,9,18,7,45,691.0,67.5,0.95,17.5,314.5,487.16,389.91
2016,9,18,8,0,731.0,72.0,0.9,18.0,366.0,541.64,430.4
2016,9,18,8,15,759.0,75.5,0.9,18.5,415.0,588.07,463.78
2016,9,18,8,30,787.0,79.0,0.9,19.0,464.0,634.21,495.87
2016,9,18,8,45,807.0,82.0,0.9,19.5,510.0,673.48,520.91
2016,9,18,9,0,827.0,85.0,0.9,20.0,556.0,711.38,544.53
2016,9,18,9,15,842.0,87.0,1.0,20.5,596.5,738.68,561.72
2016,9,18,9,30,857.0,89.0,1.1,21.0,637.0,768.0,580.29
2016,9,18,9,45,878.0,86.5,1.2,21.5,674.5,794.87,597.05
2016,9,18,10,0,899.0,84.0,1.3,22.0,712.0,819.48,612.25
2016,9,18,10,15,906.5,85.0,1.5,22.0,740.0,834.32,623.28
2016,9,18,10,30,914.0,86.0,1.7,22.0,768.0,846.16,632.37
2016,9,18,10,45,918.5,87.5,1.95,22.5,789.0,852.93,637.34
2016,9,18,11,0,923.0,89.0,2.2,23.0,810.0,856.5,640.09
2016,9,18,11,15,926.5,89.5,2.4,23.0,823.0,854.96,640.19
2016,9,18,11,30,930.0,90.0,2.6,23.0,836.0,850.18,638.12
2016,9,18,11,45,930.5,90.5,2.85,23.0,841.0,839.75,632.52
2016,9,18,12,0,931.0,91.0,3.1,23.0,846.0,826.17,624.69
2016,9,18,12,15,930.0,91.0,3.25,23.0,843.0,807.85,612.95
2016,9,18,12,30,929.0,91.0,3.4,23.0,840.0,786.58,599.12
2016,9,18,12,45,925.5,91.0,3.6,23.0,828.5,760.65,582.15
2016,9,18,13,0,922.0,91.0,3.8,23.0,817.0,732.09,563.16
2016,9,18,13,15,917.0,90.5,3.85,23.0,798.0,699.57,540.47
2016,9,18,13,30,912.0,90.0,3.9,23.0,779.0,664.82,514.36
2016,9,18,13,45,904.0,89.0,3.95,23.0,752.5,625.73,484.53
2016,9,18,14,0,896.0,88.0,4.0,23.0,726.0,584.99,452.8
2016,9,18,14,15,886.5,86.5,4.05,23.0,692.5,541.53,418.26
2016,9,18,14,30,877.0,85.0,4.1,23.0,659.0,496.94,381.97
2016,9,18,14,45,862.0,83.5,4.15,23.0,619.5,449.06,342.23
2016,9,18,15,0,847.0,82.0,4.2,23.0,580.0,400.96,301.33
2016,9,18,15,15,828.5,79.5,4.2,22.5,535.5,347.07,255.58
2016,9,18,15,30,810.0,77.0,4.2,22.0,491.0,297.39,212.19
2016,9,18,15,45,783.5,74.5,4.2,22.0,442.0,246.73,167.62
2016,9,18,16,0,757.0,72.0,4.2,22.0,393.0,198.05,125.47
2016,9,18,16,15,721.5,67.5,4.15,21.5,342.0,148.64,85.71
2016,9,18,16,30,686.0,63.0,4.1,21.0,291.0,102.64,53.51
2016,9,18,16,45,631.0,58.0,4.1,21.0,239.0,55.87,29.47
2016,9,18,17,0,576.0,53.0,4.1,21.0,187.0,36.27,25.93
2016,9,18,17,15,492.0,44.5,4.1,20.5,138.5,31.8,21.81
2016,9,18,17,30,408.0,36.0,4.1,20.0,90.0,27.08,17.19
2016,9,18,17,45,261.0,24.0,4.15,19.5,52.5,18.64,6.78
2016,9,18,18,0,114.0,12.0,4.2,19.0,15.0,11.8,0.0
2016,9,18,18,15,57.0,6.0,4.1,18.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
