Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,17.0,1.5,17.0,30.0,66.75,0.0
2016,9,19,6,30,248.0,34.0,1.6,17.0,60.0,144.63,102.9
2016,9,19,6,45,347.0,46.0,1.7,17.0,105.0,209.56,161.99
2016,9,19,7,0,446.0,58.0,1.8,17.0,150.0,282.87,225.17
2016,9,19,7,15,508.5,66.0,1.85,17.0,199.5,341.73,275.9
2016,9,19,7,30,571.0,74.0,1.9,17.0,249.0,404.68,328.46
2016,9,19,7,45,620.0,79.0,2.0,17.5,300.0,460.1,373.08
2016,9,19,8,0,669.0,84.0,2.1,18.0,351.0,517.64,417.95
2016,9,19,8,15,699.5,88.0,2.15,18.0,399.5,563.78,453.47
2016,9,19,8,30,730.0,92.0,2.2,18.0,448.0,607.78,486.67
2016,9,19,8,45,758.5,93.5,2.3,18.5,494.0,649.62,516.5
2016,9,19,9,0,787.0,95.0,2.4,19.0,540.0,690.64,544.37
2016,9,19,9,15,803.0,97.5,2.45,19.0,580.5,722.22,565.82
2016,9,19,9,30,819.0,100.0,2.5,19.0,621.0,751.82,585.8
2016,9,19,9,45,836.0,99.5,2.6,19.5,657.0,776.73,601.55
2016,9,19,10,0,853.0,99.0,2.7,20.0,693.0,795.54,612.98
2016,9,19,10,15,861.5,100.5,2.75,20.0,721.0,811.04,623.03
2016,9,19,10,30,870.0,102.0,2.8,20.0,749.0,823.68,631.2
2016,9,19,10,45,881.0,101.0,2.85,20.5,771.0,832.79,635.82
2016,9,19,11,0,892.0,100.0,2.9,21.0,793.0,838.89,638.47
2016,9,19,11,15,895.5,100.5,2.95,21.0,806.0,837.28,637.14
2016,9,19,11,30,899.0,101.0,3.0,21.0,819.0,832.53,633.83
2016,9,19,11,45,904.5,99.0,3.1,21.5,825.5,823.73,626.91
2016,9,19,12,0,910.0,97.0,3.2,22.0,832.0,811.78,617.92
2016,9,19,12,15,909.5,97.0,3.3,22.0,829.0,794.09,606.19
2016,9,19,12,30,909.0,97.0,3.4,22.0,826.0,773.5,592.45
2016,9,19,12,45,903.0,98.5,3.5,22.0,814.5,747.59,574.92
2016,9,19,13,0,897.0,100.0,3.6,22.0,803.0,719.24,555.58
2016,9,19,13,15,892.0,99.0,3.7,22.0,784.0,686.88,532.46
2016,9,19,13,30,887.0,98.0,3.8,22.0,765.0,652.36,506.56
2016,9,19,13,45,882.0,96.0,3.95,22.0,739.5,614.92,478.07
2016,9,19,14,0,877.0,94.0,4.1,22.0,714.0,575.67,447.49
2016,9,19,14,15,866.5,92.5,4.15,21.5,680.5,532.41,413.66
2016,9,19,14,30,856.0,91.0,4.2,21.0,647.0,488.14,378.04
2016,9,19,14,45,843.5,88.5,4.3,21.0,608.5,441.33,338.83
2016,9,19,15,0,831.0,86.0,4.4,21.0,570.0,390.61,295.66
2016,9,19,15,15,812.0,83.0,4.4,21.0,525.5,340.45,251.86
2016,9,19,15,30,793.0,80.0,4.4,21.0,481.0,291.05,208.04
2016,9,19,15,45,767.0,76.5,4.4,21.0,432.5,240.58,163.53
2016,9,19,16,0,741.0,73.0,4.4,21.0,384.0,192.07,121.54
2016,9,19,16,15,704.0,69.0,4.35,20.5,333.0,143.92,83.06
2016,9,19,16,30,667.0,65.0,4.3,20.0,282.0,96.01,49.76
2016,9,19,16,45,611.0,59.0,4.25,19.5,231.0,52.82,29.39
2016,9,19,17,0,555.0,53.0,4.2,19.0,180.0,36.56,26.4
2016,9,19,17,15,468.0,44.5,4.2,18.5,132.0,32.1,22.23
2016,9,19,17,30,381.0,36.0,4.2,18.0,84.0,27.41,17.51
2016,9,19,17,45,233.0,23.0,4.2,18.0,48.0,17.96,5.07
2016,9,19,18,0,85.0,10.0,4.2,18.0,12.0,9.83,0.0
2016,9,19,18,15,42.5,5.0,4.15,17.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,10.0,2.55,15.0,10.0,9.64,0.0
2016,9,20,6,30,0.0,20.0,2.7,15.0,20.0,19.3,9.44
2016,9,20,6,45,0.0,35.5,2.9,15.5,35.5,34.32,22.86
2016,9,20,7,0,0.0,51.0,3.1,16.0,51.0,50.11,36.52
2016,9,20,7,15,0.0,67.5,3.25,16.0,67.5,66.81,50.89
2016,9,20,7,30,0.0,84.0,3.4,16.0,84.0,83.39,64.95
2016,9,20,7,45,0.0,101.0,3.55,16.5,101.0,100.42,79.0
2016,9,20,8,0,0.0,118.0,3.7,17.0,118.0,117.38,92.73
2016,9,20,8,15,0.0,124.5,3.85,17.0,124.5,123.18,97.25
2016,9,20,8,30,0.0,131.0,4.0,17.0,131.0,129.16,101.86
2016,9,20,8,45,8.0,165.5,4.15,17.0,170.0,169.89,135.04
2016,9,20,9,0,16.0,200.0,4.3,17.0,209.0,210.98,168.06
2016,9,20,9,15,32.5,232.0,4.4,17.0,252.5,263.19,209.81
2016,9,20,9,30,49.0,264.0,4.5,17.0,296.0,309.26,246.17
2016,9,20,9,45,114.0,294.0,4.6,17.5,372.0,398.64,316.83
2016,9,20,10,0,179.0,324.0,4.7,18.0,448.0,481.66,380.95
2016,9,20,10,15,132.5,332.0,4.8,18.0,426.5,451.6,355.88
2016,9,20,10,30,86.0,340.0,4.9,18.0,405.0,414.07,325.41
2016,9,20,10,45,141.5,356.0,5.0,18.0,465.0,479.87,377.15
2016,9,20,11,0,197.0,372.0,5.1,18.0,525.0,538.73,422.77
2016,9,20,11,15,176.5,379.5,5.25,18.0,518.5,526.01,412.24
2016,9,20,11,30,156.0,387.0,5.4,18.0,512.0,512.79,401.6
2016,9,20,11,45,159.5,386.5,5.55,18.5,515.0,510.37,399.21
2016,9,20,12,0,163.0,386.0,5.7,19.0,518.0,507.33,396.35
2016,9,20,12,15,362.0,329.0,5.85,19.0,619.0,599.31,471.47
2016,9,20,12,30,561.0,272.0,6.0,19.0,720.0,682.32,538.05
2016,9,20,12,45,596.0,253.0,6.15,19.0,723.0,672.39,531.2
2016,9,20,13,0,631.0,234.0,6.3,19.0,726.0,659.48,522.2
2016,9,20,13,15,484.0,281.0,6.45,19.0,653.0,584.68,462.48
2016,9,20,13,30,337.0,328.0,6.6,19.0,580.0,517.98,408.7
2016,9,20,13,45,340.0,313.0,6.8,19.0,559.5,490.92,388.03
2016,9,20,14,0,343.0,298.0,7.0,19.0,539.0,463.03,366.26
2016,9,20,14,15,319.5,288.5,7.05,18.5,504.5,425.74,337.09
2016,9,20,14,30,296.0,279.0,7.1,18.0,470.0,389.82,308.67
2016,9,20,14,45,294.5,260.5,7.2,18.0,441.0,356.91,281.76
2016,9,20,15,0,293.0,242.0,7.3,18.0,412.0,323.85,254.29
2016,9,20,15,15,386.0,201.5,7.3,18.0,406.5,302.9,234.28
2016,9,20,15,30,479.0,161.0,7.3,18.0,401.0,268.67,201.78
2016,9,20,15,45,565.5,123.0,7.3,18.0,378.5,228.89,163.4
2016,9,20,16,0,652.0,85.0,7.3,18.0,356.0,179.92,116.87
2016,9,20,16,15,629.0,80.0,7.25,17.5,312.5,137.18,82.06
2016,9,20,16,30,606.0,75.0,7.2,17.0,269.0,96.6,54.02
2016,9,20,16,45,544.5,68.0,7.2,17.0,219.0,56.04,35.38
2016,9,20,17,0,483.0,61.0,7.2,17.0,169.0,43.93,33.07
2016,9,20,17,15,392.5,50.5,7.15,16.5,122.5,38.0,27.49
2016,9,20,17,30,302.0,40.0,7.1,16.0,76.0,31.75,21.16
2016,9,20,17,45,151.0,20.0,7.05,16.0,38.0,15.45,1.98
2016,9,20,18,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,16.5,5.65,15.0,17.5,20.48,0.0
2016,9,21,6,30,20.0,33.0,5.8,15.0,35.0,44.5,28.42
2016,9,21,6,45,44.5,54.0,5.95,15.0,62.0,78.54,59.06
2016,9,21,7,0,69.0,75.0,6.1,15.0,89.0,119.34,94.57
2016,9,21,7,15,83.0,97.0,6.2,15.0,118.5,152.65,123.7
2016,9,21,7,30,97.0,119.0,6.3,15.0,148.0,186.63,152.95
2016,9,21,7,45,109.5,140.0,6.4,15.5,178.5,219.22,180.2
2016,9,21,8,0,122.0,161.0,6.5,16.0,209.0,252.33,207.34
2016,9,21,8,15,140.5,183.0,6.65,16.0,245.5,290.86,238.97
2016,9,21,8,30,159.0,205.0,6.8,16.0,282.0,330.03,270.73
2016,9,21,8,45,91.0,206.5,7.0,16.0,251.5,278.63,226.95
2016,9,21,9,0,23.0,208.0,7.2,16.0,221.0,224.49,180.52
2016,9,21,9,15,29.0,229.5,7.35,16.0,247.0,257.82,207.31
2016,9,21,9,30,35.0,251.0,7.5,16.0,273.0,284.37,228.37
2016,9,21,9,45,55.5,279.5,7.65,16.0,316.5,329.67,264.79
2016,9,21,10,0,76.0,308.0,7.8,16.0,360.0,375.05,300.95
2016,9,21,10,15,143.0,328.0,7.8,16.0,431.5,455.33,365.74
2016,9,21,10,30,210.0,348.0,7.8,16.0,503.0,528.86,424.37
2016,9,21,10,45,212.0,356.5,7.85,16.0,517.0,537.13,430.18
2016,9,21,11,0,214.0,365.0,7.9,16.0,531.0,544.54,435.51
2016,9,21,11,15,275.5,360.0,7.9,16.0,576.5,590.05,472.01
2016,9,21,11,30,337.0,355.0,7.9,16.0,622.0,628.73,502.96
2016,9,21,11,45,468.0,306.5,7.9,16.0,680.0,680.12,545.74
2016,9,21,12,0,599.0,258.0,7.9,16.0,738.0,724.46,582.62
2016,9,21,12,15,608.5,251.0,8.0,16.0,736.0,710.94,572.26
2016,9,21,12,30,618.0,244.0,8.1,16.0,734.0,695.15,560.22
2016,9,21,12,45,761.0,176.0,8.2,16.0,771.5,713.35,577.47
2016,9,21,13,0,904.0,108.0,8.3,16.0,809.0,723.35,587.67
2016,9,21,13,15,580.5,226.5,8.35,16.0,672.5,594.49,480.67
2016,9,21,13,30,257.0,345.0,8.4,16.0,536.0,482.32,386.22
2016,9,21,13,45,427.0,276.0,8.45,16.0,580.0,504.78,406.6
2016,9,21,14,0,597.0,207.0,8.5,16.0,624.0,515.28,415.89
2016,9,21,14,15,733.0,153.0,8.5,16.0,639.5,507.49,408.73
2016,9,21,14,30,869.0,99.0,8.5,16.0,655.0,489.88,391.96
2016,9,21,14,45,856.5,96.0,8.5,16.0,615.5,441.71,349.33
2016,9,21,15,0,844.0,93.0,8.5,16.0,576.0,393.2,305.59
2016,9,21,15,15,823.5,90.0,8.45,16.0,530.5,342.02,259.05
2016,9,21,15,30,803.0,87.0,8.4,16.0,485.0,291.75,212.87
2016,9,21,15,45,778.0,82.5,8.35,16.0,435.5,240.31,166.14
2016,9,21,16,0,753.0,78.0,8.3,16.0,386.0,190.75,122.35
2016,9,21,16,15,713.0,73.5,8.2,16.0,333.5,138.11,79.9
2016,9,21,16,30,673.0,69.0,8.1,16.0,281.0,92.52,49.4
2016,9,21,16,45,609.5,63.0,8.05,16.0,228.5,49.51,31.62
2016,9,21,17,0,546.0,57.0,8.0,16.0,176.0,40.74,30.36
2016,9,21,17,15,446.5,47.5,8.0,15.5,127.0,35.57,25.42
2016,9,21,17,30,347.0,38.0,8.0,15.0,78.0,30.16,19.71
2016,9,21,17,45,173.5,19.0,8.0,15.0,39.0,14.63,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,13.5,16.0,8.65,15.0,17.5,20.99,0.0
2016,9,22,6,30,27.0,32.0,8.7,15.0,35.0,45.79,28.87
2016,9,22,6,45,53.5,53.0,8.8,15.0,62.5,86.2,65.19
2016,9,22,7,0,80.0,74.0,8.9,15.0,90.0,122.96,97.58
2016,9,22,7,15,96.0,96.5,8.75,15.0,121.0,158.32,128.63
2016,9,22,7,30,112.0,119.0,8.6,15.0,152.0,194.45,159.88
2016,9,22,7,45,127.5,139.0,8.5,15.0,184.0,228.02,188.5
2016,9,22,8,0,143.0,159.0,8.4,15.0,216.0,262.36,217.29
2016,9,22,8,15,114.0,179.5,8.3,15.0,228.5,269.64,222.38
2016,9,22,8,30,85.0,200.0,8.2,15.0,241.0,267.19,219.2
2016,9,22,8,45,446.0,148.5,8.1,15.5,393.5,484.2,403.18
2016,9,22,9,0,807.0,97.0,8.0,16.0,546.0,699.22,577.36
2016,9,22,9,15,823.5,99.5,8.0,16.0,587.0,731.27,600.37
2016,9,22,9,30,840.0,102.0,8.0,16.0,628.0,761.29,622.19
2016,9,22,9,45,860.0,100.5,8.0,16.5,664.5,787.39,639.72
2016,9,22,10,0,880.0,99.0,8.0,17.0,701.0,807.46,652.57
2016,9,22,10,15,888.0,100.0,7.9,17.0,729.0,821.97,662.2
2016,9,22,10,30,896.0,101.0,7.8,17.0,757.0,833.53,669.68
2016,9,22,10,45,902.0,102.0,7.75,17.0,778.0,840.41,673.89
2016,9,22,11,0,908.0,103.0,7.7,17.0,799.0,844.15,675.89
2016,9,22,11,15,911.0,103.5,7.6,17.0,811.5,841.78,673.26
2016,9,22,11,30,914.0,104.0,7.5,17.0,824.0,836.22,668.41
2016,9,22,11,45,913.5,105.0,7.4,17.5,828.0,825.24,658.37
2016,9,22,12,0,913.0,106.0,7.3,18.0,832.0,811.19,646.21
2016,9,22,12,15,912.0,105.5,7.3,18.0,828.5,792.28,632.1
2016,9,22,12,30,911.0,105.0,7.3,18.0,825.0,770.5,615.92
2016,9,22,12,45,906.5,105.0,7.3,18.0,812.5,743.95,596.17
2016,9,22,13,0,902.0,105.0,7.3,18.0,800.0,714.9,574.42
2016,9,22,13,15,896.5,104.5,7.3,18.0,780.5,682.37,548.45
2016,9,22,13,30,891.0,104.0,7.3,18.0,761.0,647.7,520.42
2016,9,22,13,45,717.0,164.0,7.35,18.0,680.5,566.88,454.25
2016,9,22,14,0,543.0,224.0,7.4,18.0,600.0,498.55,397.7
2016,9,22,14,15,695.0,162.0,7.45,17.5,619.0,493.09,393.66
2016,9,22,14,30,847.0,100.0,7.5,17.0,638.0,476.37,378.58
2016,9,22,14,45,631.0,155.0,7.55,17.0,541.5,395.53,311.61
2016,9,22,15,0,415.0,210.0,7.6,17.0,445.0,334.21,261.8
2016,9,22,15,15,351.0,203.0,7.6,17.0,391.0,288.79,224.15
2016,9,22,15,30,287.0,196.0,7.6,17.0,337.0,245.73,188.96
2016,9,22,15,45,270.5,179.5,7.65,17.0,301.5,211.11,159.72
2016,9,22,16,0,254.0,163.0,7.7,17.0,266.0,177.99,132.21
2016,9,22,16,15,242.0,142.0,7.65,16.5,229.0,143.45,104.59
2016,9,22,16,30,230.0,121.0,7.6,16.0,192.0,110.27,79.97
2016,9,22,16,45,360.5,90.0,7.55,16.0,178.0,67.24,53.99
2016,9,22,17,0,491.0,59.0,7.5,16.0,164.0,42.92,32.24
2016,9,22,17,15,391.5,48.5,7.35,15.5,117.0,36.91,26.52
2016,9,22,17,30,292.0,38.0,7.2,15.0,70.0,30.6,19.81
2016,9,22,17,45,146.0,19.0,7.1,15.0,35.0,14.82,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,145.0,14.5,3.8,14.0,28.0,57.61,0.0
2016,9,23,6,30,290.0,29.0,3.8,14.0,56.0,151.7,103.64
2016,9,23,6,45,396.0,39.0,3.85,14.5,101.5,217.16,168.31
2016,9,23,7,0,502.0,49.0,3.9,15.0,147.0,292.08,234.28
2016,9,23,7,15,565.0,55.5,3.9,15.0,196.5,350.76,286.57
2016,9,23,7,30,628.0,62.0,3.9,15.0,246.0,413.57,340.75
2016,9,23,7,45,673.0,66.0,3.9,15.5,297.0,466.91,385.1
2016,9,23,8,0,718.0,70.0,3.9,16.0,348.0,520.15,427.92
2016,9,23,8,15,746.0,73.5,3.9,16.0,396.0,565.46,463.98
2016,9,23,8,30,774.0,77.0,3.9,16.0,444.0,610.48,498.93
2016,9,23,8,45,797.0,79.0,3.9,16.5,489.0,649.71,527.08
2016,9,23,9,0,820.0,81.0,3.9,17.0,534.0,687.75,553.16
2016,9,23,9,15,834.5,83.0,3.95,17.0,573.5,714.14,571.42
2016,9,23,9,30,849.0,85.0,4.0,17.0,613.0,742.38,591.05
2016,9,23,9,45,862.0,85.5,4.05,17.5,647.5,765.52,605.71
2016,9,23,10,0,875.0,86.0,4.1,18.0,682.0,786.15,618.53
2016,9,23,10,15,882.0,87.0,4.1,18.0,709.0,799.84,627.32
2016,9,23,10,30,889.0,88.0,4.1,18.0,736.0,810.59,634.12
2016,9,23,10,45,894.5,89.0,4.1,18.0,755.5,817.1,637.98
2016,9,23,11,0,900.0,90.0,4.1,18.0,775.0,820.49,639.77
2016,9,23,11,15,902.5,90.5,4.1,18.0,787.5,817.79,637.34
2016,9,23,11,30,905.0,91.0,4.1,18.0,800.0,811.96,632.82
2016,9,23,11,45,906.0,91.0,4.2,18.5,804.0,801.3,624.21
2016,9,23,12,0,907.0,91.0,4.3,19.0,808.0,787.59,613.53
2016,9,23,12,15,905.5,90.5,4.45,19.0,804.0,768.49,600.67
2016,9,23,12,30,904.0,90.0,4.6,19.0,800.0,746.56,585.76
2016,9,23,12,45,899.0,90.5,4.75,19.0,788.0,720.42,567.67
2016,9,23,13,0,894.0,91.0,4.9,19.0,776.0,691.81,547.63
2016,9,23,13,15,888.5,90.0,5.15,19.0,756.5,659.14,523.2
2016,9,23,13,30,883.0,89.0,5.4,19.0,737.0,624.37,496.41
2016,9,23,13,45,872.5,89.0,5.65,19.0,709.5,585.74,465.89
2016,9,23,14,0,862.0,89.0,5.9,19.0,682.0,545.7,433.47
2016,9,23,14,15,851.5,87.5,6.1,18.5,649.0,503.1,398.86
2016,9,23,14,30,841.0,86.0,6.3,18.0,616.0,459.54,362.4
2016,9,23,14,45,669.0,135.0,6.5,18.0,540.0,389.57,304.45
2016,9,23,15,0,497.0,184.0,6.7,18.0,464.0,338.65,262.57
2016,9,23,15,15,635.0,130.0,6.75,17.5,457.5,307.57,232.2
2016,9,23,15,30,773.0,76.0,6.8,17.0,451.0,265.68,190.28
2016,9,23,15,45,745.5,73.0,6.85,17.0,403.5,216.82,146.33
2016,9,23,16,0,718.0,70.0,6.9,17.0,356.0,170.1,105.78
2016,9,23,16,15,679.0,65.5,6.8,16.5,306.0,123.23,69.3
2016,9,23,16,30,640.0,61.0,6.7,16.0,256.0,76.87,39.57
2016,9,23,16,45,582.0,55.0,6.65,16.0,206.5,36.61,26.89
2016,9,23,17,0,524.0,49.0,6.6,16.0,157.0,34.35,24.67
2016,9,23,17,15,428.0,40.0,6.45,16.0,111.5,29.29,19.79
2016,9,23,17,30,332.0,31.0,6.3,16.0,66.0,23.95,13.95
2016,9,23,17,45,166.0,15.5,6.2,16.0,33.0,11.79,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,172.5,12.5,2.75,15.0,28.0,63.4,0.0
2016,9,24,6,30,345.0,25.0,2.7,15.0,56.0,165.41,110.12
2016,9,24,6,45,447.5,33.5,2.65,15.5,102.0,229.59,176.18
2016,9,24,7,0,550.0,42.0,2.6,16.0,148.0,300.34,238.62
2016,9,24,7,15,611.0,48.0,2.5,16.0,198.5,359.67,290.97
2016,9,24,7,30,672.0,54.0,2.4,16.0,249.0,422.79,344.56
2016,9,24,7,45,712.5,57.5,2.3,16.0,300.0,474.87,387.64
2016,9,24,8,0,753.0,61.0,2.2,16.0,351.0,528.21,430.13
2016,9,24,8,15,781.0,64.0,2.1,16.5,399.5,573.97,464.47
2016,9,24,8,30,809.0,67.0,2.0,17.0,448.0,619.39,497.3
2016,9,24,8,45,829.5,69.5,1.95,17.5,493.5,654.55,520.67
2016,9,24,9,0,850.0,72.0,1.9,18.0,539.0,692.17,545.1
2016,9,24,9,15,865.0,73.5,1.95,18.0,579.5,722.95,565.91
2016,9,24,9,30,880.0,75.0,2.0,18.0,620.0,751.58,585.13
2016,9,24,9,45,894.0,75.5,2.05,18.5,655.5,775.97,600.15
2016,9,24,10,0,908.0,76.0,2.1,19.0,691.0,797.77,613.34
2016,9,24,10,15,915.5,77.0,2.15,19.5,719.0,812.17,621.4
2016,9,24,10,30,923.0,78.0,2.2,20.0,747.0,823.52,627.47
2016,9,24,10,45,928.5,78.5,2.3,20.5,767.5,829.58,630.42
2016,9,24,11,0,934.0,79.0,2.4,21.0,788.0,832.43,631.28
2016,9,24,11,15,937.5,79.5,2.45,21.0,800.5,830.4,629.77
2016,9,24,11,30,941.0,80.0,2.5,21.0,813.0,825.1,626.16
2016,9,24,11,45,942.0,80.0,2.65,21.5,818.0,814.06,618.22
2016,9,24,12,0,943.0,80.0,2.8,22.0,823.0,799.84,608.13
2016,9,24,12,15,942.5,80.0,2.9,22.0,819.5,781.37,595.98
2016,9,24,12,30,942.0,80.0,3.0,22.0,816.0,759.9,581.73
2016,9,24,12,45,932.5,83.5,3.15,22.0,802.5,732.69,563.6
2016,9,24,13,0,923.0,87.0,3.3,22.0,789.0,703.08,543.62
2016,9,24,13,15,918.0,86.0,3.45,22.0,769.5,669.84,519.25
2016,9,24,13,30,913.0,85.0,3.6,22.0,750.0,634.4,492.56
2016,9,24,13,45,904.0,84.5,3.75,22.0,723.0,595.1,462.31
2016,9,24,14,0,895.0,84.0,3.9,22.0,696.0,554.23,430.08
2016,9,24,14,15,884.5,82.5,4.05,21.5,662.0,510.33,395.44
2016,9,24,14,30,874.0,81.0,4.2,21.0,628.0,465.4,358.87
2016,9,24,14,45,858.0,79.5,4.35,21.0,588.0,417.47,318.28
2016,9,24,15,0,842.0,78.0,4.5,21.0,548.0,369.44,276.62
2016,9,24,15,15,822.0,75.5,4.6,21.0,503.0,315.69,229.65
2016,9,24,15,30,802.0,73.0,4.7,21.0,458.0,266.38,185.68
2016,9,24,15,45,773.5,70.0,4.85,21.0,409.0,215.97,141.48
2016,9,24,16,0,745.0,67.0,5.0,21.0,360.0,167.79,100.76
2016,9,24,16,15,705.5,63.0,5.1,20.5,309.5,120.08,64.83
2016,9,24,16,30,666.0,59.0,5.2,20.0,259.0,76.26,38.91
2016,9,24,16,45,604.5,53.0,5.3,19.5,208.0,35.29,25.31
2016,9,24,17,0,543.0,47.0,5.4,19.0,157.0,32.93,23.08
2016,9,24,17,15,443.0,38.0,5.4,18.5,110.5,27.79,18.21
2016,9,24,17,30,343.0,29.0,5.4,18.0,64.0,22.34,12.17
2016,9,24,17,45,171.5,14.5,5.45,17.5,32.0,11.07,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,167.5,13.0,2.6,16.5,27.5,61.95,0.0
2016,9,25,6,30,335.0,26.0,2.6,17.0,55.0,161.93,104.28
2016,9,25,6,45,448.0,34.5,2.6,17.5,102.0,229.75,174.38
2016,9,25,7,0,561.0,43.0,2.6,18.0,149.0,307.45,241.89
2016,9,25,7,15,623.0,49.0,2.45,18.5,200.5,364.6,291.63
2016,9,25,7,30,685.0,55.0,2.3,19.0,252.0,428.53,344.63
2016,9,25,7,45,727.0,58.5,2.2,19.5,303.5,481.8,387.38
2016,9,25,8,0,769.0,62.0,2.1,20.0,355.0,536.39,429.36
2016,9,25,8,15,796.5,65.0,2.0,20.5,404.5,582.24,463.09
2016,9,25,8,30,824.0,68.0,1.9,21.0,454.0,627.65,495.26
2016,9,25,8,45,843.0,71.0,1.8,21.5,499.5,662.66,517.82
2016,9,25,9,0,862.0,74.0,1.7,22.0,545.0,699.97,541.06
2016,9,25,9,15,876.0,75.5,1.65,22.5,585.0,730.13,559.11
2016,9,25,9,30,890.0,77.0,1.6,23.0,625.0,758.08,575.37
2016,9,25,9,45,907.0,75.5,1.55,24.0,661.0,782.57,587.92
2016,9,25,10,0,924.0,74.0,1.5,25.0,697.0,804.55,598.59
2016,9,25,10,15,931.0,75.0,1.35,25.5,724.5,818.62,603.93
2016,9,25,10,30,938.0,76.0,1.2,26.0,752.0,829.58,607.12
2016,9,25,10,45,940.5,78.0,1.1,26.5,771.5,834.81,607.17
2016,9,25,11,0,943.0,80.0,1.0,27.0,791.0,836.73,605.18
2016,9,25,11,15,945.5,80.5,0.95,27.0,803.5,833.77,602.07
2016,9,25,11,30,948.0,81.0,0.9,27.0,816.0,827.52,597.02
2016,9,25,11,45,946.5,82.0,0.9,27.5,819.5,815.41,587.94
2016,9,25,12,0,945.0,83.0,0.9,28.0,823.0,800.15,577.02
2016,9,25,12,15,944.0,83.0,1.0,28.0,819.0,781.18,566.28
2016,9,25,12,30,943.0,83.0,1.1,28.0,815.0,759.23,553.49
2016,9,25,12,45,932.5,86.0,1.25,28.0,801.0,730.75,536.72
2016,9,25,13,0,922.0,89.0,1.4,28.0,787.0,699.95,517.83
2016,9,25,13,15,916.5,88.5,1.45,28.0,767.0,666.86,494.79
2016,9,25,13,30,911.0,88.0,1.5,28.0,747.0,631.58,469.66
2016,9,25,13,45,900.0,88.0,1.6,28.0,719.0,591.66,440.9
2016,9,25,14,0,889.0,88.0,1.7,28.0,691.0,550.32,410.23
2016,9,25,14,15,878.0,86.5,1.7,27.5,657.0,506.39,377.1
2016,9,25,14,30,867.0,85.0,1.7,27.0,623.0,461.5,342.18
2016,9,25,14,45,849.0,83.5,1.75,27.0,582.0,413.09,303.12
2016,9,25,15,0,831.0,82.0,1.8,27.0,541.0,361.25,260.5
2016,9,25,15,15,810.0,79.5,1.8,26.5,496.0,311.37,218.82
2016,9,25,15,30,789.0,77.0,1.8,26.0,451.0,262.46,177.26
2016,9,25,15,45,756.5,74.0,1.85,26.0,401.5,212.03,134.86
2016,9,25,16,0,724.0,71.0,1.9,26.0,352.0,164.28,96.21
2016,9,25,16,15,682.5,66.0,1.9,25.0,301.0,116.81,62.16
2016,9,25,16,30,641.0,61.0,1.9,24.0,250.0,69.99,35.15
2016,9,25,16,45,573.5,55.0,1.9,23.5,199.0,37.2,26.5
2016,9,25,17,0,506.0,49.0,1.9,23.0,148.0,34.98,24.4
2016,9,25,17,15,405.5,39.0,1.85,22.5,102.5,29.01,18.85
2016,9,25,17,30,305.0,29.0,1.8,22.0,57.0,22.67,11.74
2016,9,25,17,45,152.5,14.5,1.8,21.5,28.5,14.25,0.0
2016,9,25,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,112.5,14.0,1.3,19.0,23.0,46.47,0.0
2016,9,26,6,30,225.0,28.0,1.3,19.0,46.0,124.93,76.8
2016,9,26,6,45,327.0,41.0,1.35,19.5,90.0,189.24,141.69
2016,9,26,7,0,429.0,54.0,1.4,20.0,134.0,261.71,203.39
2016,9,26,7,15,496.0,63.5,1.35,20.5,183.5,322.15,254.33
2016,9,26,7,30,563.0,73.0,1.3,21.0,233.0,387.05,306.99
2016,9,26,7,45,610.0,79.5,1.3,21.5,284.0,441.52,349.93
2016,9,26,8,0,657.0,86.0,1.3,22.0,335.0,497.89,392.74
2016,9,26,8,15,689.5,91.5,1.2,22.0,383.5,545.59,427.84
2016,9,26,8,30,722.0,97.0,1.1,22.0,432.0,593.4,461.81
2016,9,26,8,45,747.0,100.5,1.05,22.5,477.5,633.58,488.72
2016,9,26,9,0,772.0,104.0,1.0,23.0,523.0,670.65,512.63
2016,9,26,9,15,789.5,107.0,0.95,23.5,563.5,702.7,531.58
2016,9,26,9,30,807.0,110.0,0.9,24.0,604.0,732.84,548.88
2016,9,26,9,45,821.5,111.5,0.9,24.5,639.0,756.91,562.5
2016,9,26,10,0,836.0,113.0,0.9,25.0,674.0,778.55,574.47
2016,9,26,10,15,845.5,115.0,1.0,25.0,702.0,794.19,584.97
2016,9,26,10,30,855.0,117.0,1.1,25.0,730.0,806.98,593.73
2016,9,26,10,45,863.0,117.5,1.2,25.0,750.5,814.04,598.81
2016,9,26,11,0,871.0,118.0,1.3,25.0,771.0,815.17,600.13
2016,9,26,11,15,874.5,118.5,1.35,25.0,784.0,812.88,598.75
2016,9,26,11,30,878.0,119.0,1.4,25.0,797.0,807.53,595.47
2016,9,26,11,45,882.0,118.0,1.5,25.0,802.0,798.01,590.07
2016,9,26,12,0,886.0,117.0,1.6,25.0,807.0,785.45,582.68
2016,9,26,12,15,885.0,116.5,1.65,25.0,803.0,766.69,570.67
2016,9,26,12,30,884.0,116.0,1.7,25.0,799.0,745.15,556.82
2016,9,26,12,45,907.0,103.0,1.75,25.0,794.5,725.36,544.15
2016,9,26,13,0,930.0,90.0,1.8,25.0,790.0,701.77,528.33
2016,9,26,13,15,924.5,89.5,1.8,25.0,770.0,668.39,504.05
2016,9,26,13,30,919.0,89.0,1.8,25.0,750.0,632.81,477.79
2016,9,26,13,45,913.0,87.0,1.85,25.0,723.0,593.51,448.58
2016,9,26,14,0,907.0,85.0,1.9,25.0,696.0,552.43,417.25
2016,9,26,14,15,896.5,83.0,1.95,24.5,661.5,507.58,383.0
2016,9,26,14,30,886.0,81.0,2.0,24.0,627.0,461.71,346.79
2016,9,26,14,45,873.0,78.5,2.05,24.0,587.0,413.59,307.07
2016,9,26,15,0,860.0,76.0,2.1,24.0,547.0,365.11,265.98
2016,9,26,15,15,839.5,73.5,2.15,24.0,501.5,314.27,222.35
2016,9,26,15,30,819.0,71.0,2.2,24.0,456.0,260.37,175.91
2016,9,26,15,45,791.0,68.0,2.25,24.0,406.5,209.47,132.43
2016,9,26,16,0,763.0,65.0,2.3,24.0,357.0,160.73,92.57
2016,9,26,16,15,723.0,60.5,2.3,23.5,305.5,112.0,57.61
2016,9,26,16,30,683.0,56.0,2.3,23.0,254.0,67.18,33.51
2016,9,26,16,45,620.0,50.0,2.35,22.5,202.5,36.62,26.1
2016,9,26,17,0,557.0,44.0,2.4,22.0,151.0,30.94,21.0
2016,9,26,17,15,454.5,35.0,2.35,21.5,104.0,25.66,16.04
2016,9,26,17,30,352.0,26.0,2.3,21.0,57.0,20.08,9.25
2016,9,26,17,45,176.0,13.0,2.3,21.0,28.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,6,15,108.5,13.5,0.7,19.0,22.5,44.52,0.0
2016,9,27,6,30,217.0,27.0,0.7,19.0,45.0,119.7,70.49
2016,9,27,6,45,311.0,41.0,0.7,19.0,87.0,182.08,135.66
2016,9,27,7,0,405.0,55.0,0.7,19.0,129.0,251.14,194.67
2016,9,27,7,15,221.5,80.5,0.65,19.0,123.0,202.77,160.17
2016,9,27,7,30,38.0,106.0,0.6,19.0,117.0,133.77,105.15
2016,9,27,7,45,46.5,126.5,0.6,19.5,142.5,160.89,127.41
2016,9,27,8,0,55.0,147.0,0.6,20.0,168.0,188.4,149.09
2016,9,27,8,15,85.0,171.5,0.6,20.0,208.5,234.2,185.37
2016,9,27,8,30,115.0,196.0,0.6,20.0,249.0,288.62,227.42
2016,9,27,8,45,116.0,216.5,0.65,20.5,275.0,313.0,244.83
2016,9,27,9,0,117.0,237.0,0.7,21.0,301.0,336.91,261.77
2016,9,27,9,15,135.0,257.0,0.75,21.0,336.0,372.07,287.82
2016,9,27,9,30,153.0,277.0,0.8,21.0,371.0,407.32,313.55
2016,9,27,9,45,229.5,284.0,0.9,21.5,433.5,472.87,362.24
2016,9,27,10,0,306.0,291.0,1.0,22.0,496.0,546.68,415.37
2016,9,27,10,15,255.0,313.5,1.1,22.0,489.0,530.61,401.88
2016,9,27,10,30,204.0,336.0,1.2,22.0,482.0,506.47,383.43
2016,9,27,10,45,205.0,346.5,1.3,22.5,496.5,515.91,389.6
2016,9,27,11,0,206.0,357.0,1.4,23.0,511.0,524.47,394.87
2016,9,27,11,15,208.5,361.0,1.45,23.0,519.0,526.73,396.34
2016,9,27,11,30,211.0,365.0,1.5,23.0,527.0,528.17,397.32
2016,9,27,11,45,210.5,367.0,1.6,23.0,529.5,524.51,394.88
2016,9,27,12,0,210.0,369.0,1.7,23.0,532.0,520.1,391.95
2016,9,27,12,15,179.0,368.5,1.8,22.5,507.0,490.33,370.86
2016,9,27,12,30,148.0,368.0,1.9,22.0,482.0,461.2,350.15
2016,9,27,12,45,147.0,363.5,2.0,22.0,475.5,449.7,342.17
2016,9,27,13,0,146.0,359.0,2.1,22.0,469.0,437.84,333.75
2016,9,27,13,15,148.0,348.0,2.2,22.0,456.5,421.53,322.1
2016,9,27,13,30,150.0,337.0,2.3,22.0,444.0,404.81,310.03
2016,9,27,13,45,146.5,324.0,2.4,22.0,425.5,382.85,293.84
2016,9,27,14,0,143.0,311.0,2.5,22.0,407.0,360.92,277.52
2016,9,27,14,15,142.5,294.5,2.55,21.5,386.5,337.42,260.27
2016,9,27,14,30,142.0,278.0,2.6,21.0,366.0,313.83,242.64
2016,9,27,14,45,140.5,259.0,2.7,21.0,340.5,287.63,222.31
2016,9,27,15,0,139.0,240.0,2.8,21.0,315.0,261.5,201.74
2016,9,27,15,15,114.5,217.5,2.85,21.0,276.0,225.92,173.99
2016,9,27,15,30,90.0,195.0,2.9,21.0,237.0,196.62,151.28
2016,9,27,15,45,77.5,172.5,3.0,21.0,206.0,168.49,129.18
2016,9,27,16,0,65.0,150.0,3.1,21.0,175.0,141.78,108.27
2016,9,27,16,15,58.5,129.0,3.15,20.5,149.0,118.17,89.96
2016,9,27,16,30,52.0,108.0,3.2,20.0,123.0,95.4,72.59
2016,9,27,16,45,285.0,76.5,3.25,19.5,132.0,55.72,43.05
2016,9,27,17,0,518.0,45.0,3.3,19.0,141.0,32.08,22.23
2016,9,27,17,15,412.5,35.0,3.35,18.5,96.0,25.94,16.42
2016,9,27,17,30,307.0,25.0,3.4,18.0,51.0,19.4,8.15
2016,9,27,17,45,153.5,12.5,3.45,18.0,25.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,109.0,13.5,1.2,16.0,22.0,44.38,0.0
2016,9,28,6,30,218.0,27.0,1.3,16.0,44.0,118.43,67.19
2016,9,28,6,45,327.0,39.0,1.4,16.0,86.5,185.09,139.37
2016,9,28,7,0,436.0,51.0,1.5,16.0,129.0,258.71,203.5
2016,9,28,7,15,505.5,59.0,1.55,16.0,178.0,318.38,255.55
2016,9,28,7,30,575.0,67.0,1.6,16.0,227.0,382.69,309.93
2016,9,28,7,45,287.5,78.0,1.7,16.5,158.0,255.98,209.09
2016,9,28,8,0,0.0,89.0,1.8,17.0,89.0,87.19,67.46
2016,9,28,8,15,0.0,114.0,1.85,17.0,114.0,112.59,88.56
2016,9,28,8,30,0.0,139.0,1.9,17.0,139.0,137.94,109.03
2016,9,28,8,45,4.5,160.0,2.0,17.0,162.5,162.02,128.37
2016,9,28,9,0,9.0,181.0,2.1,17.0,186.0,186.24,147.62
2016,9,28,9,15,10.5,194.5,2.2,17.0,200.5,200.58,158.73
2016,9,28,9,30,12.0,208.0,2.3,17.0,215.0,214.93,169.82
2016,9,28,9,45,25.5,239.0,2.45,17.5,255.5,256.34,202.23
2016,9,28,10,0,39.0,270.0,2.6,18.0,296.0,304.55,239.34
2016,9,28,10,15,30.0,266.5,2.8,18.0,287.0,292.57,229.39
2016,9,28,10,30,21.0,263.0,3.0,18.0,278.0,275.29,215.52
2016,9,28,10,45,36.0,292.5,3.25,18.0,319.0,321.32,251.58
2016,9,28,11,0,51.0,322.0,3.5,18.0,360.0,361.51,282.65
2016,9,28,11,15,51.0,327.5,3.75,18.0,366.0,365.04,285.19
2016,9,28,11,30,51.0,333.0,4.0,18.0,372.0,368.34,287.71
2016,9,28,11,45,45.5,328.0,4.25,18.0,363.5,356.83,278.83
2016,9,28,12,0,40.0,323.0,4.5,18.0,355.0,345.43,270.14
2016,9,28,12,15,57.5,336.5,4.75,18.0,381.5,368.75,288.83
2016,9,28,12,30,75.0,350.0,5.0,18.0,408.0,390.87,306.47
2016,9,28,12,45,74.5,344.0,5.25,18.0,400.5,380.94,299.06
2016,9,28,13,0,74.0,338.0,5.5,18.0,393.0,370.86,291.59
2016,9,28,13,15,43.5,288.0,5.65,18.0,320.5,301.25,237.1
2016,9,28,13,30,13.0,238.0,5.8,18.0,248.0,235.43,185.01
2016,9,28,13,45,12.5,229.5,6.0,18.0,238.5,226.07,177.93
2016,9,28,14,0,12.0,221.0,6.2,18.0,229.0,216.73,170.78
2016,9,28,14,15,16.0,222.0,6.2,17.5,232.0,218.24,172.61
2016,9,28,14,30,20.0,223.0,6.2,17.0,235.0,219.17,173.95
2016,9,28,14,45,11.0,195.5,6.25,17.0,202.0,188.93,149.88
2016,9,28,15,0,2.0,168.0,6.3,17.0,169.0,159.65,126.53
2016,9,28,15,15,1.0,133.5,6.25,16.5,134.0,127.3,100.54
2016,9,28,15,30,0.0,99.0,6.2,16.0,99.0,95.02,74.23
2016,9,28,15,45,0.0,93.0,6.2,16.0,93.0,89.12,69.53
2016,9,28,16,0,0.0,87.0,6.2,16.0,87.0,83.15,64.68
2016,9,28,16,15,0.0,73.5,6.15,16.0,73.5,70.43,54.07
2016,9,28,16,30,0.0,60.0,6.1,16.0,60.0,57.77,43.35
2016,9,28,16,45,217.0,56.0,6.05,16.0,95.0,40.01,29.8
2016,9,28,17,0,434.0,52.0,6.0,16.0,130.0,38.8,28.35
2016,9,28,17,15,321.0,40.0,5.9,15.5,87.0,31.03,20.88
2016,9,28,17,30,208.0,28.0,5.8,15.0,44.0,21.92,8.89
2016,9,28,17,45,104.0,14.0,5.75,15.0,22.0,13.76,0.0
2016,9,28,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
