Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,80.0,14.0,4.4,14.0,20.0,36.37,0.0
2016,9,29,6,30,160.0,28.0,4.4,14.0,40.0,99.55,53.04
2016,9,29,6,45,272.0,42.5,4.45,14.0,82.0,167.12,126.91
2016,9,29,7,0,384.0,57.0,4.5,14.0,124.0,241.22,192.49
2016,9,29,7,15,192.0,58.5,4.45,14.0,92.0,160.29,129.96
2016,9,29,7,30,0.0,60.0,4.4,14.0,60.0,58.24,44.05
2016,9,29,7,45,0.0,73.5,4.35,14.5,73.5,71.71,55.48
2016,9,29,8,0,0.0,87.0,4.3,15.0,87.0,85.14,66.61
2016,9,29,8,15,0.0,96.5,4.3,15.0,96.5,94.41,74.21
2016,9,29,8,30,0.0,106.0,4.3,15.0,106.0,103.69,81.74
2016,9,29,8,45,0.0,120.5,4.35,15.5,120.5,118.09,93.27
2016,9,29,9,0,0.0,135.0,4.4,16.0,135.0,132.45,104.63
2016,9,29,9,15,0.0,152.0,4.45,16.0,152.5,149.32,118.13
2016,9,29,9,30,0.0,169.0,4.5,16.0,170.0,166.14,131.5
2016,9,29,9,45,6.5,196.5,4.6,16.0,201.0,198.45,157.55
2016,9,29,10,0,13.0,224.0,4.7,16.0,232.0,230.81,183.4
2016,9,29,10,15,22.0,251.5,4.8,16.0,267.0,265.05,210.63
2016,9,29,10,30,31.0,279.0,4.9,16.0,302.0,304.87,242.04
2016,9,29,10,45,45.0,302.5,5.05,16.5,336.0,338.48,268.07
2016,9,29,11,0,59.0,326.0,5.2,17.0,370.0,371.6,293.49
2016,9,29,11,15,48.0,320.0,5.3,17.0,356.5,354.91,279.95
2016,9,29,11,30,37.0,314.0,5.4,17.0,343.0,338.4,266.69
2016,9,29,11,45,38.0,315.0,5.55,17.0,344.5,338.09,266.51
2016,9,29,12,0,39.0,316.0,5.7,17.0,346.0,337.61,266.21
2016,9,29,12,15,75.0,338.5,5.8,17.0,396.0,382.94,302.53
2016,9,29,12,30,111.0,361.0,5.9,17.0,446.0,426.06,336.71
2016,9,29,12,45,125.5,357.0,6.0,17.0,451.5,427.49,338.15
2016,9,29,13,0,140.0,353.0,6.1,17.0,457.0,426.72,337.94
2016,9,29,13,15,142.0,342.0,6.2,17.0,445.0,410.6,325.57
2016,9,29,13,30,144.0,331.0,6.3,17.0,433.0,394.1,312.83
2016,9,29,13,45,143.0,318.0,6.45,17.0,416.0,373.78,297.0
2016,9,29,14,0,142.0,305.0,6.6,17.0,399.0,353.31,280.9
2016,9,29,14,15,142.0,289.0,6.65,17.0,378.5,330.55,262.78
2016,9,29,14,30,142.0,273.0,6.7,17.0,358.0,307.65,244.34
2016,9,29,14,45,165.0,253.0,6.8,17.0,345.5,289.83,229.54
2016,9,29,15,0,188.0,233.0,6.9,17.0,333.0,269.82,212.42
2016,9,29,15,15,156.0,212.5,6.95,16.5,291.0,231.71,181.89
2016,9,29,15,30,124.0,192.0,7.0,16.0,249.0,196.7,154.02
2016,9,29,15,45,116.5,171.5,7.1,16.0,220.0,169.33,131.43
2016,9,29,16,0,109.0,151.0,7.2,16.0,191.0,142.76,109.77
2016,9,29,16,15,348.5,107.5,7.2,15.5,208.0,109.24,73.71
2016,9,29,16,30,588.0,64.0,7.2,15.0,225.0,57.65,33.92
2016,9,29,16,45,510.0,57.0,7.2,15.0,175.5,40.18,30.04
2016,9,29,17,0,432.0,50.0,7.2,15.0,126.0,37.3,27.1
2016,9,29,17,15,318.5,38.0,7.05,14.5,83.5,29.44,19.47
2016,9,29,17,30,205.0,26.0,6.9,14.0,41.0,20.37,6.29
2016,9,29,17,45,102.5,13.0,6.75,14.0,20.5,12.78,0.0
2016,9,29,18,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,10.0,5.2,13.0,10.0,9.83,0.0
2016,9,30,6,30,0.0,20.0,5.3,13.0,20.0,19.46,5.45
2016,9,30,6,45,10.0,40.0,5.4,13.5,42.0,45.26,31.23
2016,9,30,7,0,20.0,60.0,5.5,14.0,64.0,74.34,56.64
2016,9,30,7,15,30.5,81.5,5.5,14.0,89.0,102.96,81.64
2016,9,30,7,30,41.0,103.0,5.5,14.0,114.0,131.95,106.72
2016,9,30,7,45,49.5,123.5,5.55,14.5,139.5,159.1,129.66
2016,9,30,8,0,58.0,144.0,5.6,15.0,165.0,186.62,152.46
2016,9,30,8,15,395.0,115.5,5.6,15.0,291.5,380.2,317.2
2016,9,30,8,30,732.0,87.0,5.6,15.0,418.0,578.04,479.87
2016,9,30,8,45,757.5,90.0,5.65,15.0,462.5,615.83,509.32
2016,9,30,9,0,783.0,93.0,5.7,15.0,507.0,654.7,539.59
2016,9,30,9,15,800.0,95.5,5.75,15.0,547.0,685.61,562.26
2016,9,30,9,30,817.0,98.0,5.8,15.0,587.0,714.56,583.34
2016,9,30,9,45,835.5,97.5,5.9,15.5,622.0,739.16,600.06
2016,9,30,10,0,854.0,97.0,6.0,16.0,657.0,757.98,612.36
2016,9,30,10,15,863.0,98.5,6.05,16.0,684.0,772.77,622.65
2016,9,30,10,30,872.0,100.0,6.1,16.0,711.0,784.68,630.9
2016,9,30,10,45,878.5,100.5,6.15,16.0,731.0,790.64,634.78
2016,9,30,11,0,885.0,101.0,6.2,16.0,751.0,793.54,636.53
2016,9,30,11,15,888.5,102.0,6.25,16.0,763.5,791.54,634.74
2016,9,30,11,30,892.0,103.0,6.3,16.0,776.0,786.42,630.76
2016,9,30,11,45,894.0,102.5,6.35,16.0,780.0,775.56,622.58
2016,9,30,12,0,896.0,102.0,6.4,16.0,784.0,761.67,612.24
2016,9,30,12,15,895.0,102.0,6.45,16.0,780.0,743.14,598.47
2016,9,30,12,30,894.0,102.0,6.5,16.0,776.0,721.79,582.62
2016,9,30,12,45,890.5,101.0,6.55,16.0,763.5,695.09,562.11
2016,9,30,13,0,887.0,100.0,6.6,16.0,751.0,665.92,538.74
2016,9,30,13,15,881.0,99.0,6.6,16.0,731.0,632.9,511.86
2016,9,30,13,30,875.0,98.0,6.6,16.0,711.0,597.86,482.94
2016,9,30,13,45,868.0,96.0,6.65,16.0,684.0,559.49,450.96
2016,9,30,14,0,861.0,94.0,6.7,16.0,657.0,519.52,417.02
2016,9,30,14,15,848.5,92.0,6.7,16.0,622.5,475.63,379.12
2016,9,30,14,30,836.0,90.0,6.7,16.0,588.0,427.98,337.46
2016,9,30,14,45,821.0,87.0,6.75,16.0,548.5,380.73,295.27
2016,9,30,15,0,806.0,84.0,6.8,16.0,509.0,333.47,252.29
2016,9,30,15,15,783.5,81.0,6.8,16.0,464.5,284.37,207.5
2016,9,30,15,30,761.0,78.0,6.8,16.0,420.0,236.47,163.84
2016,9,30,15,45,730.5,74.0,6.8,16.0,371.5,187.73,120.97
2016,9,30,16,0,700.0,70.0,6.8,16.0,323.0,141.52,83.07
2016,9,30,16,15,655.0,64.5,6.75,15.5,273.0,92.33,48.77
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,50.73,29.74
2016,9,30,16,45,538.5,52.0,6.7,15.0,173.5,36.18,26.47
2016,9,30,17,0,467.0,45.0,6.7,15.0,124.0,33.02,23.29
2016,9,30,17,15,351.0,34.0,6.55,15.0,81.5,25.92,16.29
2016,9,30,17,30,235.0,23.0,6.4,15.0,39.0,18.35,2.98
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.5,11.3,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,108.0,12.5,3.3,14.0,20.0,42.22,0.0
2016,10,1,6,30,216.0,25.0,3.3,14.0,40.0,111.21,48.43
2016,10,1,6,45,338.0,36.5,3.35,14.5,83.0,183.36,137.35
2016,10,1,7,0,460.0,48.0,3.4,15.0,126.0,261.1,206.05
2016,10,1,7,15,533.0,55.5,3.5,15.0,176.0,322.0,260.45
2016,10,1,7,30,606.0,63.0,3.6,15.0,226.0,387.75,317.55
2016,10,1,7,45,655.0,68.0,3.7,15.5,277.0,442.1,363.4
2016,10,1,8,0,704.0,73.0,3.8,16.0,328.0,498.44,409.33
2016,10,1,8,15,736.5,77.0,3.75,16.0,376.5,543.13,445.32
2016,10,1,8,30,769.0,81.0,3.7,16.0,425.0,590.09,482.04
2016,10,1,8,45,794.0,83.5,3.7,16.5,471.0,629.97,511.65
2016,10,1,9,0,819.0,86.0,3.7,17.0,517.0,668.7,539.35
2016,10,1,9,15,836.0,88.0,3.7,17.0,557.0,699.74,561.04
2016,10,1,9,30,853.0,90.0,3.7,17.0,597.0,728.72,581.08
2016,10,1,9,45,871.5,89.5,3.7,17.0,633.0,750.28,595.56
2016,10,1,10,0,890.0,89.0,3.7,17.0,669.0,773.09,611.01
2016,10,1,10,15,898.5,90.0,3.75,17.0,696.5,787.25,620.38
2016,10,1,10,30,907.0,91.0,3.8,17.0,724.0,798.42,627.74
2016,10,1,10,45,912.5,92.0,3.85,17.5,744.0,804.18,630.13
2016,10,1,11,0,918.0,93.0,3.9,18.0,764.0,806.77,630.39
2016,10,1,11,15,921.5,93.5,4.0,18.0,776.5,804.08,628.41
2016,10,1,11,30,925.0,94.0,4.1,18.0,789.0,798.18,624.26
2016,10,1,11,45,926.0,94.5,4.2,18.0,793.0,787.2,616.57
2016,10,1,12,0,927.0,95.0,4.3,18.0,797.0,773.1,606.71
2016,10,1,12,15,926.0,95.0,4.45,18.0,792.5,754.01,593.78
2016,10,1,12,30,925.0,95.0,4.6,18.0,788.0,732.0,578.66
2016,10,1,12,45,922.0,94.5,4.85,18.0,776.0,705.36,559.98
2016,10,1,13,0,919.0,94.0,5.1,18.0,764.0,676.14,538.0
2016,10,1,13,15,913.5,93.0,5.25,18.0,743.5,642.47,511.73
2016,10,1,13,30,908.0,92.0,5.4,18.0,723.0,606.65,483.2
2016,10,1,13,45,899.5,91.0,5.55,18.0,695.5,567.26,451.19
2016,10,1,14,0,891.0,90.0,5.7,18.0,668.0,526.31,417.13
2016,10,1,14,15,879.5,88.0,5.75,18.0,633.5,481.7,379.18
2016,10,1,14,30,868.0,86.0,5.8,18.0,599.0,436.2,339.61
2016,10,1,14,45,851.5,84.0,5.9,18.0,558.5,384.9,294.67
2016,10,1,15,0,835.0,82.0,6.0,18.0,518.0,336.72,251.31
2016,10,1,15,15,812.5,79.0,6.05,17.5,472.0,286.33,206.21
2016,10,1,15,30,790.0,76.0,6.1,17.0,426.0,237.11,162.04
2016,10,1,15,45,758.0,72.0,6.15,17.0,376.5,186.8,118.25
2016,10,1,16,0,726.0,68.0,6.2,17.0,327.0,139.15,79.8
2016,10,1,16,15,679.0,63.0,6.2,16.5,276.0,92.54,48.84
2016,10,1,16,30,632.0,58.0,6.2,16.0,225.0,46.96,28.53
2016,10,1,16,45,557.5,51.0,6.2,16.0,174.5,35.64,25.86
2016,10,1,17,0,483.0,44.0,6.2,16.0,124.0,32.45,22.64
2016,10,1,17,15,356.0,33.0,6.1,15.5,80.5,25.3,15.55
2016,10,1,17,30,229.0,22.0,6.0,15.0,37.0,17.66,0.0
2016,10,1,17,45,114.5,11.0,5.95,15.0,18.5,10.81,0.0
2016,10,1,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,109.5,11.5,3.5,14.0,19.0,41.35,0.0
2016,10,2,6,30,219.0,23.0,3.5,14.0,38.0,108.84,39.9
2016,10,2,6,45,341.5,34.0,3.5,14.5,80.5,180.93,134.67
2016,10,2,7,0,464.0,45.0,3.5,15.0,123.0,257.94,203.09
2016,10,2,7,15,320.5,73.5,3.45,15.0,136.0,243.18,196.49
2016,10,2,7,30,177.0,102.0,3.4,15.0,149.0,210.44,171.7
2016,10,2,7,45,194.0,121.5,3.35,15.5,182.5,246.62,202.27
2016,10,2,8,0,211.0,141.0,3.3,16.0,216.0,283.43,232.36
2016,10,2,8,15,302.5,148.5,3.3,16.0,273.5,351.54,288.57
2016,10,2,8,30,394.0,156.0,3.3,16.0,331.0,432.79,353.91
2016,10,2,8,45,598.5,119.5,3.3,16.5,417.0,540.33,439.83
2016,10,2,9,0,803.0,83.0,3.3,17.0,503.0,651.25,525.52
2016,10,2,9,15,819.0,85.0,3.35,17.0,542.0,681.11,546.07
2016,10,2,9,30,835.0,87.0,3.4,17.0,581.0,708.94,565.5
2016,10,2,9,45,549.5,188.0,3.5,17.0,521.0,616.57,491.81
2016,10,2,10,0,264.0,289.0,3.6,17.0,461.0,506.66,401.62
2016,10,2,10,15,236.5,307.0,3.7,17.0,465.5,498.0,394.39
2016,10,2,10,30,209.0,325.0,3.8,17.0,470.0,494.49,390.5
2016,10,2,10,45,322.5,306.0,3.9,17.0,537.0,565.14,446.51
2016,10,2,11,0,436.0,287.0,4.0,17.0,604.0,633.87,499.85
2016,10,2,11,15,483.0,272.0,4.1,17.0,628.5,649.26,511.9
2016,10,2,11,30,530.0,257.0,4.2,17.0,653.0,662.43,522.54
2016,10,2,11,45,443.5,293.0,4.3,17.0,625.5,624.47,491.95
2016,10,2,12,0,357.0,329.0,4.4,17.0,598.0,584.51,460.03
2016,10,2,12,15,188.0,299.5,4.5,17.0,441.0,425.41,336.48
2016,10,2,12,30,19.0,270.0,4.6,17.0,284.0,273.55,214.86
2016,10,2,12,45,137.5,303.0,4.75,17.0,403.0,382.32,303.01
2016,10,2,13,0,256.0,336.0,4.9,17.0,522.0,481.36,380.9
2016,10,2,13,15,570.0,216.0,5.05,17.0,614.0,546.26,435.57
2016,10,2,13,30,884.0,96.0,5.2,17.0,706.0,592.35,473.57
2016,10,2,13,45,876.0,94.5,5.4,17.0,679.0,553.61,441.73
2016,10,2,14,0,868.0,93.0,5.6,17.0,652.0,513.32,408.14
2016,10,2,14,15,856.0,91.0,5.7,17.0,618.0,469.44,370.66
2016,10,2,14,30,844.0,89.0,5.8,17.0,584.0,421.74,329.3
2016,10,2,14,45,824.5,88.0,5.95,17.0,543.5,374.46,287.4
2016,10,2,15,0,805.0,87.0,6.1,17.0,503.0,327.56,245.07
2016,10,2,15,15,781.5,83.5,6.1,16.5,457.5,278.0,200.61
2016,10,2,15,30,758.0,80.0,6.1,16.0,412.0,229.75,157.35
2016,10,2,15,45,719.5,77.0,6.15,16.0,363.0,181.08,115.38
2016,10,2,16,0,681.0,74.0,6.2,16.0,314.0,132.27,76.55
2016,10,2,16,15,631.0,68.5,6.2,16.0,263.5,87.38,47.25
2016,10,2,16,30,581.0,63.0,6.2,16.0,213.0,47.52,36.55
2016,10,2,16,45,497.0,55.5,6.2,16.0,163.5,39.92,29.6
2016,10,2,17,0,413.0,48.0,6.2,16.0,114.0,36.59,26.16
2016,10,2,17,15,286.0,35.0,6.15,15.5,73.0,27.61,17.23
2016,10,2,17,30,159.0,22.0,6.1,15.0,32.0,17.35,0.0
2016,10,2,17,45,79.5,11.0,6.05,15.0,16.0,10.81,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.0,2.0,14.0,4.0,3.93,0.0
2016,10,3,6,30,0.0,8.0,2.0,14.0,8.0,7.71,0.0
2016,10,3,6,45,0.0,17.5,2.05,14.5,17.5,16.88,7.97
2016,10,3,7,0,0.0,27.0,2.1,15.0,27.0,26.06,16.17
2016,10,3,7,15,0.0,38.5,2.1,15.0,38.5,37.18,25.88
2016,10,3,7,30,0.0,50.0,2.1,15.0,50.0,48.3,35.51
2016,10,3,7,45,0.0,61.5,2.1,15.5,61.5,59.44,44.91
2016,10,3,8,0,0.0,73.0,2.1,16.0,73.0,70.8,54.33
2016,10,3,8,15,0.0,70.0,2.1,16.0,70.0,67.67,51.58
2016,10,3,8,30,0.0,67.0,2.1,16.0,67.0,64.77,49.01
2016,10,3,8,45,12.0,131.0,2.15,16.0,137.0,136.91,108.92
2016,10,3,9,0,24.0,195.0,2.2,16.0,207.0,211.4,169.19
2016,10,3,9,15,16.5,195.0,2.2,16.0,203.5,205.41,163.54
2016,10,3,9,30,9.0,195.0,2.2,16.0,200.0,199.37,158.1
2016,10,3,9,45,10.5,207.0,2.2,16.5,214.0,212.14,167.69
2016,10,3,10,0,12.0,219.0,2.2,17.0,228.0,224.9,177.14
2016,10,3,10,15,21.0,245.5,2.25,17.0,260.5,257.97,203.09
2016,10,3,10,30,30.0,272.0,2.3,17.0,293.0,296.42,232.9
2016,10,3,10,45,15.0,205.5,2.4,17.0,216.0,212.24,166.42
2016,10,3,11,0,0.0,139.0,2.5,17.0,139.0,134.99,104.51
2016,10,3,11,15,7.0,195.0,2.55,17.0,200.5,195.08,152.74
2016,10,3,11,30,14.0,251.0,2.6,17.0,262.0,254.87,199.73
2016,10,3,11,45,49.5,299.0,2.7,17.0,336.5,329.9,258.72
2016,10,3,12,0,85.0,347.0,2.8,17.0,411.0,400.11,312.88
2016,10,3,12,15,113.0,351.0,2.8,17.0,435.5,419.98,328.24
2016,10,3,12,30,141.0,355.0,2.8,17.0,460.0,439.21,343.2
2016,10,3,12,45,99.0,335.0,2.85,17.0,408.5,386.17,302.14
2016,10,3,13,0,57.0,315.0,2.9,17.0,357.0,336.42,263.52
2016,10,3,13,15,86.0,317.5,2.95,17.0,378.0,352.24,276.53
2016,10,3,13,30,115.0,320.0,3.0,17.0,399.0,365.73,287.31
2016,10,3,13,45,66.5,275.5,3.05,17.0,320.5,293.77,231.2
2016,10,3,14,0,18.0,231.0,3.1,17.0,242.0,228.2,179.71
2016,10,3,14,15,9.0,179.5,3.1,17.0,185.0,175.23,137.86
2016,10,3,14,30,0.0,128.0,3.1,17.0,128.0,122.94,95.92
2016,10,3,14,45,0.0,123.5,3.15,17.0,123.5,118.47,92.58
2016,10,3,15,0,0.0,119.0,3.2,17.0,119.0,113.97,89.15
2016,10,3,15,15,0.0,104.0,3.25,17.0,104.0,99.77,77.7
2016,10,3,15,30,0.0,89.0,3.3,17.0,89.0,85.63,66.2
2016,10,3,15,45,0.0,78.0,3.35,17.0,78.0,75.2,57.69
2016,10,3,16,0,0.0,67.0,3.4,17.0,67.0,64.76,49.06
2016,10,3,16,15,259.5,66.5,3.4,17.0,132.0,63.84,40.1
2016,10,3,16,30,519.0,66.0,3.4,17.0,197.0,47.01,35.95
2016,10,3,16,45,432.5,57.5,3.45,17.0,150.0,42.11,31.36
2016,10,3,17,0,346.0,49.0,3.5,17.0,103.0,37.03,26.38
2016,10,3,17,15,173.0,37.5,3.45,16.5,64.5,29.16,18.1
2016,10,3,17,30,0.0,26.0,3.4,16.0,26.0,23.37,0.0
2016,10,3,17,45,0.0,13.0,3.4,16.0,13.0,12.78,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,56.5,11.5,4.7,15.0,15.0,26.5,0.0
2016,10,4,6,30,113.0,23.0,4.7,15.0,30.0,72.93,11.24
2016,10,4,6,45,218.5,39.0,4.7,15.0,69.0,140.26,102.67
2016,10,4,7,0,324.0,55.0,4.7,15.0,108.0,209.1,164.31
2016,10,4,7,15,401.5,66.0,4.7,15.0,154.5,268.23,216.94
2016,10,4,7,30,479.0,77.0,4.7,15.0,201.0,335.14,275.12
2016,10,4,7,45,239.5,92.5,4.75,15.5,154.5,234.48,193.19
2016,10,4,8,0,0.0,108.0,4.8,16.0,108.0,107.81,85.25
2016,10,4,8,15,67.5,146.5,4.75,16.0,176.0,193.93,157.91
2016,10,4,8,30,135.0,185.0,4.7,16.0,244.0,286.48,234.24
2016,10,4,8,45,246.0,191.5,4.7,16.0,313.0,374.49,306.61
2016,10,4,9,0,357.0,198.0,4.7,16.0,382.0,460.62,376.21
2016,10,4,9,15,568.5,155.0,4.6,16.0,474.0,578.01,470.82
2016,10,4,9,30,780.0,112.0,4.5,16.0,566.0,690.13,558.56
2016,10,4,9,45,812.0,107.0,4.45,16.5,604.0,718.67,576.94
2016,10,4,10,0,844.0,102.0,4.4,17.0,642.0,745.25,594.13
2016,10,4,10,15,854.0,103.5,4.35,17.0,669.5,760.05,603.66
2016,10,4,10,30,864.0,105.0,4.3,17.0,697.0,768.99,609.0
2016,10,4,10,45,874.5,104.5,4.25,17.0,718.0,776.51,613.5
2016,10,4,11,0,885.0,104.0,4.2,17.0,739.0,781.01,615.97
2016,10,4,11,15,889.5,104.5,4.4,17.0,751.5,778.92,614.99
2016,10,4,11,30,894.0,105.0,4.6,17.0,764.0,773.7,612.0
2016,10,4,11,45,900.5,102.5,4.8,17.5,769.5,763.81,604.44
2016,10,4,12,0,907.0,100.0,5.0,18.0,775.0,750.79,594.63
2016,10,4,12,15,906.0,100.0,5.25,18.0,770.5,731.88,581.81
2016,10,4,12,30,905.0,100.0,5.5,18.0,766.0,710.13,566.6
2016,10,4,12,45,905.5,97.5,5.75,18.0,754.5,684.19,546.99
2016,10,4,13,0,906.0,95.0,6.0,18.0,743.0,655.56,524.84
2016,10,4,13,15,900.5,94.0,6.15,18.0,722.5,622.24,498.22
2016,10,4,13,30,895.0,93.0,6.3,18.0,702.0,586.83,469.39
2016,10,4,13,45,888.0,91.0,6.5,18.0,674.5,547.78,437.13
2016,10,4,14,0,881.0,89.0,6.7,18.0,647.0,507.1,402.76
2016,10,4,14,15,868.5,87.0,6.75,17.5,612.5,462.57,365.0
2016,10,4,14,30,856.0,85.0,6.8,17.0,578.0,417.27,325.6
2016,10,4,14,45,840.0,82.5,6.9,17.0,538.0,366.44,280.36
2016,10,4,15,0,824.0,80.0,7.0,17.0,498.0,318.72,236.85
2016,10,4,15,15,800.5,77.0,7.0,17.0,452.5,268.95,191.53
2016,10,4,15,30,777.0,74.0,7.0,17.0,407.0,220.47,147.76
2016,10,4,15,45,743.5,70.5,7.05,17.0,358.0,171.54,105.8
2016,10,4,16,0,710.0,67.0,7.1,17.0,309.0,125.46,70.04
2016,10,4,16,15,660.5,61.5,7.0,16.5,258.5,76.43,39.34
2016,10,4,16,30,611.0,56.0,6.9,16.0,208.0,37.96,28.06
2016,10,4,16,45,528.5,49.0,6.85,16.0,158.0,34.82,25.02
2016,10,4,17,0,446.0,42.0,6.8,16.0,108.0,31.6,21.69
2016,10,4,17,15,308.0,30.0,6.65,16.0,67.5,23.37,13.05
2016,10,4,17,30,170.0,18.0,6.5,16.0,27.0,14.51,0.0
2016,10,4,17,45,85.0,9.0,6.35,16.0,13.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,93.5,10.5,5.2,14.0,16.0,35.21,0.0
2016,10,5,6,30,187.0,21.0,5.2,14.0,32.0,92.54,3.32
2016,10,5,6,45,321.5,32.5,5.25,14.5,74.5,168.9,123.0
2016,10,5,7,0,456.0,44.0,5.3,15.0,117.0,249.01,195.28
2016,10,5,7,15,533.5,51.5,5.25,15.0,166.5,310.51,250.92
2016,10,5,7,30,611.0,59.0,5.2,15.0,216.0,377.26,309.69
2016,10,5,7,45,665.0,63.5,5.2,15.5,267.5,432.92,357.49
2016,10,5,8,0,719.0,68.0,5.2,16.0,319.0,488.79,403.97
2016,10,5,8,15,752.0,72.0,5.05,16.0,368.0,535.9,442.47
2016,10,5,8,30,785.0,76.0,4.9,16.0,417.0,582.94,479.78
2016,10,5,8,45,811.5,78.0,4.8,16.5,462.5,623.06,509.93
2016,10,5,9,0,838.0,80.0,4.7,17.0,508.0,662.05,538.39
2016,10,5,9,15,854.5,82.0,4.55,17.0,548.5,692.66,559.56
2016,10,5,9,30,871.0,84.0,4.4,17.0,589.0,717.66,576.21
2016,10,5,9,45,886.5,84.5,4.3,17.5,624.0,741.54,590.98
2016,10,5,10,0,902.0,85.0,4.2,18.0,659.0,762.87,603.93
2016,10,5,10,15,910.5,86.5,4.15,18.0,686.5,777.29,613.17
2016,10,5,10,30,919.0,88.0,4.1,18.0,714.0,788.68,620.32
2016,10,5,10,45,926.5,88.0,4.05,18.0,734.5,794.59,623.6
2016,10,5,11,0,934.0,88.0,4.0,18.0,755.0,797.3,624.73
2016,10,5,11,15,937.5,88.5,4.1,18.0,767.0,794.27,622.47
2016,10,5,11,30,941.0,89.0,4.2,18.0,779.0,787.98,618.01
2016,10,5,11,45,942.5,88.5,4.35,18.5,782.5,775.95,608.63
2016,10,5,12,0,944.0,88.0,4.5,19.0,786.0,760.77,597.26
2016,10,5,12,15,943.0,88.0,4.7,19.0,781.5,741.23,584.14
2016,10,5,12,30,942.0,88.0,4.9,19.0,777.0,718.74,568.75
2016,10,5,12,45,934.0,89.5,5.15,19.0,763.0,690.35,547.64
2016,10,5,13,0,926.0,91.0,5.4,19.0,749.0,659.57,524.07
2016,10,5,13,15,920.0,90.0,5.6,18.5,728.0,625.36,498.17
2016,10,5,13,30,914.0,89.0,5.8,18.0,707.0,589.05,469.85
2016,10,5,13,45,904.0,88.5,6.0,18.0,678.5,549.21,437.05
2016,10,5,14,0,894.0,88.0,6.2,18.0,650.0,507.9,402.23
2016,10,5,14,15,881.0,86.0,6.35,18.0,614.5,462.67,363.38
2016,10,5,14,30,868.0,84.0,6.5,18.0,579.0,416.69,322.98
2016,10,5,14,45,847.5,82.5,6.7,18.0,537.5,364.74,277.11
2016,10,5,15,0,827.0,81.0,6.9,18.0,496.0,316.32,233.3
2016,10,5,15,15,802.5,78.0,6.95,17.5,450.0,266.27,188.35
2016,10,5,15,30,778.0,75.0,7.0,17.0,404.0,217.6,144.95
2016,10,5,15,45,738.0,72.0,7.1,17.0,354.0,168.29,103.24
2016,10,5,16,0,698.0,69.0,7.2,17.0,304.0,119.14,65.7
2016,10,5,16,15,645.5,63.5,7.15,16.5,253.0,74.03,39.07
2016,10,5,16,30,593.0,58.0,7.1,16.0,202.0,39.95,29.8
2016,10,5,16,45,505.5,50.5,7.1,16.0,152.5,36.47,26.44
2016,10,5,17,0,418.0,43.0,7.1,16.0,103.0,32.92,22.75
2016,10,5,17,15,209.0,33.0,7.0,15.5,63.0,25.71,14.42
2016,10,5,17,30,0.0,23.0,6.9,15.0,23.0,22.61,0.0
2016,10,5,17,45,0.0,11.5,6.8,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,88.5,10.0,1.65,14.0,14.5,33.15,0.0
2016,10,6,6,30,177.0,20.0,1.7,14.0,29.0,87.18,0.0
2016,10,6,6,45,311.5,31.5,1.8,14.5,70.5,163.27,117.12
2016,10,6,7,0,446.0,43.0,1.9,15.0,112.0,242.41,188.07
2016,10,6,7,15,522.5,50.5,1.95,15.0,160.5,302.72,241.73
2016,10,6,7,30,599.0,58.0,2.0,15.0,209.0,368.23,298.28
2016,10,6,7,45,651.0,62.5,2.15,15.5,259.5,422.14,343.78
2016,10,6,8,0,703.0,67.0,2.3,16.0,310.0,476.19,387.98
2016,10,6,8,15,736.0,71.0,2.35,16.0,358.0,522.59,425.3
2016,10,6,8,30,769.0,75.0,2.4,16.0,406.0,568.96,461.61
2016,10,6,8,45,795.0,77.5,2.45,16.5,451.5,608.72,491.15
2016,10,6,9,0,821.0,80.0,2.5,17.0,497.0,647.38,519.16
2016,10,6,9,15,837.5,82.0,2.5,17.0,536.5,677.49,540.27
2016,10,6,9,30,854.0,84.0,2.5,17.0,576.0,702.08,556.87
2016,10,6,9,45,874.5,82.5,2.55,17.5,611.5,726.99,572.89
2016,10,6,10,0,895.0,81.0,2.6,18.0,647.0,749.57,587.14
2016,10,6,10,15,903.5,82.0,2.6,18.0,674.0,763.33,595.87
2016,10,6,10,30,912.0,83.0,2.6,18.0,701.0,774.11,602.62
2016,10,6,10,45,917.0,84.0,2.6,18.5,720.0,779.15,604.27
2016,10,6,11,0,922.0,85.0,2.6,19.0,739.0,781.0,603.83
2016,10,6,11,15,925.0,85.5,2.6,19.0,750.5,777.63,600.98
2016,10,6,11,30,928.0,86.0,2.6,19.0,762.0,771.04,596.04
2016,10,6,11,45,929.0,86.0,2.65,19.5,765.5,759.29,586.76
2016,10,6,12,0,930.0,86.0,2.7,20.0,769.0,744.43,575.42
2016,10,6,12,15,928.5,86.0,2.8,20.0,764.5,724.8,562.12
2016,10,6,12,30,927.0,86.0,2.9,20.0,760.0,702.28,546.62
2016,10,6,12,45,923.0,86.0,3.05,20.0,747.0,675.38,526.77
2016,10,6,13,0,919.0,86.0,3.2,20.0,734.0,645.94,504.62
2016,10,6,13,15,913.5,85.0,3.35,20.0,713.5,612.28,478.8
2016,10,6,13,30,908.0,84.0,3.5,20.0,693.0,576.51,450.73
2016,10,6,13,45,899.0,83.0,3.65,20.0,665.0,537.0,419.06
2016,10,6,14,0,890.0,82.0,3.8,20.0,637.0,495.98,385.35
2016,10,6,14,15,877.5,80.0,3.95,20.0,602.5,451.23,347.86
2016,10,6,14,30,865.0,78.0,4.1,20.0,568.0,405.7,308.73
2016,10,6,14,45,847.5,76.0,4.25,20.0,527.5,357.9,266.97
2016,10,6,15,0,830.0,74.0,4.4,20.0,487.0,306.69,221.81
2016,10,6,15,15,806.5,71.5,4.55,19.5,441.5,257.34,178.23
2016,10,6,15,30,783.0,69.0,4.7,19.0,396.0,209.27,136.01
2016,10,6,15,45,748.0,65.5,4.85,19.0,347.0,160.18,95.05
2016,10,6,16,0,713.0,62.0,5.0,19.0,298.0,114.06,60.77
2016,10,6,16,15,663.0,57.0,5.2,18.5,247.5,69.25,35.7
2016,10,6,16,30,613.0,52.0,5.4,18.0,197.0,35.22,25.37
2016,10,6,16,45,529.5,45.0,5.65,17.5,148.5,31.91,22.25
2016,10,6,17,0,446.0,38.0,5.9,17.0,100.0,28.5,18.78
2016,10,6,17,15,304.0,26.5,5.95,16.5,60.5,20.57,9.79
2016,10,6,17,30,162.0,15.0,6.0,16.0,21.0,14.74,0.0
2016,10,6,17,45,81.0,7.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,2.25,14.0,14.0,13.76,0.0
2016,10,7,6,30,0.0,28.0,2.3,14.0,28.0,33.0,0.0
2016,10,7,6,45,226.5,34.5,2.35,14.5,68.5,135.69,96.22
2016,10,7,7,0,453.0,41.0,2.4,15.0,109.0,241.44,187.1
2016,10,7,7,15,528.5,48.0,2.35,15.0,157.5,300.63,240.07
2016,10,7,7,30,604.0,55.0,2.3,15.0,206.0,364.98,295.9
2016,10,7,7,45,653.0,60.0,2.25,15.5,255.5,417.87,340.43
2016,10,7,8,0,702.0,65.0,2.2,16.0,305.0,470.8,383.37
2016,10,7,8,15,735.0,69.0,2.05,16.0,353.0,516.99,419.88
2016,10,7,8,30,768.0,73.0,1.9,16.0,401.0,563.14,455.07
2016,10,7,8,45,792.0,75.5,1.75,16.5,445.0,601.44,482.26
2016,10,7,9,0,816.0,78.0,1.6,17.0,489.0,638.53,507.57
2016,10,7,9,15,833.0,80.0,1.55,17.5,528.5,668.76,527.16
2016,10,7,9,30,850.0,82.0,1.5,18.0,568.0,693.55,542.1
2016,10,7,9,45,852.5,87.5,1.5,18.5,599.5,712.99,553.54
2016,10,7,10,0,855.0,93.0,1.5,19.0,631.0,729.54,562.94
2016,10,7,10,15,864.0,94.5,1.5,19.5,657.5,743.66,570.67
2016,10,7,10,30,873.0,96.0,1.5,20.0,684.0,754.91,576.47
2016,10,7,10,45,877.0,98.0,1.55,21.0,702.5,759.98,577.46
2016,10,7,11,0,881.0,100.0,1.6,22.0,721.0,761.99,576.51
2016,10,7,11,15,884.5,100.5,1.6,22.0,732.5,758.99,574.0
2016,10,7,11,30,888.0,101.0,1.6,22.0,744.0,752.91,569.56
2016,10,7,11,45,887.0,102.0,1.6,22.5,747.0,741.03,560.19
2016,10,7,12,0,886.0,103.0,1.6,23.0,750.0,726.22,548.97
2016,10,7,12,15,884.5,103.0,1.65,23.0,745.5,707.22,536.42
2016,10,7,12,30,883.0,103.0,1.7,23.0,741.0,685.48,520.9
2016,10,7,12,45,865.0,108.5,1.75,23.5,724.5,655.93,498.38
2016,10,7,13,0,847.0,114.0,1.8,24.0,708.0,623.99,473.94
2016,10,7,13,15,840.5,113.0,1.9,24.0,687.5,591.34,449.92
2016,10,7,13,30,834.0,112.0,2.0,24.0,667.0,556.86,423.9
2016,10,7,13,45,740.5,135.5,2.15,24.0,613.5,498.01,379.18
2016,10,7,14,0,647.0,159.0,2.3,24.0,560.0,445.55,338.6
2016,10,7,14,15,711.0,133.0,2.4,23.5,550.5,420.05,317.77
2016,10,7,14,30,775.0,107.0,2.5,23.0,541.0,390.72,292.31
2016,10,7,14,45,712.5,109.5,2.65,23.0,486.5,332.82,245.05
2016,10,7,15,0,650.0,112.0,2.8,23.0,432.0,281.99,203.01
2016,10,7,15,15,679.0,93.5,2.9,22.5,399.5,239.47,165.06
2016,10,7,15,30,708.0,75.0,3.0,22.0,367.0,196.46,126.36
2016,10,7,15,45,638.5,80.5,3.1,21.5,319.5,151.19,91.25
2016,10,7,16,0,569.0,86.0,3.2,21.0,272.0,115.55,67.62
2016,10,7,16,15,512.5,77.5,3.3,20.5,223.5,75.08,45.16
2016,10,7,16,30,456.0,69.0,3.4,20.0,175.0,50.53,38.44
2016,10,7,16,45,370.0,57.5,3.55,19.5,129.5,42.86,31.47
2016,10,7,17,0,284.0,46.0,3.7,19.0,84.0,35.26,24.23
2016,10,7,17,15,142.0,30.0,3.75,18.5,49.0,23.45,10.94
2016,10,7,17,30,0.0,14.0,3.8,18.0,14.0,13.76,0.0
2016,10,7,17,45,0.0,7.0,3.85,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,9.0,1.3,17.0,11.5,23.16,0.0
2016,10,8,6,30,111.0,18.0,1.3,17.0,23.0,62.37,0.0
2016,10,8,6,45,239.5,32.0,1.35,17.0,62.0,136.26,94.07
2016,10,8,7,0,368.0,46.0,1.4,17.0,101.0,212.01,162.16
2016,10,8,7,15,450.0,55.5,1.4,17.5,148.5,273.34,215.18
2016,10,8,7,30,532.0,65.0,1.4,18.0,196.0,340.32,271.33
2016,10,8,7,45,585.5,71.5,1.45,18.5,245.0,394.49,316.01
2016,10,8,8,0,639.0,78.0,1.5,19.0,294.0,451.01,361.0
2016,10,8,8,15,675.5,83.0,1.45,19.0,341.5,497.87,397.49
2016,10,8,8,30,712.0,88.0,1.4,19.0,389.0,545.08,433.13
2016,10,8,8,45,738.0,91.5,1.4,19.5,433.5,583.86,460.95
2016,10,8,9,0,764.0,95.0,1.4,20.0,478.0,619.8,486.05
2016,10,8,9,15,783.5,98.0,1.3,20.5,517.5,651.56,506.65
2016,10,8,9,30,803.0,101.0,1.2,21.0,557.0,681.47,525.09
2016,10,8,9,45,853.5,89.0,1.1,21.5,599.0,715.08,545.13
2016,10,8,10,0,904.0,77.0,1.0,22.0,641.0,744.14,561.49
2016,10,8,10,15,912.0,78.0,0.8,22.5,668.0,757.45,565.53
2016,10,8,10,30,920.0,79.0,0.6,23.0,695.0,767.74,567.36
2016,10,8,10,45,924.5,80.5,0.4,23.5,714.0,772.83,565.56
2016,10,8,11,0,929.0,82.0,0.2,24.0,733.0,774.7,561.84
2016,10,8,11,15,932.0,82.5,0.35,24.0,744.5,771.18,561.51
2016,10,8,11,30,935.0,83.0,0.5,24.0,756.0,764.43,559.32
2016,10,8,11,45,935.0,83.5,0.7,24.0,759.5,752.32,554.34
2016,10,8,12,0,935.0,84.0,0.9,24.0,763.0,737.09,547.01
2016,10,8,12,15,934.0,84.0,1.05,24.0,758.0,717.65,535.92
2016,10,8,12,30,933.0,84.0,1.2,24.0,753.0,695.29,522.07
2016,10,8,12,45,928.5,83.5,1.4,24.0,739.5,667.41,503.65
2016,10,8,13,0,924.0,83.0,1.6,24.0,726.0,637.04,482.69
2016,10,8,13,15,918.0,82.5,1.7,23.5,705.5,603.44,458.93
2016,10,8,13,30,912.0,82.0,1.8,23.0,685.0,567.75,432.81
2016,10,8,13,45,902.5,81.0,1.9,23.0,656.5,527.9,401.96
2016,10,8,14,0,893.0,80.0,2.0,23.0,628.0,486.59,369.06
2016,10,8,14,15,880.5,78.0,2.05,23.0,593.0,441.83,332.45
2016,10,8,14,30,868.0,76.0,2.1,23.0,558.0,396.29,294.23
2016,10,8,14,45,850.0,74.0,2.15,23.0,517.5,348.37,253.31
2016,10,8,15,0,832.0,72.0,2.2,23.0,477.0,297.09,209.05
2016,10,8,15,15,807.5,69.5,2.2,22.5,431.5,247.66,166.4
2016,10,8,15,30,783.0,67.0,2.2,22.0,386.0,199.61,125.33
2016,10,8,15,45,747.5,63.5,2.25,22.0,337.0,150.83,86.03
2016,10,8,16,0,712.0,60.0,2.3,22.0,288.0,105.08,53.8
2016,10,8,16,15,661.0,54.5,2.3,21.5,238.0,60.36,31.1
2016,10,8,16,30,610.0,49.0,2.3,21.0,188.0,36.46,26.09
2016,10,8,16,45,525.0,42.0,2.35,20.5,139.5,29.85,20.11
2016,10,8,17,0,440.0,35.0,2.4,20.0,91.0,26.31,16.5
2016,10,8,17,15,292.5,23.5,2.4,19.5,53.5,18.23,6.26
2016,10,8,17,30,145.0,12.0,2.4,19.0,16.0,11.8,0.0
2016,10,8,17,45,72.5,6.0,2.45,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,86.0,8.0,1.1,16.0,12.0,7.86,0.0
2016,10,9,6,30,172.0,16.0,1.1,16.0,24.0,78.01,0.0
