Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,45,304.5,28.0,1.15,16.0,64.0,154.1,104.99
2016,10,9,7,0,437.0,40.0,1.2,16.0,104.0,231.05,176.36
2016,10,9,7,15,515.0,48.0,1.2,16.0,152.0,291.22,229.45
2016,10,9,7,30,593.0,56.0,1.2,16.0,200.0,356.76,285.38
2016,10,9,7,45,643.0,61.5,1.2,16.5,249.5,409.91,329.44
2016,10,9,8,0,693.0,67.0,1.2,17.0,299.0,462.92,371.77
2016,10,9,8,15,726.5,71.0,1.15,17.5,347.0,508.78,406.78
2016,10,9,8,30,760.0,75.0,1.1,18.0,395.0,554.62,440.45
2016,10,9,8,45,784.0,78.5,1.1,18.5,439.0,593.54,468.21
2016,10,9,9,0,808.0,82.0,1.1,19.0,483.0,631.25,494.34
2016,10,9,9,15,825.0,84.5,1.1,19.0,522.5,661.59,515.51
2016,10,9,9,30,842.0,87.0,1.1,19.0,562.0,689.89,534.11
2016,10,9,9,45,858.0,87.0,1.1,19.5,596.0,709.2,545.23
2016,10,9,10,0,874.0,87.0,1.1,20.0,630.0,729.48,557.07
2016,10,9,10,15,882.5,88.5,1.1,20.0,656.5,743.26,565.44
2016,10,9,10,30,891.0,90.0,1.1,20.0,683.0,754.1,571.93
2016,10,9,10,45,895.5,91.5,1.15,20.5,701.5,758.95,573.97
2016,10,9,11,0,900.0,93.0,1.2,21.0,720.0,760.69,574.04
2016,10,9,11,15,902.5,93.5,1.2,21.0,731.0,756.8,570.94
2016,10,9,11,30,905.0,94.0,1.2,21.0,742.0,749.78,565.9
2016,10,9,11,45,904.5,95.0,1.25,21.0,745.0,738.03,558.31
2016,10,9,12,0,904.0,96.0,1.3,21.0,748.0,723.28,548.74
2016,10,9,12,15,902.5,95.5,1.35,21.0,742.5,703.45,535.55
2016,10,9,12,30,901.0,95.0,1.4,21.0,737.0,680.83,519.43
2016,10,9,12,45,896.5,94.5,1.45,21.0,724.0,653.66,499.75
2016,10,9,13,0,892.0,94.0,1.5,21.0,711.0,624.07,477.94
2016,10,9,13,15,885.5,93.0,1.55,20.5,690.0,590.62,453.69
2016,10,9,13,30,879.0,92.0,1.6,20.0,669.0,555.2,427.26
2016,10,9,13,45,868.5,91.0,1.65,20.0,641.0,516.0,396.42
2016,10,9,14,0,858.0,90.0,1.7,20.0,613.0,475.48,363.73
2016,10,9,14,15,714.5,124.0,1.75,20.0,542.5,406.11,309.22
2016,10,9,14,30,571.0,158.0,1.8,20.0,472.0,351.31,265.92
2016,10,9,14,45,344.0,183.0,1.85,20.0,368.0,274.65,208.03
2016,10,9,15,0,117.0,208.0,1.9,20.0,264.0,217.33,167.32
2016,10,9,15,15,118.5,187.5,1.9,19.5,240.0,192.11,147.29
2016,10,9,15,30,120.0,167.0,1.9,19.0,216.0,166.78,126.87
2016,10,9,15,45,111.5,147.0,1.9,19.0,188.0,140.44,105.92
2016,10,9,16,0,103.0,127.0,1.9,19.0,160.0,115.02,86.22
2016,10,9,16,15,329.5,90.5,1.85,18.5,168.5,75.7,51.9
2016,10,9,16,30,556.0,54.0,1.8,18.0,177.0,37.76,27.55
2016,10,9,16,45,468.5,45.0,1.8,18.0,130.0,32.78,22.86
2016,10,9,17,0,381.0,36.0,1.8,18.0,83.0,27.55,17.6
2016,10,9,17,15,190.5,24.0,1.75,17.5,47.5,18.68,5.28
2016,10,9,17,30,0.0,12.0,1.7,17.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,1.7,17.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.0,2.45,15.0,3.0,2.95,0.0
2016,10,10,6,30,0.0,6.0,2.5,15.0,6.0,5.9,0.0
2016,10,10,6,45,0.0,18.5,2.55,15.0,18.5,17.85,7.71
2016,10,10,7,0,0.0,31.0,2.6,15.0,31.0,29.94,19.12
2016,10,10,7,15,0.0,46.5,2.55,15.0,46.5,45.47,32.67
2016,10,10,7,30,0.0,62.0,2.5,15.0,62.0,61.15,46.24
2016,10,10,7,45,0.0,78.0,2.45,15.5,78.0,77.24,59.87
2016,10,10,8,0,0.0,94.0,2.4,16.0,94.0,93.25,73.16
2016,10,10,8,15,12.0,125.0,2.3,16.0,130.0,132.19,105.61
2016,10,10,8,30,24.0,156.0,2.2,16.0,166.0,171.72,138.01
2016,10,10,8,45,21.5,168.5,2.1,16.0,178.5,182.56,146.33
2016,10,10,9,0,19.0,181.0,2.0,16.0,191.0,193.29,154.51
2016,10,10,9,15,20.5,195.0,1.9,16.0,206.5,208.16,166.04
2016,10,10,9,30,22.0,209.0,1.8,16.0,222.0,223.02,177.45
2016,10,10,9,45,36.5,234.5,1.75,16.5,257.0,265.13,210.25
2016,10,10,10,0,51.0,260.0,1.7,17.0,292.0,301.32,237.77
2016,10,10,10,15,50.5,270.5,1.65,17.0,303.0,310.62,244.27
2016,10,10,10,30,50.0,281.0,1.6,17.0,314.0,319.68,250.71
2016,10,10,10,45,55.5,293.0,1.6,17.5,331.0,334.42,261.27
2016,10,10,11,0,61.0,305.0,1.6,18.0,348.0,348.83,271.48
2016,10,10,11,15,61.5,310.0,1.6,18.0,353.5,352.14,273.67
2016,10,10,11,30,62.0,315.0,1.6,18.0,359.0,355.19,275.76
2016,10,10,11,45,81.5,325.5,1.65,18.0,383.5,376.71,292.4
2016,10,10,12,0,101.0,336.0,1.7,18.0,408.0,397.19,308.07
2016,10,10,12,15,310.0,290.5,1.7,18.0,510.0,491.85,382.95
2016,10,10,12,30,519.0,245.0,1.7,18.0,612.0,574.52,446.03
2016,10,10,12,45,414.5,274.5,1.75,18.0,564.5,521.64,404.58
2016,10,10,13,0,310.0,304.0,1.8,18.0,517.0,472.5,366.64
2016,10,10,13,15,572.0,208.5,1.8,17.5,587.0,517.31,403.74
2016,10,10,13,30,834.0,113.0,1.8,17.0,657.0,545.42,425.74
2016,10,10,13,45,624.5,172.5,1.8,17.0,570.0,464.73,362.02
2016,10,10,14,0,415.0,232.0,1.8,17.0,483.0,397.72,309.49
2016,10,10,14,15,594.0,170.0,1.8,17.0,506.5,395.71,305.58
2016,10,10,14,30,773.0,108.0,1.8,17.0,530.0,379.33,287.69
2016,10,10,14,45,737.5,101.0,1.8,17.0,479.0,322.48,239.66
2016,10,10,15,0,702.0,94.0,1.8,17.0,428.0,270.4,194.99
2016,10,10,15,15,632.5,99.0,1.75,16.5,377.5,223.65,155.97
2016,10,10,15,30,563.0,104.0,1.7,16.0,327.0,183.05,123.11
2016,10,10,15,45,505.5,102.0,1.7,16.0,283.0,144.22,93.18
2016,10,10,16,0,448.0,100.0,1.7,16.0,239.0,110.0,70.45
2016,10,10,16,15,400.5,87.0,1.65,15.5,195.0,72.61,49.82
2016,10,10,16,30,353.0,74.0,1.6,15.0,151.0,54.64,42.79
2016,10,10,16,45,281.0,58.5,1.6,15.0,109.5,44.21,33.1
2016,10,10,17,0,209.0,43.0,1.6,15.0,68.0,33.26,22.53
2016,10,10,17,15,104.5,21.5,1.5,15.0,34.0,16.69,2.48
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.9,15.0,2.5,0.0,0.0
2016,10,11,6,30,0.0,5.0,1.9,15.0,5.0,4.91,0.0
2016,10,11,6,45,0.0,15.5,1.9,15.0,15.5,14.95,5.3
2016,10,11,7,0,0.0,26.0,1.9,15.0,26.0,25.1,15.09
2016,10,11,7,15,0.0,39.5,1.85,15.0,39.5,38.15,26.51
2016,10,11,7,30,0.0,53.0,1.8,15.0,53.0,51.47,38.07
2016,10,11,7,45,0.0,66.5,1.8,15.0,66.5,64.97,49.65
2016,10,11,8,0,0.0,80.0,1.8,15.0,80.0,78.42,61.0
2016,10,11,8,15,0.0,93.5,1.75,15.0,93.5,91.83,72.14
2016,10,11,8,30,0.0,107.0,1.7,15.0,107.0,105.2,83.1
2016,10,11,8,45,1.0,132.5,1.7,15.5,133.0,131.64,104.55
2016,10,11,9,0,2.0,158.0,1.7,16.0,159.0,158.05,125.58
2016,10,11,9,15,6.5,175.0,1.65,16.0,179.0,177.88,141.32
2016,10,11,9,30,11.0,192.0,1.6,16.0,199.0,197.79,157.01
2016,10,11,9,45,18.0,212.5,1.55,16.0,224.0,223.1,176.91
2016,10,11,10,0,25.0,233.0,1.5,16.0,249.0,248.42,196.6
2016,10,11,10,15,23.5,239.5,1.45,16.0,255.0,253.26,199.84
2016,10,11,10,30,22.0,246.0,1.4,16.0,261.0,258.03,203.15
2016,10,11,10,45,41.5,274.5,1.35,16.5,303.0,304.99,239.26
2016,10,11,11,0,61.0,303.0,1.3,17.0,345.0,346.53,270.33
2016,10,11,11,15,61.5,307.5,1.3,17.0,350.5,349.34,271.98
2016,10,11,11,30,62.0,312.0,1.3,17.0,356.0,351.89,273.7
2016,10,11,11,45,182.0,315.5,1.3,17.0,445.0,439.29,341.98
2016,10,11,12,0,302.0,319.0,1.3,17.0,534.0,521.36,403.75
2016,10,11,12,15,300.0,318.0,1.4,17.0,530.5,510.23,395.1
2016,10,11,12,30,298.0,317.0,1.5,17.0,527.0,498.23,386.47
2016,10,11,12,45,286.5,314.0,1.65,17.0,513.0,477.68,371.49
2016,10,11,13,0,275.0,311.0,1.8,17.0,499.0,456.92,356.17
2016,10,11,13,15,284.0,298.0,1.95,17.0,487.0,438.24,342.48
2016,10,11,13,30,293.0,285.0,2.1,17.0,475.0,418.41,327.54
2016,10,11,13,45,359.0,256.0,2.25,17.0,478.5,410.54,321.59
2016,10,11,14,0,425.0,227.0,2.4,17.0,482.0,395.52,309.21
2016,10,11,14,15,452.5,205.0,2.55,17.0,462.5,366.68,285.31
2016,10,11,14,30,480.0,183.0,2.7,17.0,443.0,334.93,258.21
2016,10,11,14,45,515.0,158.5,2.85,17.0,418.5,300.36,227.72
2016,10,11,15,0,550.0,134.0,3.0,17.0,394.0,262.13,193.21
2016,10,11,15,15,614.0,105.0,3.05,16.5,368.0,221.8,155.43
2016,10,11,15,30,678.0,76.0,3.1,16.0,342.0,175.26,112.17
2016,10,11,15,45,615.0,79.0,3.15,16.0,296.0,134.38,80.65
2016,10,11,16,0,552.0,82.0,3.2,16.0,250.0,99.67,58.79
2016,10,11,16,15,493.5,73.0,3.2,16.0,203.5,60.79,40.03
2016,10,11,16,30,435.0,64.0,3.2,16.0,157.0,47.57,36.36
2016,10,11,16,45,348.0,51.5,3.25,16.0,113.0,38.74,28.11
2016,10,11,17,0,261.0,39.0,3.3,16.0,69.0,30.11,19.55
2016,10,11,17,15,130.5,19.5,3.35,15.5,34.5,15.13,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,7.0,2.65,14.0,8.5,0.0,0.0
2016,10,12,6,30,89.0,14.0,2.5,14.0,17.0,39.42,0.0
2016,10,12,6,45,221.0,28.5,2.4,14.0,54.0,122.55,77.78
2016,10,12,7,0,353.0,43.0,2.3,14.0,91.0,197.87,151.27
2016,10,12,7,15,437.0,53.0,2.15,14.0,137.5,258.65,205.48
2016,10,12,7,30,521.0,63.0,2.0,14.0,184.0,325.27,263.15
2016,10,12,7,45,307.5,97.5,1.85,14.5,173.5,275.41,224.66
2016,10,12,8,0,94.0,132.0,1.7,15.0,163.0,197.83,160.56
2016,10,12,8,15,103.5,151.5,1.7,15.0,190.0,225.97,183.96
2016,10,12,8,30,113.0,171.0,1.7,15.0,217.0,254.3,206.74
2016,10,12,8,45,125.5,191.0,1.7,15.0,247.5,285.13,231.19
2016,10,12,9,0,138.0,211.0,1.7,15.0,278.0,316.03,255.31
2016,10,12,9,15,95.5,220.5,1.95,15.0,269.0,292.01,235.14
2016,10,12,9,30,53.0,230.0,2.2,15.0,260.0,272.82,218.7
2016,10,12,9,45,65.0,249.0,2.45,15.5,288.0,300.46,240.25
2016,10,12,10,0,77.0,268.0,2.7,16.0,316.0,328.0,261.34
2016,10,12,10,15,138.0,285.5,2.9,16.0,374.0,394.62,314.31
2016,10,12,10,30,199.0,303.0,3.1,16.0,432.0,455.18,361.77
2016,10,12,10,45,110.0,278.0,3.3,16.0,350.0,362.87,288.33
2016,10,12,11,0,21.0,253.0,3.5,16.0,268.0,262.76,207.71
2016,10,12,11,15,85.5,293.5,3.6,16.0,354.0,352.09,279.6
2016,10,12,11,30,150.0,334.0,3.7,16.0,440.0,438.92,347.5
2016,10,12,11,45,266.5,315.5,3.85,16.0,504.0,499.68,396.27
2016,10,12,12,0,383.0,297.0,4.0,16.0,568.0,553.16,438.85
2016,10,12,12,15,444.5,271.5,3.95,16.0,583.5,560.47,444.9
2016,10,12,12,30,506.0,246.0,3.9,16.0,599.0,562.08,446.63
2016,10,12,12,45,574.5,216.0,3.9,16.0,610.0,559.52,445.17
2016,10,12,13,0,643.0,186.0,3.9,16.0,621.0,552.61,439.95
2016,10,12,13,15,533.5,217.5,4.0,16.0,571.5,498.84,396.6
2016,10,12,13,30,424.0,249.0,4.1,16.0,522.0,450.62,357.63
2016,10,12,13,45,502.0,211.0,4.2,16.0,519.5,434.91,344.93
2016,10,12,14,0,580.0,173.0,4.3,16.0,517.0,412.67,325.89
2016,10,12,14,15,317.0,198.0,4.6,16.0,384.5,306.46,241.95
2016,10,12,14,30,54.0,223.0,4.9,16.0,252.0,224.37,178.52
2016,10,12,14,45,209.0,198.5,5.2,16.0,297.5,243.84,191.19
2016,10,12,15,0,364.0,174.0,5.5,16.0,343.0,248.23,189.08
2016,10,12,15,15,546.0,122.5,5.35,16.0,348.0,219.98,157.15
2016,10,12,15,30,728.0,71.0,5.2,16.0,353.0,178.72,113.07
2016,10,12,15,45,691.0,66.0,5.1,16.0,305.5,131.98,75.72
2016,10,12,16,0,654.0,61.0,5.0,16.0,258.0,85.29,44.01
2016,10,12,16,15,596.5,55.5,4.75,15.5,209.5,44.32,27.07
2016,10,12,16,30,539.0,50.0,4.5,15.0,161.0,35.19,25.54
2016,10,12,16,45,444.0,41.0,4.25,15.0,115.5,30.04,20.59
2016,10,12,17,0,349.0,32.0,4.0,15.0,70.0,24.64,14.84
2016,10,12,17,15,174.5,16.0,3.9,15.0,35.0,12.03,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,2.1,14.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,2.1,14.0,12.0,11.8,0.0
2016,10,13,6,45,64.0,29.0,2.15,14.5,37.5,58.83,33.81
2016,10,13,7,0,128.0,46.0,2.2,15.0,63.0,109.91,82.54
2016,10,13,7,15,155.0,65.5,2.2,15.0,95.0,147.63,116.29
2016,10,13,7,30,182.0,85.0,2.2,15.0,127.0,186.85,150.66
2016,10,13,7,45,199.0,104.5,2.25,15.0,160.5,222.58,181.51
2016,10,13,8,0,216.0,124.0,2.3,15.0,194.0,258.84,212.06
2016,10,13,8,15,226.0,143.0,2.15,15.0,226.0,290.98,238.32
2016,10,13,8,30,236.0,162.0,2.0,15.0,258.0,322.93,263.75
2016,10,13,8,45,194.0,185.5,1.95,15.5,270.0,320.73,260.38
2016,10,13,9,0,152.0,209.0,1.9,16.0,282.0,322.31,259.76
2016,10,13,9,15,223.5,219.0,1.8,16.0,336.5,381.34,306.67
2016,10,13,9,30,295.0,229.0,1.7,16.0,391.0,449.16,358.89
2016,10,13,9,45,361.0,229.0,1.65,16.5,439.0,496.88,394.36
2016,10,13,10,0,427.0,229.0,1.6,17.0,487.0,551.39,434.06
2016,10,13,10,15,414.0,244.0,1.5,17.0,503.5,558.62,437.36
2016,10,13,10,30,401.0,259.0,1.4,17.0,520.0,558.77,435.93
2016,10,13,10,45,435.5,255.5,1.3,17.0,545.5,582.88,452.88
2016,10,13,11,0,470.0,252.0,1.2,17.0,571.0,600.23,464.6
2016,10,13,11,15,504.5,242.5,1.2,17.0,590.0,609.65,471.44
2016,10,13,11,30,539.0,233.0,1.2,17.0,609.0,616.89,476.74
2016,10,13,11,45,550.0,226.5,1.2,17.5,611.5,608.47,469.54
2016,10,13,12,0,561.0,220.0,1.2,18.0,614.0,597.99,460.98
2016,10,13,12,15,524.0,236.0,1.2,18.0,602.0,575.91,443.85
2016,10,13,12,30,487.0,252.0,1.2,18.0,590.0,553.33,426.42
2016,10,13,12,45,480.0,250.0,1.2,18.0,577.5,531.83,410.29
2016,10,13,13,0,473.0,248.0,1.2,18.0,565.0,509.31,393.22
2016,10,13,13,15,401.0,260.0,1.2,18.0,523.5,463.91,358.46
2016,10,13,13,30,329.0,272.0,1.2,18.0,482.0,421.87,326.2
2016,10,13,13,45,401.0,241.0,1.25,18.0,485.5,413.18,319.56
2016,10,13,14,0,473.0,210.0,1.3,18.0,489.0,396.72,305.88
2016,10,13,14,15,447.0,202.0,1.3,18.0,453.0,357.25,274.18
2016,10,13,14,30,421.0,194.0,1.3,18.0,417.0,319.16,243.28
2016,10,13,14,45,424.0,176.5,1.35,18.0,386.5,283.19,213.17
2016,10,13,15,0,427.0,159.0,1.4,18.0,356.0,246.49,181.86
2016,10,13,15,15,361.5,151.5,1.45,18.0,306.5,206.84,150.46
2016,10,13,15,30,296.0,144.0,1.5,18.0,257.0,169.56,121.97
2016,10,13,15,45,276.5,127.0,1.55,18.0,221.5,135.85,95.69
2016,10,13,16,0,257.0,110.0,1.6,18.0,186.0,104.01,72.95
2016,10,13,16,15,231.5,91.0,1.6,17.5,150.0,72.62,58.23
2016,10,13,16,30,206.0,72.0,1.6,17.0,114.0,57.08,44.42
2016,10,13,16,45,159.5,54.0,1.65,17.0,81.0,43.63,32.06
2016,10,13,17,0,113.0,36.0,1.7,17.0,48.0,29.68,18.56
2016,10,13,17,15,56.5,18.0,1.75,17.0,24.0,15.24,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,6.65,17.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,6.7,17.0,4.0,3.93,0.0
2016,10,14,6,45,0.0,14.0,6.75,17.0,14.0,13.5,3.13
2016,10,14,7,0,0.0,24.0,6.8,17.0,24.0,23.16,13.16
2016,10,14,7,15,0.0,37.5,6.8,17.0,37.5,36.22,24.52
2016,10,14,7,30,0.0,51.0,6.8,17.0,51.0,49.53,36.03
2016,10,14,7,45,0.0,64.5,6.8,17.0,64.5,63.04,47.59
2016,10,14,8,0,0.0,78.0,6.8,17.0,78.0,76.49,58.95
2016,10,14,8,15,0.0,91.0,6.75,17.0,91.0,89.38,69.69
2016,10,14,8,30,0.0,104.0,6.7,17.0,104.0,102.24,80.27
2016,10,14,8,45,0.0,83.5,6.7,17.0,83.5,80.9,62.29
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,60.9,45.45
2016,10,14,9,15,0.0,81.0,6.6,17.0,81.0,78.34,59.85
2016,10,14,9,30,0.0,99.0,6.5,17.0,99.0,96.02,74.32
2016,10,14,9,45,0.0,63.5,6.45,17.5,63.5,61.4,45.42
2016,10,14,10,0,0.0,28.0,6.4,18.0,28.0,27.06,16.83
2016,10,14,10,15,0.0,45.5,6.3,18.0,45.5,43.99,30.81
2016,10,14,10,30,0.0,63.0,6.2,18.0,63.0,60.94,44.71
2016,10,14,10,45,0.0,63.5,6.1,18.0,63.5,61.43,45.05
2016,10,14,11,0,0.0,64.0,6.0,18.0,64.0,61.92,45.41
2016,10,14,11,15,0.0,51.5,5.85,18.0,51.5,49.82,35.44
2016,10,14,11,30,0.0,39.0,5.7,18.0,39.0,37.72,25.48
2016,10,14,11,45,0.0,52.5,5.6,18.0,52.5,50.79,36.21
2016,10,14,12,0,0.0,66.0,5.5,18.0,66.0,63.87,46.93
2016,10,14,12,15,0.0,70.5,5.4,18.0,70.5,68.22,50.5
2016,10,14,12,30,0.0,75.0,5.3,18.0,75.0,72.58,54.08
2016,10,14,12,45,0.0,63.5,5.2,18.0,63.5,61.44,44.99
2016,10,14,13,0,0.0,52.0,5.1,18.0,52.0,50.29,35.89
2016,10,14,13,15,0.0,50.5,4.9,18.0,50.5,48.84,34.74
2016,10,14,13,30,0.0,49.0,4.7,18.0,49.0,47.38,33.59
2016,10,14,13,45,0.0,29.5,4.55,18.0,29.5,28.51,18.04
2016,10,14,14,0,0.0,10.0,4.4,18.0,10.0,9.66,2.39
2016,10,14,14,15,2.5,91.0,4.15,18.0,92.5,88.99,68.16
2016,10,14,14,30,5.0,172.0,3.9,18.0,175.0,164.63,129.94
2016,10,14,14,45,2.5,109.5,3.65,18.0,111.0,105.85,82.19
2016,10,14,15,0,0.0,47.0,3.4,18.0,47.0,45.41,32.42
2016,10,14,15,15,0.0,68.5,3.2,17.5,68.5,66.22,50.02
2016,10,14,15,30,0.0,90.0,3.0,17.0,90.0,86.0,66.75
2016,10,14,15,45,0.0,77.0,2.8,17.0,77.0,73.73,56.57
2016,10,14,16,0,0.0,64.0,2.6,17.0,64.0,61.5,46.33
2016,10,14,16,15,0.0,51.5,2.45,17.0,51.5,49.76,38.35
2016,10,14,16,30,0.0,39.0,2.3,17.0,39.0,37.67,27.43
2016,10,14,16,45,0.0,27.0,2.15,17.0,27.0,26.06,16.87
2016,10,14,17,0,0.0,15.0,2.0,17.0,15.0,14.47,5.97
2016,10,14,17,15,0.0,7.5,1.9,17.0,7.5,7.23,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,6,15,39.0,5.5,3.2,15.0,6.5,0.0,0.0
2016,10,15,6,30,78.0,11.0,3.4,15.0,13.0,32.56,0.0
2016,10,15,6,45,220.0,24.0,3.6,15.5,47.5,112.95,60.38
2016,10,15,7,0,362.0,37.0,3.8,16.0,82.0,191.12,143.15
2016,10,15,7,15,448.5,45.5,3.95,16.0,127.0,250.3,196.79
2016,10,15,7,30,535.0,54.0,4.1,16.0,172.0,315.62,254.21
2016,10,15,7,45,586.0,60.0,4.3,16.5,219.0,366.29,298.5
2016,10,15,8,0,637.0,66.0,4.5,17.0,266.0,419.17,343.3
2016,10,15,8,15,674.0,70.5,4.85,17.0,312.0,464.31,381.7
2016,10,15,8,30,711.0,75.0,5.2,17.0,358.0,508.06,418.27
2016,10,15,8,45,371.5,129.5,5.55,17.5,278.5,378.76,311.19
2016,10,15,9,0,32.0,184.0,5.9,18.0,199.0,210.89,168.92
2016,10,15,9,15,19.0,180.5,6.15,18.0,190.0,191.96,153.13
2016,10,15,9,30,6.0,177.0,6.4,18.0,181.0,178.99,141.96
2016,10,15,9,45,18.0,205.0,6.65,18.0,216.5,215.3,171.4
2016,10,15,10,0,30.0,233.0,6.9,18.0,252.0,257.3,205.13
2016,10,15,10,15,21.5,226.5,7.0,18.0,240.5,238.39,189.4
2016,10,15,10,30,13.0,220.0,7.1,18.0,229.0,225.19,178.34
2016,10,15,10,45,30.5,252.5,7.25,18.0,273.5,273.98,217.62
2016,10,15,11,0,48.0,285.0,7.4,18.0,318.0,317.96,252.7
2016,10,15,11,15,57.5,296.5,7.45,18.0,336.5,334.32,265.61
2016,10,15,11,30,67.0,308.0,7.5,18.0,355.0,350.17,278.12
2016,10,15,11,45,68.0,308.5,7.6,18.0,356.0,348.74,276.9
2016,10,15,12,0,69.0,309.0,7.7,18.0,357.0,347.07,275.55
2016,10,15,12,15,50.5,291.5,7.7,18.0,326.5,315.22,249.97
2016,10,15,12,30,32.0,274.0,7.7,18.0,296.0,284.3,225.15
2016,10,15,12,45,16.5,223.0,7.75,18.0,234.5,224.46,177.31
2016,10,15,13,0,1.0,172.0,7.8,18.0,173.0,166.25,130.39
2016,10,15,13,15,0.5,138.5,7.75,18.0,139.0,133.83,104.27
2016,10,15,13,30,0.0,105.0,7.7,18.0,105.0,101.49,78.04
2016,10,15,13,45,0.0,99.5,7.65,18.0,99.5,96.2,73.84
2016,10,15,14,0,0.0,94.0,7.6,18.0,94.0,90.91,69.64
2016,10,15,14,15,0.0,86.5,7.5,18.0,86.5,83.68,63.83
2016,10,15,14,30,0.0,79.0,7.4,18.0,79.0,76.41,57.97
2016,10,15,14,45,0.0,105.5,7.35,18.0,105.5,101.35,78.78
2016,10,15,15,0,0.0,132.0,7.3,18.0,132.0,125.06,98.57
2016,10,15,15,15,0.0,107.0,7.2,18.0,107.0,101.86,79.58
2016,10,15,15,30,0.0,82.0,7.1,18.0,82.0,78.71,60.47
2016,10,15,15,45,0.0,70.0,7.05,18.0,70.0,67.38,51.08
2016,10,15,16,0,0.0,58.0,7.0,18.0,58.0,56.05,41.56
2016,10,15,16,15,0.0,46.0,6.85,17.5,46.0,44.43,33.54
2016,10,15,16,30,0.0,34.0,6.7,17.0,34.0,32.83,23.12
2016,10,15,16,45,0.0,23.5,6.6,17.0,23.5,22.68,13.86
2016,10,15,17,0,0.0,13.0,6.5,17.0,13.0,12.54,4.17
2016,10,15,17,15,0.0,6.5,6.55,17.0,6.5,6.26,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,5.15,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,5.2,17.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,5.0,5.3,17.0,5.0,4.82,0.0
2016,10,16,7,0,0.0,9.0,5.4,17.0,9.0,8.67,1.34
2016,10,16,7,15,0.0,14.0,5.3,17.0,14.0,13.5,5.58
2016,10,16,7,30,0.0,19.0,5.2,17.0,19.0,18.32,9.79
2016,10,16,7,45,0.0,24.5,5.15,17.0,24.5,23.64,14.37
2016,10,16,8,0,0.0,30.0,5.1,17.0,30.0,28.95,18.9
2016,10,16,8,15,0.0,35.0,5.15,17.0,35.0,33.79,22.98
2016,10,16,8,30,0.0,40.0,5.2,17.0,40.0,38.63,27.01
2016,10,16,8,45,0.0,74.5,5.3,17.0,74.5,72.03,54.93
2016,10,16,9,0,0.0,109.0,5.4,17.0,109.0,106.47,83.38
2016,10,16,9,15,1.0,139.0,5.4,17.0,139.5,137.28,108.55
2016,10,16,9,30,2.0,169.0,5.4,17.0,170.0,168.12,133.48
2016,10,16,9,45,1.0,99.0,5.45,17.5,99.5,96.65,74.52
2016,10,16,10,0,0.0,29.0,5.5,18.0,29.0,28.02,17.65
2016,10,16,10,15,0.0,45.5,5.5,18.0,45.5,43.99,30.83
2016,10,16,10,30,0.0,62.0,5.5,18.0,62.0,59.97,43.95
2016,10,16,10,45,0.0,92.5,5.5,18.0,92.5,89.54,68.11
2016,10,16,11,0,0.0,123.0,5.5,18.0,123.0,119.32,92.27
2016,10,16,11,15,0.0,111.5,5.45,18.0,111.5,108.04,83.02
2016,10,16,11,30,0.0,100.0,5.4,18.0,100.0,96.83,73.87
2016,10,16,11,45,0.0,74.5,5.4,18.0,74.5,72.1,53.68
2016,10,16,12,0,0.0,49.0,5.4,18.0,49.0,47.4,33.44
2016,10,16,12,15,0.0,38.5,5.5,18.0,38.5,37.23,25.09
2016,10,16,12,30,0.0,28.0,5.6,18.0,28.0,27.07,16.73
2016,10,16,12,45,2.5,111.5,5.7,18.0,113.0,109.33,84.23
2016,10,16,13,0,5.0,195.0,5.8,18.0,198.0,190.34,149.76
2016,10,16,13,15,70.0,241.5,5.95,18.0,285.0,266.78,211.67
2016,10,16,13,30,135.0,288.0,6.1,18.0,372.0,336.21,266.84
2016,10,16,13,45,289.5,249.5,6.3,18.0,419.0,363.53,288.48
2016,10,16,14,0,444.0,211.0,6.5,18.0,466.0,378.39,298.6
2016,10,16,14,15,253.5,214.0,6.6,18.0,358.0,289.96,228.26
2016,10,16,14,30,63.0,217.0,6.7,18.0,250.0,220.44,174.48
2016,10,16,14,45,144.0,201.5,6.8,18.0,268.0,222.65,174.3
2016,10,16,15,0,225.0,186.0,6.9,18.0,286.0,219.98,168.86
2016,10,16,15,15,305.0,155.5,6.8,18.0,276.0,193.43,142.97
2016,10,16,15,30,385.0,125.0,6.7,18.0,266.0,158.51,109.97
2016,10,16,15,45,355.0,111.5,6.65,18.0,227.5,122.51,82.4
2016,10,16,16,0,325.0,98.0,6.6,18.0,189.0,89.34,60.4
2016,10,16,16,15,291.0,81.5,6.5,17.5,151.0,59.69,46.9
2016,10,16,16,30,257.0,65.0,6.4,17.0,113.0,48.66,36.89
2016,10,16,16,45,191.0,48.5,6.3,17.0,78.0,37.07,26.11
2016,10,16,17,0,125.0,32.0,6.2,17.0,43.0,26.51,14.51
2016,10,16,17,15,62.5,16.0,6.15,17.0,21.5,15.73,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.0,1.65,15.0,5.0,0.0,0.0
2016,10,17,6,30,0.0,10.0,1.6,15.0,10.0,9.83,0.0
2016,10,17,6,45,140.0,26.0,1.6,15.5,42.5,86.79,36.44
2016,10,17,7,0,280.0,42.0,1.6,16.0,75.0,164.82,121.66
2016,10,17,7,15,373.5,52.5,1.6,16.0,119.5,224.32,174.56
2016,10,17,7,30,467.0,63.0,1.6,16.0,164.0,291.56,232.24
2016,10,17,7,45,532.5,69.5,1.65,16.5,211.5,347.07,279.23
2016,10,17,8,0,598.0,76.0,1.7,17.0,259.0,405.73,327.31
2016,10,17,8,15,638.0,81.0,1.65,17.0,305.0,451.51,364.3
2016,10,17,8,30,678.0,86.0,1.6,17.0,351.0,497.89,400.64
2016,10,17,8,45,710.5,89.0,1.6,17.0,394.5,537.7,431.25
2016,10,17,9,0,743.0,92.0,1.6,17.0,438.0,576.94,460.73
2016,10,17,9,15,763.0,95.0,1.6,17.0,476.0,605.5,481.68
2016,10,17,9,30,783.0,98.0,1.6,17.0,514.0,634.2,502.36
2016,10,17,9,45,801.0,98.5,1.65,17.5,547.0,656.84,517.75
2016,10,17,10,0,819.0,99.0,1.7,18.0,580.0,677.19,531.3
2016,10,17,10,15,828.5,100.5,1.75,18.0,605.0,690.23,540.11
2016,10,17,10,30,838.0,102.0,1.8,18.0,630.0,700.5,546.98
2016,10,17,10,45,847.5,101.5,1.85,18.0,649.0,705.78,550.39
2016,10,17,11,0,857.0,101.0,1.9,18.0,668.0,708.13,551.87
2016,10,17,11,15,860.0,102.0,1.95,18.0,678.5,702.84,548.01
2016,10,17,11,30,863.0,103.0,2.0,18.0,689.0,696.59,543.54
2016,10,17,11,45,865.5,102.0,2.15,18.0,692.0,685.03,535.49
2016,10,17,12,0,868.0,101.0,2.3,18.0,695.0,670.58,525.15
2016,10,17,12,15,866.5,100.5,2.4,18.0,689.5,651.23,510.69
2016,10,17,12,30,865.0,100.0,2.5,18.0,684.0,629.24,494.01
2016,10,17,12,45,867.0,96.5,2.7,18.0,672.0,603.85,474.93
2016,10,17,13,0,869.0,93.0,2.9,18.0,660.0,575.87,453.31
2016,10,17,13,15,862.0,92.0,3.05,18.0,639.5,543.02,427.16
2016,10,17,13,30,855.0,91.0,3.2,18.0,619.0,508.33,398.9
2016,10,17,13,45,845.0,89.0,3.35,18.0,591.0,467.5,365.2
2016,10,17,14,0,835.0,87.0,3.5,18.0,563.0,427.27,331.03
2016,10,17,14,15,820.0,85.0,3.6,18.0,529.0,384.16,293.68
2016,10,17,14,30,805.0,83.0,3.7,18.0,495.0,340.68,255.22
2016,10,17,14,45,783.5,80.5,3.8,18.0,455.0,294.73,214.33
2016,10,17,15,0,762.0,78.0,3.9,18.0,415.0,249.49,173.8
2016,10,17,15,15,732.5,74.5,4.0,17.5,370.5,202.78,133.19
2016,10,17,15,30,703.0,71.0,4.1,17.0,326.0,158.09,95.95
2016,10,17,15,45,658.5,67.0,4.25,17.0,279.0,110.55,60.57
2016,10,17,16,0,614.0,63.0,4.4,17.0,232.0,69.99,37.62
2016,10,17,16,15,548.5,56.0,4.35,16.5,185.0,38.95,28.81
2016,10,17,16,30,483.0,49.0,4.3,16.0,138.0,35.79,25.77
2016,10,17,16,45,374.0,39.0,4.3,16.0,95.0,29.67,19.81
2016,10,17,17,0,265.0,29.0,4.3,16.0,52.0,23.24,11.4
2016,10,17,17,15,132.5,14.5,4.25,16.0,26.0,14.25,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,160.0,19.0,4.05,14.5,37.5,84.03,28.74
2016,10,18,7,0,320.0,38.0,4.1,15.0,75.0,173.02,127.64
2016,10,18,7,15,414.0,47.5,4.25,15.0,120.0,233.8,183.17
2016,10,18,7,30,508.0,57.0,4.4,15.0,165.0,301.19,242.55
2016,10,18,7,45,420.5,82.0,4.55,15.5,186.5,304.15,248.31
2016,10,18,8,0,333.0,107.0,4.7,16.0,208.0,301.41,247.39
2016,10,18,8,15,358.5,120.0,4.75,16.0,244.5,338.94,279.18
2016,10,18,8,30,384.0,133.0,4.8,16.0,281.0,376.94,310.59
2016,10,18,8,45,584.5,106.0,4.9,16.5,361.5,478.53,393.92
2016,10,18,9,0,785.0,79.0,5.0,17.0,442.0,583.66,478.08
2016,10,18,9,15,804.0,81.5,5.05,17.0,480.0,613.7,501.19
2016,10,18,9,30,823.0,84.0,5.1,17.0,518.0,641.84,522.78
2016,10,18,9,45,843.5,83.0,5.15,17.0,552.0,664.97,540.41
2016,10,18,10,0,864.0,82.0,5.2,17.0,586.0,683.03,553.4
2016,10,18,10,15,873.0,83.5,5.2,17.0,611.5,696.33,562.54
2016,10,18,10,30,882.0,85.0,5.2,17.0,637.0,706.75,569.59
2016,10,18,10,45,888.5,86.0,5.2,17.5,656.0,711.92,571.69
2016,10,18,11,0,895.0,87.0,5.2,18.0,675.0,714.02,571.61
2016,10,18,11,15,719.0,154.5,5.2,18.0,631.5,658.24,526.41
2016,10,18,11,30,543.0,222.0,5.2,18.0,588.0,595.75,475.05
2016,10,18,11,45,724.0,154.5,5.2,18.0,645.0,641.02,512.62
2016,10,18,12,0,905.0,87.0,5.2,18.0,702.0,676.53,541.68
2016,10,18,12,15,903.0,87.0,5.25,18.0,696.5,656.76,525.66
2016,10,18,12,30,901.0,87.0,5.3,18.0,691.0,634.26,507.54
2016,10,18,12,45,899.0,85.0,5.35,18.0,678.0,607.17,485.64
2016,10,18,13,0,897.0,83.0,5.4,18.0,665.0,577.6,461.4
2016,10,18,13,15,890.5,82.0,5.5,18.0,644.0,544.26,433.81
2016,10,18,13,30,884.0,81.0,5.6,18.0,623.0,508.98,404.05
2016,10,18,13,45,875.5,79.5,5.7,18.0,595.0,470.55,371.1
2016,10,18,14,0,867.0,78.0,5.8,18.0,567.0,430.67,336.19
2016,10,18,14,15,852.5,76.0,5.85,18.0,532.5,386.87,297.36
2016,10,18,14,30,838.0,74.0,5.9,18.0,498.0,339.46,254.92
2016,10,18,14,45,815.0,72.5,6.0,18.0,457.5,292.69,212.64
2016,10,18,15,0,792.0,71.0,6.1,18.0,417.0,246.69,170.91
2016,10,18,15,15,763.5,68.0,6.15,17.5,372.5,199.35,129.33
2016,10,18,15,30,735.0,65.0,6.2,17.0,328.0,153.87,91.3
2016,10,18,15,45,689.5,61.0,6.3,17.0,280.0,108.14,57.89
2016,10,18,16,0,644.0,57.0,6.4,17.0,232.0,63.26,32.53
2016,10,18,16,15,579.5,51.0,6.35,16.5,184.5,34.99,25.28
2016,10,18,16,30,515.0,45.0,6.3,16.0,137.0,32.48,22.81
2016,10,18,16,45,402.5,35.5,6.3,16.0,93.5,26.66,17.12
2016,10,18,17,0,290.0,26.0,6.3,16.0,50.0,20.52,8.57
2016,10,18,17,15,145.0,13.0,6.4,16.0,25.0,12.78,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,15.5,3.3,15.0,38.5,93.06,23.26
2016,10,19,7,0,415.0,31.0,3.3,15.0,77.0,198.02,144.6
