Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,45,0.0,42.0,4.15,16.5,42.0,40.57,28.54
2016,10,29,8,0,0.0,53.0,4.3,17.0,53.0,51.21,37.62
2016,10,29,8,15,0.0,64.5,4.35,17.0,64.5,62.54,47.23
2016,10,29,8,30,0.0,76.0,4.4,17.0,76.0,73.95,56.78
2016,10,29,8,45,58.0,126.5,4.45,17.0,150.5,162.44,131.09
2016,10,29,9,0,116.0,177.0,4.5,17.0,225.0,257.57,209.25
2016,10,29,9,15,162.5,192.5,4.45,17.0,267.0,302.32,245.56
2016,10,29,9,30,209.0,208.0,4.4,17.0,309.0,348.18,282.4
2016,10,29,9,45,211.5,222.5,4.4,17.5,330.5,366.09,295.47
2016,10,29,10,0,214.0,237.0,4.4,18.0,352.0,383.22,307.84
2016,10,29,10,15,224.5,248.0,4.3,18.0,373.5,400.95,321.18
2016,10,29,10,30,235.0,259.0,4.2,18.0,395.0,417.93,333.83
2016,10,29,10,45,204.0,270.5,4.15,18.0,391.0,407.71,324.69
2016,10,29,11,0,173.0,282.0,4.1,18.0,387.0,396.71,315.08
2016,10,29,11,15,216.5,282.0,4.0,18.0,416.0,421.09,334.33
2016,10,29,11,30,260.0,282.0,3.9,18.0,445.0,447.18,354.5
2016,10,29,11,45,581.5,180.5,3.85,18.0,546.0,542.86,432.47
2016,10,29,12,0,903.0,79.0,3.8,18.0,647.0,622.4,495.5
2016,10,29,12,15,901.0,79.0,3.75,18.0,641.0,602.86,478.91
2016,10,29,12,30,899.0,79.0,3.7,18.0,635.0,580.64,460.56
2016,10,29,12,45,662.0,154.0,3.65,18.0,559.0,502.01,397.16
2016,10,29,13,0,425.0,229.0,3.6,18.0,483.0,431.81,340.52
2016,10,29,13,15,395.5,227.0,3.55,18.0,457.0,400.44,315.32
2016,10,29,13,30,366.0,225.0,3.5,18.0,431.0,369.99,290.53
2016,10,29,13,45,332.5,219.0,3.5,18.0,399.0,335.42,262.5
2016,10,29,14,0,299.0,213.0,3.5,18.0,367.0,302.59,235.76
2016,10,29,14,15,307.0,196.0,3.5,18.0,345.0,275.52,212.79
2016,10,29,14,30,315.0,179.0,3.5,18.0,323.0,247.41,188.53
2016,10,29,14,45,356.5,155.5,3.5,18.0,304.5,220.63,163.9
2016,10,29,15,0,398.0,132.0,3.5,18.0,286.0,186.55,132.93
2016,10,29,15,15,379.5,119.0,3.5,18.0,251.5,151.6,104.19
2016,10,29,15,30,361.0,106.0,3.5,18.0,217.0,118.09,78.49
2016,10,29,15,45,472.5,78.5,3.5,18.0,199.0,80.3,49.08
2016,10,29,16,0,584.0,51.0,3.5,18.0,181.0,35.09,25.21
2016,10,29,16,15,504.0,44.0,3.5,17.5,136.5,31.57,21.89
2016,10,29,16,30,424.0,37.0,3.5,17.0,92.0,27.96,18.22
2016,10,29,16,45,281.5,26.0,3.55,17.0,55.5,20.3,9.03
2016,10,29,17,0,139.0,15.0,3.6,17.0,19.0,14.74,0.0
2016,10,29,17,15,69.5,7.5,3.65,16.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,7.75,16.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,7.95,16.0,0.5,0.48,0.0
2016,10,30,7,30,0.0,1.0,8.0,16.0,1.0,0.96,0.0
2016,10,30,7,45,0.0,2.0,8.05,16.5,2.0,1.93,0.0
2016,10,30,8,0,0.0,3.0,8.1,17.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,3.5,8.05,17.0,3.5,3.37,0.0
2016,10,30,8,30,0.0,4.0,8.0,17.0,4.0,3.86,0.0
2016,10,30,8,45,0.0,5.5,8.0,17.0,5.5,5.3,0.0
2016,10,30,9,0,0.0,7.0,8.0,17.0,7.0,6.75,0.05
2016,10,30,9,15,0.0,7.5,7.9,17.0,7.5,7.24,0.45
2016,10,30,9,30,0.0,8.0,7.8,17.0,8.0,7.72,0.84
2016,10,30,9,45,0.0,53.5,7.7,17.0,53.5,51.7,37.69
2016,10,30,10,0,0.0,99.0,7.6,17.0,99.0,95.99,74.39
2016,10,30,10,15,134.0,175.5,7.4,17.0,252.5,266.09,216.5
2016,10,30,10,30,268.0,252.0,7.2,17.0,406.0,435.71,353.62
2016,10,30,10,45,395.5,226.5,7.05,17.5,461.5,488.94,396.52
2016,10,30,11,0,523.0,201.0,6.9,18.0,517.0,545.54,441.36
2016,10,30,11,15,261.5,167.0,6.7,18.0,325.0,335.95,272.28
2016,10,30,11,30,0.0,133.0,6.5,18.0,133.0,128.93,100.29
2016,10,30,11,45,259.5,172.5,6.35,18.0,334.5,331.3,268.24
2016,10,30,12,0,519.0,212.0,6.2,18.0,536.0,520.8,418.68
2016,10,30,12,15,259.5,170.5,6.1,18.0,332.5,317.01,255.16
2016,10,30,12,30,0.0,129.0,6.0,18.0,129.0,124.68,96.85
2016,10,30,12,45,407.5,117.5,5.9,18.0,358.5,329.88,266.52
2016,10,30,13,0,815.0,106.0,5.8,18.0,588.0,509.81,407.12
2016,10,30,13,15,805.5,104.5,5.7,18.0,567.0,477.14,378.44
2016,10,30,13,30,796.0,103.0,5.6,18.0,546.0,443.01,348.73
2016,10,30,13,45,646.5,135.5,5.6,18.0,484.0,381.7,298.27
2016,10,30,14,0,497.0,168.0,5.6,18.0,422.0,330.47,256.5
2016,10,30,14,15,613.0,131.0,5.55,18.0,422.0,311.96,236.69
2016,10,30,14,30,729.0,94.0,5.5,18.0,422.0,282.22,205.9
2016,10,30,14,45,699.5,91.0,5.45,18.0,383.0,238.68,167.18
2016,10,30,15,0,670.0,88.0,5.4,18.0,344.0,196.73,130.55
2016,10,30,15,15,631.0,83.0,5.35,17.5,301.0,153.55,95.33
2016,10,30,15,30,592.0,78.0,5.3,17.0,258.0,113.45,65.98
2016,10,30,15,45,533.0,71.5,5.3,17.0,213.5,74.58,43.74
2016,10,30,16,0,474.0,65.0,5.3,17.0,169.0,47.83,36.48
2016,10,30,16,15,385.0,55.0,5.2,16.5,126.0,42.11,31.12
2016,10,30,16,30,296.0,45.0,5.1,16.0,83.0,34.62,23.87
2016,10,30,16,45,148.0,30.5,5.0,16.0,49.5,23.95,10.9
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,6,45,95.5,13.5,2.25,14.5,20.0,38.78,0.0
2016,10,31,7,0,191.0,27.0,2.3,15.0,40.0,102.27,45.74
2016,10,31,7,15,307.5,38.5,2.3,15.0,80.0,166.13,122.27
2016,10,31,7,30,424.0,50.0,2.3,15.0,120.0,235.1,182.73
2016,10,31,7,45,504.5,56.5,2.35,15.5,165.5,291.35,231.72
2016,10,31,8,0,585.0,63.0,2.4,16.0,211.0,351.75,282.99
2016,10,31,8,15,630.5,68.0,2.45,16.0,255.5,397.02,321.65
2016,10,31,8,30,676.0,73.0,2.5,16.0,300.0,443.22,360.03
2016,10,31,8,45,673.5,79.0,2.6,16.0,330.0,465.02,378.37
2016,10,31,9,0,671.0,85.0,2.7,16.0,360.0,484.62,394.46
2016,10,31,9,15,501.0,135.5,2.75,16.0,351.5,449.31,365.08
2016,10,31,9,30,331.0,186.0,2.8,16.0,343.0,401.95,325.63
2016,10,31,9,45,197.5,205.5,2.9,16.5,301.0,337.43,272.24
2016,10,31,10,0,64.0,225.0,3.0,17.0,259.0,269.39,215.19
2016,10,31,10,15,147.0,239.5,3.05,17.0,322.0,341.04,273.27
2016,10,31,10,30,230.0,254.0,3.1,17.0,385.0,407.59,325.96
2016,10,31,10,45,396.0,219.5,3.15,17.0,453.5,484.92,387.9
2016,10,31,11,0,562.0,185.0,3.2,17.0,522.0,551.76,440.71
2016,10,31,11,15,453.5,222.5,3.25,17.0,497.5,515.48,410.41
2016,10,31,11,30,345.0,260.0,3.3,17.0,473.0,475.58,377.83
2016,10,31,11,45,199.0,263.0,3.4,17.0,386.0,380.67,302.61
2016,10,31,12,0,53.0,266.0,3.5,17.0,299.0,290.39,229.84
2016,10,31,12,15,120.0,274.0,3.6,17.0,348.0,335.14,266.18
2016,10,31,12,30,187.0,282.0,3.7,17.0,397.0,374.57,297.38
2016,10,31,12,45,211.5,273.0,3.8,17.0,400.0,371.87,295.16
2016,10,31,13,0,236.0,264.0,3.9,17.0,403.0,367.37,291.46
2016,10,31,13,15,166.5,255.0,4.0,17.0,351.5,317.31,251.65
2016,10,31,13,30,97.0,246.0,4.1,17.0,300.0,272.5,216.14
2016,10,31,13,45,181.5,230.0,4.25,17.0,324.0,284.5,225.06
2016,10,31,14,0,266.0,214.0,4.4,17.0,348.0,289.2,226.97
2016,10,31,14,15,520.0,146.5,4.5,17.0,387.0,294.03,224.29
2016,10,31,14,30,774.0,79.0,4.6,17.0,426.0,280.43,203.17
2016,10,31,14,45,746.0,76.5,4.75,17.0,386.0,236.18,163.61
2016,10,31,15,0,718.0,74.0,4.9,17.0,346.0,193.31,125.99
2016,10,31,15,15,680.5,70.0,5.0,17.0,303.0,146.48,87.48
2016,10,31,15,30,643.0,66.0,5.1,17.0,260.0,105.15,57.38
2016,10,31,15,45,582.0,61.0,5.2,17.0,214.5,65.17,35.56
2016,10,31,16,0,521.0,56.0,5.3,17.0,169.0,39.88,29.48
2016,10,31,16,15,433.5,47.5,5.25,16.5,125.5,35.22,25.08
2016,10,31,16,30,346.0,39.0,5.2,16.0,82.0,30.41,20.18
2016,10,31,16,45,173.0,27.0,5.2,16.0,48.5,21.1,8.02
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,14.74,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,6,45,100.0,12.5,4.5,14.5,19.5,38.67,0.0
2016,11,1,7,0,200.0,25.0,4.4,15.0,39.0,101.02,37.71
2016,11,1,7,15,319.5,36.0,4.3,15.0,78.5,166.58,121.85
2016,11,1,7,30,439.0,47.0,4.2,15.0,118.0,236.02,183.52
2016,11,1,7,45,515.0,54.0,4.1,15.5,163.0,290.98,232.05
2016,11,1,8,0,591.0,61.0,4.0,16.0,208.0,349.87,282.68
2016,11,1,8,15,637.5,66.0,3.9,16.0,253.0,395.58,322.14
2016,11,1,8,30,684.0,71.0,3.8,16.0,298.0,442.29,361.27
2016,11,1,8,45,717.5,74.0,3.7,16.0,340.0,480.24,392.48
2016,11,1,9,0,751.0,77.0,3.6,16.0,382.0,516.14,421.3
2016,11,1,9,15,773.0,80.0,3.5,16.0,419.0,546.21,444.83
2016,11,1,9,30,795.0,83.0,3.4,16.0,456.0,574.59,466.51
2016,11,1,9,45,464.5,158.5,3.3,16.0,380.0,461.49,374.18
2016,11,1,10,0,134.0,234.0,3.2,16.0,304.0,327.72,263.41
2016,11,1,10,15,495.5,160.5,3.15,16.0,437.5,487.52,395.04
2016,11,1,10,30,857.0,87.0,3.1,16.0,571.0,640.97,515.52
2016,11,1,10,45,862.5,88.5,3.1,16.0,589.0,645.07,516.99
2016,11,1,11,0,868.0,90.0,3.1,16.0,607.0,646.22,517.15
2016,11,1,11,15,872.0,90.5,3.15,16.0,617.0,641.15,512.82
2016,11,1,11,30,876.0,91.0,3.2,16.0,627.0,634.67,507.32
2016,11,1,11,45,874.0,92.5,3.25,16.5,628.5,622.64,496.51
2016,11,1,12,0,872.0,94.0,3.3,17.0,630.0,608.09,483.7
2016,11,1,12,15,870.0,93.5,3.35,17.0,624.5,588.23,467.66
2016,11,1,12,30,868.0,93.0,3.4,17.0,619.0,565.79,449.36
2016,11,1,12,45,863.5,92.0,3.45,17.0,606.0,539.09,427.44
2016,11,1,13,0,859.0,91.0,3.5,17.0,593.0,510.18,403.35
2016,11,1,13,15,850.5,90.0,3.45,17.0,572.0,477.36,375.5
2016,11,1,13,30,842.0,89.0,3.4,17.0,551.0,442.88,345.78
2016,11,1,13,45,829.0,87.5,3.35,17.0,523.0,404.71,312.56
2016,11,1,14,0,816.0,86.0,3.3,17.0,495.0,365.61,277.94
2016,11,1,14,15,798.0,83.5,3.3,17.0,460.5,323.33,240.33
2016,11,1,14,30,780.0,81.0,3.3,17.0,426.0,281.0,202.26
2016,11,1,14,45,751.5,78.5,3.3,17.0,386.5,236.52,162.81
2016,11,1,15,0,723.0,76.0,3.3,17.0,347.0,190.62,123.02
2016,11,1,15,15,685.5,72.0,3.35,16.5,303.5,146.43,87.25
2016,11,1,15,30,648.0,68.0,3.4,16.0,260.0,105.03,57.67
2016,11,1,15,45,590.0,62.0,3.5,16.0,214.5,64.3,35.78
2016,11,1,16,0,532.0,56.0,3.6,16.0,169.0,40.16,29.84
2016,11,1,16,15,442.0,47.5,3.65,15.5,125.0,35.49,25.4
2016,11,1,16,30,352.0,39.0,3.7,15.0,81.0,30.69,20.42
2016,11,1,16,45,208.5,25.5,3.8,15.0,47.0,20.49,6.59
2016,11,1,17,0,65.0,12.0,3.9,15.0,13.0,11.8,0.0
2016,11,1,17,15,32.5,6.0,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,120.0,11.0,2.8,13.0,19.0,42.08,0.0
2016,11,2,7,0,240.0,22.0,2.9,13.0,38.0,108.2,30.85
2016,11,2,7,15,358.5,32.5,2.95,13.0,78.0,175.01,127.53
2016,11,2,7,30,477.0,43.0,3.0,13.0,118.0,244.39,190.21
2016,11,2,7,45,547.0,50.0,3.1,13.5,163.5,297.73,237.96
2016,11,2,8,0,617.0,57.0,3.2,14.0,209.0,354.63,287.44
2016,11,2,8,15,662.0,62.0,3.15,14.5,254.0,400.18,326.41
2016,11,2,8,30,707.0,67.0,3.1,15.0,299.0,444.66,363.26
2016,11,2,8,45,738.5,70.5,3.05,15.5,341.0,482.87,393.97
2016,11,2,9,0,770.0,74.0,3.0,16.0,383.0,520.33,423.14
2016,11,2,9,15,791.5,76.5,2.85,16.0,420.5,549.83,445.89
2016,11,2,9,30,813.0,79.0,2.7,16.0,458.0,577.57,466.7
2016,11,2,9,45,837.0,78.5,2.6,16.5,491.5,601.53,483.53
2016,11,2,10,0,861.0,78.0,2.5,17.0,525.0,623.31,498.29
2016,11,2,10,15,871.0,79.0,2.25,17.0,550.0,633.31,504.14
2016,11,2,10,30,881.0,80.0,2.0,17.0,575.0,642.94,509.37
2016,11,2,10,45,887.0,81.0,1.75,17.0,592.5,647.14,510.25
2016,11,2,11,0,893.0,82.0,1.5,17.0,610.0,648.34,508.66
2016,11,2,11,15,896.5,82.5,1.4,17.0,620.0,644.43,504.3
2016,11,2,11,30,900.0,83.0,1.3,17.0,630.0,637.5,497.66
2016,11,2,11,45,900.0,83.5,1.25,17.5,632.0,625.45,486.7
2016,11,2,12,0,900.0,84.0,1.2,18.0,634.0,610.5,473.56
2016,11,2,12,15,898.0,84.0,1.25,18.0,628.5,591.09,458.68
2016,11,2,12,30,896.0,84.0,1.3,18.0,623.0,569.01,441.52
2016,11,2,12,45,894.5,82.0,1.4,18.0,610.0,542.67,421.12
2016,11,2,13,0,893.0,80.0,1.5,18.0,597.0,513.89,398.27
2016,11,2,13,15,885.0,79.0,1.65,18.0,576.0,480.76,371.64
2016,11,2,13,30,877.0,78.0,1.8,18.0,555.0,445.83,342.75
2016,11,2,13,45,864.5,76.5,1.95,18.0,527.0,407.08,310.06
2016,11,2,14,0,852.0,75.0,2.1,18.0,499.0,364.74,273.67
2016,11,2,14,15,835.0,73.0,2.25,18.0,464.5,321.96,236.12
2016,11,2,14,30,818.0,71.0,2.4,18.0,430.0,278.96,197.79
2016,11,2,14,45,793.5,68.5,2.6,18.0,390.0,233.88,157.95
2016,11,2,15,0,769.0,66.0,2.8,18.0,350.0,189.75,119.65
2016,11,2,15,15,734.0,62.0,2.95,17.5,306.5,144.16,82.96
2016,11,2,15,30,699.0,58.0,3.1,17.0,263.0,101.08,52.64
2016,11,2,15,45,645.5,53.0,3.3,17.0,217.0,59.35,31.39
2016,11,2,16,0,592.0,48.0,3.5,17.0,171.0,33.4,23.76
2016,11,2,16,15,507.0,40.5,3.55,16.5,126.5,29.31,19.88
2016,11,2,16,30,422.0,33.0,3.6,16.0,82.0,25.08,15.48
2016,11,2,16,45,269.0,21.5,3.65,16.0,47.0,16.72,3.19
2016,11,2,17,0,116.0,10.0,3.7,16.0,12.0,9.83,0.0
2016,11,2,17,15,58.0,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,116.5,10.5,3.7,14.0,17.5,40.29,0.0
2016,11,3,7,0,233.0,21.0,3.8,14.0,35.0,103.41,16.83
2016,11,3,7,15,353.0,31.5,3.9,14.0,75.0,170.74,122.73
2016,11,3,7,30,473.0,42.0,4.0,14.0,115.0,239.94,185.72
2016,11,3,7,45,545.5,49.0,4.1,14.5,160.5,293.84,234.04
2016,11,3,8,0,618.0,56.0,4.2,15.0,206.0,351.49,284.31
2016,11,3,8,15,663.5,61.0,4.1,15.0,251.0,397.1,324.08
2016,11,3,8,30,709.0,66.0,4.0,15.0,296.0,441.7,361.96
2016,11,3,8,45,742.0,69.5,3.9,15.5,338.5,480.6,393.51
2016,11,3,9,0,775.0,73.0,3.8,16.0,381.0,518.82,423.54
2016,11,3,9,15,796.5,75.5,3.5,16.0,418.0,548.32,446.3
2016,11,3,9,30,818.0,78.0,3.2,16.0,455.0,576.05,467.01
2016,11,3,9,45,842.5,77.0,2.95,16.5,488.5,599.72,483.37
2016,11,3,10,0,867.0,76.0,2.7,17.0,522.0,618.82,495.81
2016,11,3,10,15,877.0,77.0,2.4,17.0,547.5,631.26,503.35
2016,11,3,10,30,887.0,78.0,2.1,17.0,573.0,640.88,508.42
2016,11,3,10,45,893.0,79.5,1.85,17.5,590.5,645.61,508.81
2016,11,3,11,0,899.0,81.0,1.6,18.0,608.0,647.32,506.71
2016,11,3,11,15,902.5,81.5,1.4,18.0,618.0,643.38,501.6
2016,11,3,11,30,906.0,82.0,1.2,18.0,628.0,636.4,494.11
2016,11,3,11,45,905.0,82.5,1.05,18.5,630.0,623.71,481.83
2016,11,3,12,0,904.0,83.0,0.9,19.0,632.0,608.14,467.39
2016,11,3,12,15,902.0,82.5,0.8,19.0,626.0,588.2,451.03
2016,11,3,12,30,900.0,82.0,0.7,19.0,620.0,565.6,432.52
2016,11,3,12,45,894.5,81.5,0.65,19.5,606.5,538.64,410.25
2016,11,3,13,0,889.0,81.0,0.6,20.0,593.0,509.42,386.01
2016,11,3,13,15,881.0,80.0,0.75,20.0,572.0,476.47,360.8
2016,11,3,13,30,873.0,79.0,0.9,20.0,551.0,441.74,333.22
2016,11,3,13,45,859.0,78.0,1.05,20.0,522.5,400.89,300.06
2016,11,3,14,0,845.0,77.0,1.2,20.0,494.0,361.04,266.53
2016,11,3,14,15,798.5,75.5,1.3,20.0,447.5,310.16,224.2
2016,11,3,14,30,752.0,74.0,1.4,20.0,401.0,261.57,183.24
2016,11,3,14,45,730.0,70.5,1.55,20.0,363.5,219.15,146.41
2016,11,3,15,0,708.0,67.0,1.7,20.0,326.0,177.58,110.91
2016,11,3,15,15,658.0,67.5,1.75,19.5,285.0,134.38,77.47
2016,11,3,15,30,608.0,68.0,1.8,19.0,244.0,97.63,53.18
2016,11,3,15,45,552.5,62.0,1.9,19.0,200.5,59.42,33.99
2016,11,3,16,0,497.0,56.0,2.0,19.0,157.0,40.66,29.85
2016,11,3,16,15,421.5,45.5,2.0,18.5,115.5,34.1,23.79
2016,11,3,16,30,346.0,35.0,2.0,18.0,74.0,27.22,17.0
2016,11,3,16,45,173.0,17.5,2.05,18.0,37.0,13.09,0.13
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,97.0,10.5,2.6,15.0,16.0,34.96,0.0
2016,11,4,7,0,194.0,21.0,2.4,15.0,32.0,90.26,0.13
2016,11,4,7,15,317.5,32.5,2.2,15.0,71.0,158.59,111.96
2016,11,4,7,30,441.0,44.0,2.0,15.0,110.0,228.36,174.79
2016,11,4,7,45,516.0,51.5,1.85,15.5,155.0,282.53,222.24
2016,11,4,8,0,591.0,59.0,1.7,16.0,200.0,340.59,271.42
2016,11,4,8,15,638.5,64.5,1.55,16.0,245.0,386.71,310.32
2016,11,4,8,30,686.0,70.0,1.4,16.0,290.0,433.88,348.63
2016,11,4,8,45,718.5,74.0,1.25,16.0,331.5,472.03,378.64
2016,11,4,9,0,751.0,78.0,1.1,16.0,373.0,507.93,405.86
2016,11,4,9,15,774.0,81.0,0.9,16.5,410.5,538.26,426.68
2016,11,4,9,30,797.0,84.0,0.7,17.0,448.0,566.92,445.18
2016,11,4,9,45,814.0,85.5,0.55,17.5,480.0,588.43,458.07
2016,11,4,10,0,831.0,87.0,0.4,18.0,512.0,607.64,468.75
2016,11,4,10,15,842.5,88.5,0.45,18.0,537.0,620.96,478.22
2016,11,4,10,30,854.0,90.0,0.5,18.0,562.0,631.56,485.72
2016,11,4,10,45,862.5,91.0,0.55,18.5,580.5,636.91,488.53
2016,11,4,11,0,871.0,92.0,0.6,19.0,599.0,639.32,489.23
2016,11,4,11,15,874.5,92.5,0.75,19.0,609.0,635.15,487.28
2016,11,4,11,30,878.0,93.0,0.9,19.0,619.0,628.01,483.02
2016,11,4,11,45,792.0,116.0,1.05,19.0,591.5,587.92,453.94
2016,11,4,12,0,706.0,139.0,1.2,19.0,564.0,546.91,423.86
2016,11,4,12,15,791.0,115.5,1.3,19.0,588.0,555.77,430.93
2016,11,4,12,30,876.0,92.0,1.4,19.0,612.0,558.62,432.62
2016,11,4,12,45,876.0,89.5,1.55,19.0,599.5,532.7,412.48
2016,11,4,13,0,876.0,87.0,1.7,19.0,587.0,504.32,390.03
2016,11,4,13,15,867.5,85.5,1.75,19.0,566.0,470.76,362.58
2016,11,4,13,30,859.0,84.0,1.8,19.0,545.0,435.51,333.13
2016,11,4,13,45,847.5,82.0,1.9,19.0,517.0,397.15,300.67
2016,11,4,14,0,836.0,80.0,2.0,19.0,489.0,357.72,266.52
2016,11,4,14,15,818.0,78.0,2.0,19.0,454.5,315.49,229.43
2016,11,4,14,30,800.0,76.0,2.0,19.0,420.0,273.15,191.86
2016,11,4,14,45,775.5,72.5,2.05,19.0,381.0,228.2,152.53
2016,11,4,15,0,751.0,69.0,2.1,19.0,342.0,184.25,114.93
2016,11,4,15,15,714.5,65.0,2.1,18.5,298.0,139.67,79.84
2016,11,4,15,30,678.0,61.0,2.1,18.0,254.0,94.68,48.86
2016,11,4,15,45,623.5,55.0,2.1,18.0,209.0,53.26,28.83
2016,11,4,16,0,569.0,49.0,2.1,18.0,164.0,34.66,24.72
2016,11,4,16,15,479.5,41.0,2.1,17.5,120.0,30.16,20.46
2016,11,4,16,30,390.0,33.0,2.1,17.0,76.0,25.51,15.52
2016,11,4,16,45,195.0,16.5,2.1,17.0,38.0,12.3,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,102.5,9.5,1.6,15.0,15.0,35.04,0.0
2016,11,5,7,0,205.0,19.0,1.7,15.0,30.0,90.06,0.0
2016,11,5,7,15,325.5,30.0,1.7,15.0,68.5,157.45,109.33
2016,11,5,7,30,446.0,41.0,1.7,15.0,107.0,225.28,171.5
2016,11,5,7,45,516.0,48.5,1.75,15.5,150.5,277.16,217.4
2016,11,5,8,0,586.0,56.0,1.8,16.0,194.0,332.69,264.99
2016,11,5,8,15,339.0,92.5,1.75,16.0,176.0,273.3,220.46
2016,11,5,8,30,92.0,129.0,1.7,16.0,158.0,188.34,151.81
2016,11,5,8,45,98.5,146.0,1.7,16.5,181.0,210.93,170.33
2016,11,5,9,0,105.0,163.0,1.7,17.0,204.0,233.45,188.08
2016,11,5,9,15,105.0,180.0,1.65,17.0,224.5,252.11,202.66
2016,11,5,9,30,105.0,197.0,1.6,17.0,245.0,264.8,212.32
2016,11,5,9,45,76.0,202.5,1.6,17.0,238.5,252.83,201.97
2016,11,5,10,0,47.0,208.0,1.6,17.0,232.0,240.13,191.07
2016,11,5,10,15,67.5,225.5,1.6,17.0,261.5,269.89,214.67
2016,11,5,10,30,88.0,243.0,1.6,17.0,291.0,299.44,237.69
2016,11,5,10,45,156.0,252.0,1.65,17.5,340.5,353.25,279.7
2016,11,5,11,0,224.0,261.0,1.7,18.0,390.0,401.69,316.69
2016,11,5,11,15,176.5,267.5,1.75,18.0,370.5,375.9,295.74
2016,11,5,11,30,129.0,274.0,1.8,18.0,351.0,350.17,275.2
2016,11,5,11,45,84.0,260.0,1.9,18.0,310.0,303.89,239.0
2016,11,5,12,0,39.0,246.0,2.0,18.0,269.0,261.83,205.78
2016,11,5,12,15,104.5,258.5,2.05,18.0,320.5,307.82,242.6
2016,11,5,12,30,170.0,271.0,2.1,18.0,372.0,351.21,276.36
2016,11,5,12,45,118.5,258.5,2.2,18.0,328.0,307.1,241.61
2016,11,5,13,0,67.0,246.0,2.3,18.0,284.0,265.76,209.24
2016,11,5,13,15,185.5,234.0,2.25,18.0,334.0,303.02,238.43
2016,11,5,13,30,304.0,222.0,2.2,18.0,384.0,331.42,259.05
2016,11,5,13,45,280.5,213.0,2.2,18.0,356.5,301.14,234.37
2016,11,5,14,0,257.0,204.0,2.2,18.0,329.0,272.01,210.73
2016,11,5,14,15,231.5,191.5,2.15,18.0,298.0,240.58,185.21
2016,11,5,14,30,206.0,179.0,2.1,18.0,267.0,213.37,163.13
2016,11,5,14,45,229.5,159.5,2.05,18.0,249.0,187.55,140.54
2016,11,5,15,0,253.0,140.0,2.0,18.0,231.0,162.0,118.06
2016,11,5,15,15,237.0,124.0,2.0,17.5,201.0,132.35,94.7
2016,11,5,15,30,221.0,108.0,2.0,17.0,171.0,104.06,73.77
2016,11,5,15,45,200.0,90.5,2.0,17.0,139.5,75.97,55.25
2016,11,5,16,0,179.0,73.0,2.0,17.0,108.0,57.8,44.99
2016,11,5,16,15,143.5,55.0,1.95,16.5,78.5,44.37,32.76
2016,11,5,16,30,108.0,37.0,1.9,16.0,49.0,30.47,19.53
2016,11,5,16,45,54.0,18.5,1.85,16.0,24.5,15.68,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,0.85,16.0,5.0,4.91,0.0
2016,11,6,7,0,0.0,10.0,0.8,16.0,10.0,9.64,0.0
2016,11,6,7,15,0.0,23.5,0.85,16.0,23.5,22.69,11.71
2016,11,6,7,30,0.0,37.0,0.9,16.0,37.0,36.39,24.39
2016,11,6,7,45,0.0,53.0,0.95,16.5,53.0,52.81,38.56
2016,11,6,8,0,0.0,69.0,1.0,17.0,69.0,69.01,52.36
2016,11,6,8,15,0.0,85.5,1.0,17.0,85.5,85.61,66.39
2016,11,6,8,30,0.0,102.0,1.0,17.0,102.0,102.1,80.11
2016,11,6,8,45,0.5,117.0,1.0,17.0,117.5,117.15,92.44
2016,11,6,9,0,1.0,132.0,1.0,17.0,133.0,132.18,104.59
2016,11,6,9,15,47.5,162.0,1.0,17.0,184.0,193.94,155.14
2016,11,6,9,30,94.0,192.0,1.0,17.0,235.0,252.66,202.05
2016,11,6,9,45,104.0,207.0,1.0,17.5,257.0,274.11,218.01
2016,11,6,10,0,114.0,222.0,1.0,18.0,279.0,300.47,237.71
2016,11,6,10,15,79.5,223.5,1.05,18.0,264.0,274.9,216.93
2016,11,6,10,30,45.0,225.0,1.1,18.0,249.0,254.03,199.92
2016,11,6,10,45,125.0,242.5,1.15,18.0,313.5,323.85,255.35
2016,11,6,11,0,205.0,260.0,1.2,18.0,378.0,388.21,304.96
2016,11,6,11,15,268.0,255.0,1.2,18.0,411.5,421.29,330.02
2016,11,6,11,30,331.0,250.0,1.2,18.0,445.0,448.74,350.73
2016,11,6,11,45,297.0,257.5,1.2,18.0,433.0,429.75,335.4
2016,11,6,12,0,263.0,265.0,1.2,18.0,421.0,410.59,320.29
2016,11,6,12,15,245.0,264.5,1.15,18.0,409.0,391.24,305.11
2016,11,6,12,30,227.0,264.0,1.1,18.0,397.0,373.78,291.31
2016,11,6,12,45,258.5,253.0,1.05,18.0,401.0,371.7,289.44
2016,11,6,13,0,290.0,242.0,1.0,18.0,405.0,366.48,284.8
2016,11,6,13,15,209.5,239.0,0.95,18.0,354.5,317.39,246.69
2016,11,6,13,30,129.0,236.0,0.9,18.0,304.0,272.68,212.3
2016,11,6,13,45,254.5,208.5,0.85,18.5,334.0,286.41,220.88
2016,11,6,14,0,380.0,181.0,0.8,19.0,364.0,291.71,220.98
2016,11,6,14,15,296.0,179.0,0.8,18.5,315.5,247.75,187.23
2016,11,6,14,30,212.0,177.0,0.8,18.0,267.0,212.37,160.93
2016,11,6,14,45,149.5,161.0,0.85,18.0,221.5,174.13,131.99
2016,11,6,15,0,87.0,145.0,0.9,18.0,176.0,144.24,110.21
2016,11,6,15,15,80.5,127.0,0.9,18.0,153.0,122.23,92.7
2016,11,6,15,30,74.0,109.0,0.9,18.0,130.0,100.86,76.01
2016,11,6,15,45,64.0,90.5,0.9,18.0,106.0,79.77,60.19
2016,11,6,16,0,54.0,72.0,0.9,18.0,82.0,62.91,49.17
2016,11,6,16,15,35.5,53.5,0.8,17.5,59.0,47.54,35.29
2016,11,6,16,30,17.0,35.0,0.7,17.0,36.0,31.85,20.37
2016,11,6,16,45,8.5,17.5,0.65,17.0,18.0,16.56,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,9.34,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,19.74,0.0
2016,11,7,7,15,87.0,33.5,2.05,16.0,45.5,76.36,49.82
2016,11,7,7,30,174.0,48.0,2.0,16.0,72.0,125.45,94.26
2016,11,7,7,45,207.5,64.5,1.95,16.0,104.0,162.26,126.89
2016,11,7,8,0,241.0,81.0,1.9,16.0,136.0,200.75,160.35
2016,11,7,8,15,261.0,97.5,1.85,16.0,168.0,234.43,189.3
2016,11,7,8,30,281.0,114.0,1.8,16.0,200.0,268.45,217.81
2016,11,7,8,45,292.5,129.5,1.75,16.5,230.5,297.07,240.84
2016,11,7,9,0,304.0,145.0,1.7,17.0,261.0,325.24,262.87
2016,11,7,9,15,340.5,154.5,1.65,17.0,296.5,360.07,290.4
2016,11,7,9,30,377.0,164.0,1.6,17.0,332.0,395.15,317.6
2016,11,7,9,45,413.5,169.5,1.55,17.5,365.5,431.63,344.73
2016,11,7,10,0,450.0,175.0,1.5,18.0,399.0,461.62,366.45
2016,11,7,10,15,446.5,186.0,1.4,18.0,417.5,472.16,373.21
2016,11,7,10,30,443.0,197.0,1.3,18.0,436.0,480.95,378.64
2016,11,7,10,45,407.0,213.0,1.25,18.5,438.5,473.29,370.82
2016,11,7,11,0,371.0,229.0,1.2,19.0,441.0,460.27,359.24
2016,11,7,11,15,348.0,239.0,1.1,19.0,440.0,452.09,351.92
2016,11,7,11,30,325.0,249.0,1.0,19.0,439.0,442.91,343.83
2016,11,7,11,45,382.0,236.0,0.9,19.5,460.5,456.47,353.0
2016,11,7,12,0,439.0,223.0,0.8,20.0,482.0,469.51,361.17
2016,11,7,12,15,422.0,225.0,0.75,20.0,472.5,451.2,346.49
2016,11,7,12,30,405.0,227.0,0.7,20.0,463.0,431.19,330.78
2016,11,7,12,45,418.5,218.0,0.65,20.0,456.5,417.56,319.85
2016,11,7,13,0,432.0,209.0,0.6,20.0,450.0,401.11,306.51
2016,11,7,13,15,434.5,199.5,0.65,20.0,434.5,377.56,288.14
2016,11,7,13,30,437.0,190.0,0.7,20.0,419.0,352.86,268.49
2016,11,7,13,45,398.0,186.5,0.75,20.0,387.0,317.27,240.56
2016,11,7,14,0,359.0,183.0,0.8,20.0,355.0,285.21,215.2
2016,11,7,14,15,350.5,171.5,0.85,20.0,329.5,255.96,191.19
2016,11,7,14,30,342.0,160.0,0.9,20.0,304.0,226.8,166.98
2016,11,7,14,45,332.5,145.0,1.0,20.0,274.0,194.69,140.47
2016,11,7,15,0,323.0,130.0,1.1,20.0,244.0,163.04,114.61
2016,11,7,15,15,305.5,115.0,1.1,19.5,211.5,131.06,89.9
2016,11,7,15,30,288.0,100.0,1.1,19.0,179.0,100.48,68.21
2016,11,7,15,45,258.5,84.0,1.1,19.0,145.5,70.46,50.37
2016,11,7,16,0,229.0,68.0,1.1,19.0,112.0,54.16,41.4
2016,11,7,16,15,179.5,51.5,1.1,18.5,80.0,41.74,30.12
2016,11,7,16,30,130.0,35.0,1.1,18.0,48.0,28.9,17.63
2016,11,7,16,45,65.0,17.5,1.1,18.0,24.0,14.85,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.75,16.0,11.0,10.81,0.0
2016,11,8,7,0,0.0,22.0,0.8,16.0,22.0,21.63,0.0
2016,11,8,7,15,194.0,31.0,0.8,16.0,57.5,113.09,73.05
2016,11,8,7,30,388.0,40.0,0.8,16.0,93.0,198.4,148.12
2016,11,8,7,45,467.5,47.5,0.85,16.5,135.0,251.1,193.88
2016,11,8,8,0,547.0,55.0,0.9,17.0,177.0,308.16,241.98
2016,11,8,8,15,596.0,60.5,0.95,17.0,219.5,352.75,279.86
2016,11,8,8,30,645.0,66.0,1.0,17.0,262.0,398.6,317.7
2016,11,8,8,45,680.5,69.0,1.05,17.5,302.5,435.49,347.07
2016,11,8,9,0,716.0,72.0,1.1,18.0,343.0,470.61,374.29
2016,11,8,9,15,739.5,75.0,1.1,18.0,379.0,500.12,396.95
2016,11,8,9,30,763.0,78.0,1.1,18.0,415.0,528.11,417.97
2016,11,8,9,45,795.0,75.0,1.15,18.5,448.5,552.71,435.78
2016,11,8,10,0,827.0,72.0,1.2,19.0,482.0,575.47,451.89
2016,11,8,10,15,838.0,73.5,1.2,19.0,506.0,586.34,459.41
2016,11,8,10,30,849.0,75.0,1.2,19.0,530.0,596.82,466.53
2016,11,8,10,45,855.5,76.0,1.25,19.5,547.5,601.27,468.62
2016,11,8,11,0,862.0,77.0,1.3,20.0,565.0,602.86,468.56
2016,11,8,11,15,866.0,77.5,1.3,20.0,575.0,599.52,465.39
