Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,861.5,75.0,6.25,17.0,508.5,421.32,331.19
2016,11,18,13,30,853.0,74.0,6.3,17.0,489.0,386.5,299.87
2016,11,18,13,45,841.0,72.5,6.35,17.0,462.5,350.12,266.74
2016,11,18,14,0,829.0,71.0,6.4,17.0,436.0,312.71,232.24
2016,11,18,14,15,810.5,69.0,6.4,17.0,403.5,272.31,195.19
2016,11,18,14,30,792.0,67.0,6.4,17.0,371.0,231.84,158.21
2016,11,18,14,45,764.5,64.0,6.4,17.0,333.0,189.04,120.56
2016,11,18,15,0,737.0,61.0,6.4,17.0,295.0,147.46,86.02
2016,11,18,15,15,696.5,57.0,6.3,16.5,253.5,105.37,55.65
2016,11,18,15,30,656.0,53.0,6.2,16.0,212.0,66.29,34.26
2016,11,18,15,45,591.0,47.5,6.15,16.0,169.0,33.19,23.63
2016,11,18,16,0,526.0,42.0,6.1,16.0,126.0,30.74,21.13
2016,11,18,16,15,417.5,33.0,6.05,15.5,86.0,24.99,15.47
2016,11,18,16,30,309.0,24.0,6.0,15.0,46.0,18.96,5.84
2016,11,18,16,45,154.5,12.0,6.0,15.0,23.0,11.8,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,7.5,9.9,15.0,7.5,7.23,0.0
2016,11,19,7,30,0.0,15.0,9.8,15.0,15.0,14.47,5.43
2016,11,19,7,45,0.0,24.5,9.7,15.0,24.5,23.64,13.87
2016,11,19,8,0,0.0,34.0,9.6,15.0,34.0,32.83,21.94
2016,11,19,8,15,0.0,44.5,9.5,15.0,44.5,42.98,30.79
2016,11,19,8,30,0.0,55.0,9.4,15.0,55.0,53.15,39.57
2016,11,19,8,45,0.0,65.0,9.35,15.5,65.0,63.04,47.94
2016,11,19,9,0,0.0,75.0,9.3,16.0,75.0,72.93,56.18
2016,11,19,9,15,0.0,59.5,9.25,16.0,59.5,57.5,43.09
2016,11,19,9,30,0.0,44.0,9.2,16.0,44.0,42.5,30.36
2016,11,19,9,45,0.0,30.0,9.15,16.0,30.0,28.96,18.87
2016,11,19,10,0,0.0,16.0,9.1,16.0,16.0,15.44,7.41
2016,11,19,10,15,17.0,106.5,8.95,16.0,115.0,115.2,91.37
2016,11,19,10,30,34.0,197.0,8.8,16.0,214.0,217.47,175.88
2016,11,19,10,45,17.0,163.0,8.75,16.0,171.5,168.99,135.5
2016,11,19,11,0,0.0,129.0,8.7,16.0,129.0,125.36,99.06
2016,11,19,11,15,1.0,150.0,8.45,16.0,150.5,146.39,116.39
2016,11,19,11,30,2.0,171.0,8.2,16.0,172.0,167.27,133.49
2016,11,19,11,45,1.0,107.5,8.0,16.0,108.0,104.6,81.72
2016,11,19,12,0,0.0,44.0,7.8,16.0,44.0,42.52,30.03
2016,11,19,12,15,0.0,60.0,7.65,16.0,60.0,58.01,42.99
2016,11,19,12,30,0.0,76.0,7.5,16.0,76.0,73.5,55.94
2016,11,19,12,45,0.0,77.0,7.35,16.0,77.0,74.47,56.78
2016,11,19,13,0,0.0,78.0,7.2,16.0,78.0,75.44,57.64
2016,11,19,13,15,0.0,48.0,7.15,16.0,48.0,46.38,33.39
2016,11,19,13,30,0.0,18.0,7.1,16.0,18.0,17.38,9.02
2016,11,19,13,45,1.5,84.0,7.05,16.0,84.5,81.7,63.11
2016,11,19,14,0,3.0,150.0,7.0,16.0,151.0,143.09,114.32
2016,11,19,14,15,1.5,81.5,6.9,16.0,82.0,79.04,61.04
2016,11,19,14,30,0.0,13.0,6.8,16.0,13.0,12.54,5.0
2016,11,19,14,45,0.0,11.5,6.75,16.0,11.5,11.09,3.78
2016,11,19,15,0,0.0,10.0,6.7,16.0,10.0,9.64,2.55
2016,11,19,15,15,0.0,8.5,6.6,16.0,8.5,8.19,1.32
2016,11,19,15,30,0.0,7.0,6.5,16.0,7.0,6.75,0.07
2016,11,19,15,45,0.0,5.5,6.4,16.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,6.3,16.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,6.2,16.0,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,6.1,16.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,6.1,16.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,3.35,15.0,13.0,12.55,0.0
2016,11,20,7,30,0.0,26.0,3.3,15.0,26.0,25.71,13.77
2016,11,20,7,45,0.0,43.5,3.25,15.0,43.5,44.35,30.89
2016,11,20,8,0,0.0,61.0,3.2,15.0,61.0,62.39,46.66
2016,11,20,8,15,5.5,77.5,3.1,15.0,79.0,81.23,62.93
2016,11,20,8,30,11.0,94.0,3.0,15.0,97.0,100.25,79.21
2016,11,20,8,45,15.5,109.5,2.9,15.5,114.5,117.87,93.94
2016,11,20,9,0,20.0,125.0,2.8,16.0,132.0,135.63,108.55
2016,11,20,9,15,10.0,67.5,2.75,16.0,71.0,70.34,53.97
2016,11,20,9,30,0.0,10.0,2.7,16.0,10.0,9.65,2.55
2016,11,20,9,45,0.0,8.5,2.7,16.0,8.5,8.2,1.31
2016,11,20,10,0,0.0,7.0,2.7,16.0,7.0,6.75,0.07
2016,11,20,10,15,0.0,8.0,2.7,15.5,8.0,7.72,0.9
2016,11,20,10,30,0.0,9.0,2.7,15.0,9.0,8.69,1.72
2016,11,20,10,45,0.0,85.0,2.75,15.0,85.0,82.22,63.6
2016,11,20,11,0,0.0,161.0,2.8,15.0,161.0,157.02,125.19
2016,11,20,11,15,0.0,126.5,2.75,15.0,126.5,122.76,96.87
2016,11,20,11,30,0.0,92.0,2.7,15.0,92.0,89.02,68.98
2016,11,20,11,45,0.5,131.0,2.65,15.0,131.5,127.17,100.51
2016,11,20,12,0,1.0,170.0,2.6,15.0,171.0,165.07,131.44
2016,11,20,12,15,45.5,203.5,2.55,15.0,228.0,220.09,176.28
2016,11,20,12,30,90.0,237.0,2.5,15.0,285.0,271.27,217.15
2016,11,20,12,45,60.5,220.0,2.45,15.0,252.0,238.22,190.38
2016,11,20,13,0,31.0,203.0,2.4,15.0,219.0,206.8,165.18
2016,11,20,13,15,52.0,204.5,2.3,15.0,230.0,214.3,171.16
2016,11,20,13,30,73.0,206.0,2.2,15.0,241.0,220.12,175.47
2016,11,20,13,45,114.5,197.0,2.1,15.0,248.5,220.28,174.62
2016,11,20,14,0,156.0,188.0,2.0,15.0,256.0,218.14,171.37
2016,11,20,14,15,285.5,158.0,1.9,15.0,271.0,214.94,164.01
2016,11,20,14,30,415.0,128.0,1.8,15.0,286.0,200.4,145.9
2016,11,20,14,45,401.0,117.5,1.7,15.5,257.0,168.89,118.73
2016,11,20,15,0,387.0,107.0,1.6,16.0,228.0,138.06,93.29
2016,11,20,15,15,363.0,94.5,1.55,15.5,195.0,105.51,69.2
2016,11,20,15,30,339.0,82.0,1.5,15.0,162.0,74.83,49.86
2016,11,20,15,45,309.5,67.0,1.45,15.0,129.0,49.74,38.32
2016,11,20,16,0,280.0,52.0,1.4,15.0,96.0,39.27,28.66
2016,11,20,16,15,211.5,38.0,1.4,15.0,65.0,29.21,18.98
2016,11,20,16,30,143.0,24.0,1.4,15.0,34.0,18.73,4.48
2016,11,20,16,45,71.5,12.0,1.45,15.0,17.0,11.8,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,14.0,5.3,13.0,30.0,72.18,0.0
2016,11,21,7,30,357.0,28.0,5.3,13.0,60.0,157.98,104.1
2016,11,21,7,45,454.5,35.5,5.3,13.5,100.5,211.36,159.54
2016,11,21,8,0,552.0,43.0,5.3,14.0,141.0,270.71,212.32
2016,11,21,8,15,609.0,48.0,5.25,14.0,183.0,313.42,251.48
2016,11,21,8,30,666.0,53.0,5.2,14.0,225.0,360.51,293.27
2016,11,21,8,45,519.0,83.0,5.2,14.5,230.0,343.67,281.65
2016,11,21,9,0,372.0,113.0,5.2,15.0,235.0,313.82,257.81
2016,11,21,9,15,583.0,89.0,5.2,15.0,306.0,402.78,331.92
2016,11,21,9,30,794.0,65.0,5.2,15.0,377.0,493.93,406.53
2016,11,21,9,45,668.0,98.5,5.25,15.0,375.0,473.98,389.81
2016,11,21,10,0,542.0,132.0,5.3,15.0,373.0,443.67,364.65
2016,11,21,10,15,484.0,154.5,5.35,15.0,378.5,437.6,359.04
2016,11,21,10,30,426.0,177.0,5.4,15.0,384.0,428.67,350.9
2016,11,21,10,45,641.0,127.5,5.45,15.5,452.5,498.76,407.94
2016,11,21,11,0,856.0,78.0,5.5,16.0,521.0,563.45,459.32
2016,11,21,11,15,861.0,79.0,5.5,16.0,531.5,561.3,456.6
2016,11,21,11,30,866.0,80.0,5.5,16.0,542.0,555.59,451.16
2016,11,21,11,45,866.5,80.5,5.55,16.0,545.0,545.07,441.86
2016,11,21,12,0,867.0,81.0,5.6,16.0,548.0,531.81,430.17
2016,11,21,12,15,865.5,80.5,5.6,16.0,543.5,513.87,414.45
2016,11,21,12,30,864.0,80.0,5.6,16.0,539.0,492.82,395.94
2016,11,21,12,45,626.0,138.0,5.7,16.0,466.5,418.51,335.2
2016,11,21,13,0,388.0,196.0,5.8,16.0,394.0,351.96,281.21
2016,11,21,13,15,616.0,135.0,5.8,16.0,435.5,372.37,294.49
2016,11,21,13,30,844.0,74.0,5.8,16.0,477.0,377.41,292.8
2016,11,21,13,45,829.0,73.0,5.85,16.0,450.5,341.13,259.67
2016,11,21,14,0,814.0,72.0,5.9,16.0,424.0,304.05,225.5
2016,11,21,14,15,794.5,69.5,5.9,15.5,391.5,263.84,189.03
2016,11,21,14,30,775.0,67.0,5.9,15.0,359.0,223.67,152.66
2016,11,21,14,45,744.0,64.5,5.9,15.0,321.5,181.82,115.98
2016,11,21,15,0,713.0,62.0,5.9,15.0,284.0,141.53,82.83
2016,11,21,15,15,670.5,58.0,5.8,15.0,243.0,100.78,53.79
2016,11,21,15,30,628.0,54.0,5.7,15.0,202.0,60.09,31.3
2016,11,21,15,45,557.5,48.0,5.65,15.0,159.5,33.94,24.37
2016,11,21,16,0,487.0,42.0,5.6,15.0,117.0,31.08,21.46
2016,11,21,16,15,372.5,33.0,5.5,14.5,79.0,25.31,15.63
2016,11,21,16,30,258.0,24.0,5.4,14.0,41.0,19.28,4.08
2016,11,21,16,45,129.0,12.0,5.3,14.0,20.5,11.8,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,151.5,14.5,0.95,13.0,28.0,55.09,0.0
2016,11,22,7,30,303.0,29.0,1.0,13.0,56.0,140.94,89.78
2016,11,22,7,45,399.5,38.5,1.1,13.5,95.0,194.34,144.86
2016,11,22,8,0,496.0,48.0,1.2,14.0,134.0,253.49,196.11
2016,11,22,8,15,556.0,54.0,1.25,14.0,175.0,299.0,236.19
2016,11,22,8,30,616.0,60.0,1.3,14.0,216.0,346.52,276.97
2016,11,22,8,45,481.0,89.5,1.4,14.0,224.0,329.64,266.22
2016,11,22,9,0,346.0,119.0,1.5,14.0,232.0,306.65,249.15
2016,11,22,9,15,365.5,128.0,1.55,14.0,260.0,331.51,269.86
2016,11,22,9,30,385.0,137.0,1.6,14.0,288.0,355.87,289.55
2016,11,22,9,45,514.0,121.0,1.65,14.5,338.5,411.08,333.5
2016,11,22,10,0,643.0,105.0,1.7,15.0,389.0,470.95,379.96
2016,11,22,10,15,607.5,122.0,1.7,15.0,402.5,472.57,380.19
2016,11,22,10,30,572.0,139.0,1.7,15.0,416.0,471.31,378.43
2016,11,22,10,45,552.0,151.0,1.75,15.0,426.5,469.22,376.34
2016,11,22,11,0,532.0,163.0,1.8,15.0,437.0,467.33,374.26
2016,11,22,11,15,570.5,154.5,1.8,15.0,453.0,474.96,379.9
2016,11,22,11,30,609.0,146.0,1.8,15.0,469.0,482.22,384.96
2016,11,22,11,45,645.5,135.5,1.8,15.0,480.0,481.81,384.04
2016,11,22,12,0,682.0,125.0,1.8,15.0,491.0,478.46,380.66
2016,11,22,12,15,559.5,159.5,1.8,15.0,458.0,435.99,346.29
2016,11,22,12,30,437.0,194.0,1.8,15.0,425.0,397.19,314.99
2016,11,22,12,45,466.0,182.0,1.8,15.0,423.0,385.98,305.38
2016,11,22,13,0,495.0,170.0,1.8,15.0,421.0,372.16,293.14
2016,11,22,13,15,496.5,162.0,1.8,15.0,406.0,348.47,272.92
2016,11,22,13,30,498.0,154.0,1.8,15.0,391.0,323.53,251.33
2016,11,22,13,45,521.5,139.5,1.8,15.0,375.0,298.67,228.94
2016,11,22,14,0,545.0,125.0,1.8,15.0,359.0,271.19,203.78
2016,11,22,14,15,444.0,131.0,1.85,15.0,312.5,227.95,169.24
2016,11,22,14,30,343.0,137.0,1.9,15.0,266.0,193.93,143.17
2016,11,22,14,45,323.0,126.5,2.0,15.0,238.0,164.76,118.87
2016,11,22,15,0,303.0,116.0,2.1,15.0,210.0,136.81,96.4
2016,11,22,15,15,282.5,101.5,2.15,15.0,179.0,106.95,73.9
2016,11,22,15,30,262.0,87.0,2.2,15.0,148.0,78.74,55.29
2016,11,22,15,45,234.0,70.5,2.3,15.0,117.0,56.0,43.77
2016,11,22,16,0,206.0,54.0,2.4,15.0,86.0,41.0,30.09
2016,11,22,16,15,146.5,38.5,2.5,14.5,57.5,31.67,20.91
2016,11,22,16,30,87.0,23.0,2.6,14.0,29.0,19.31,3.37
2016,11,22,16,45,43.5,11.5,2.75,14.0,14.5,11.3,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,100.5,17.0,3.65,13.0,25.0,43.49,0.0
2016,11,23,7,30,201.0,34.0,3.6,13.0,50.0,114.83,70.94
2016,11,23,7,45,296.5,46.5,3.55,13.5,87.5,167.13,125.13
2016,11,23,8,0,392.0,59.0,3.5,14.0,125.0,224.75,175.31
2016,11,23,8,15,460.0,67.0,3.5,14.0,166.0,272.21,217.19
2016,11,23,8,30,528.0,75.0,3.5,14.0,207.0,322.76,260.92
2016,11,23,8,45,570.5,81.0,3.55,14.5,246.0,361.56,293.99
2016,11,23,9,0,613.0,87.0,3.6,15.0,285.0,400.59,326.34
2016,11,23,9,15,644.5,91.5,3.55,15.0,321.0,432.38,352.67
2016,11,23,9,30,676.0,96.0,3.5,15.0,357.0,463.23,377.66
2016,11,23,9,45,714.5,94.5,3.45,15.0,390.5,490.11,399.15
2016,11,23,10,0,753.0,93.0,3.4,15.0,424.0,515.58,419.14
2016,11,23,10,15,767.5,95.0,3.4,15.0,448.5,529.93,430.11
2016,11,23,10,30,782.0,97.0,3.4,15.0,473.0,541.07,438.43
2016,11,23,10,45,794.5,97.5,3.45,15.0,491.5,548.09,443.51
2016,11,23,11,0,807.0,98.0,3.5,15.0,510.0,552.46,446.39
2016,11,23,11,15,504.5,167.0,3.55,15.0,426.5,450.03,363.68
2016,11,23,11,30,202.0,236.0,3.6,15.0,343.0,344.16,277.18
2016,11,23,11,45,513.0,167.0,3.65,15.0,440.0,440.11,355.59
2016,11,23,12,0,824.0,98.0,3.7,15.0,537.0,522.69,420.25
2016,11,23,12,15,821.5,98.0,3.8,15.0,532.5,505.21,404.87
2016,11,23,12,30,819.0,98.0,3.9,15.0,528.0,485.36,387.77
2016,11,23,12,45,809.0,98.0,4.05,15.0,515.0,459.89,365.96
2016,11,23,13,0,799.0,98.0,4.2,15.0,502.0,432.66,342.35
2016,11,23,13,15,789.0,96.5,4.35,15.0,482.5,402.41,315.84
2016,11,23,13,30,779.0,95.0,4.5,15.0,463.0,370.78,287.61
2016,11,23,13,45,766.5,92.0,4.7,15.0,437.5,333.74,254.56
2016,11,23,14,0,754.0,89.0,4.9,15.0,412.0,297.64,221.69
2016,11,23,14,15,731.5,86.0,5.05,14.5,379.5,258.43,186.6
2016,11,23,14,30,709.0,83.0,5.2,14.0,347.0,219.62,151.92
2016,11,23,14,45,681.0,78.5,5.35,14.0,310.5,179.18,116.66
2016,11,23,15,0,653.0,74.0,5.5,14.0,274.0,140.14,84.64
2016,11,23,15,15,606.5,68.5,5.45,14.0,233.5,100.42,56.54
2016,11,23,15,30,560.0,63.0,5.4,14.0,193.0,64.36,37.33
2016,11,23,15,45,490.5,55.5,5.35,14.0,152.0,40.93,30.63
2016,11,23,16,0,421.0,48.0,5.3,14.0,111.0,37.04,26.71
2016,11,23,16,15,305.0,36.5,5.15,13.5,74.0,28.98,18.66
2016,11,23,16,30,189.0,25.0,5.0,13.0,37.0,19.69,2.8
2016,11,23,16,45,94.5,12.5,4.9,13.0,18.5,12.29,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,115.0,15.5,2.55,11.0,25.0,45.53,0.0
2016,11,24,7,30,230.0,31.0,2.5,11.0,50.0,118.32,70.26
2016,11,24,7,45,341.5,42.0,2.45,11.0,89.0,175.54,131.51
2016,11,24,8,0,453.0,53.0,2.4,11.0,128.0,239.44,187.59
2016,11,24,8,15,519.5,60.5,2.35,11.0,170.5,287.79,230.65
2016,11,24,8,30,586.0,68.0,2.3,11.0,213.0,338.48,274.77
2016,11,24,8,45,635.0,72.0,2.3,11.5,254.0,379.3,309.56
2016,11,24,9,0,684.0,76.0,2.3,12.0,295.0,420.53,343.67
2016,11,24,9,15,714.0,80.0,2.15,12.0,332.0,452.34,369.67
2016,11,24,9,30,744.0,84.0,2.0,12.0,369.0,483.01,394.01
2016,11,24,9,45,767.5,86.0,1.95,12.0,401.0,506.63,412.56
2016,11,24,10,0,791.0,88.0,1.9,12.0,433.0,527.21,428.37
2016,11,24,10,15,805.0,90.0,1.65,12.0,458.0,541.84,438.24
2016,11,24,10,30,819.0,92.0,1.4,12.0,483.0,553.97,445.7
2016,11,24,10,45,829.0,93.0,1.15,12.5,501.5,560.21,447.39
2016,11,24,11,0,839.0,94.0,0.9,13.0,520.0,563.7,446.55
2016,11,24,11,15,844.0,95.0,0.85,13.0,530.5,561.64,443.78
2016,11,24,11,30,849.0,96.0,0.8,13.0,541.0,556.77,438.81
2016,11,24,11,45,851.5,95.5,0.75,13.5,544.5,546.23,428.73
2016,11,24,12,0,854.0,95.0,0.7,14.0,548.0,532.96,416.5
2016,11,24,12,15,851.5,95.0,1.05,14.0,543.0,515.04,404.36
2016,11,24,12,30,849.0,95.0,1.4,14.0,538.0,494.67,389.23
2016,11,24,12,45,843.5,94.0,1.75,14.0,526.0,469.63,369.49
2016,11,24,13,0,838.0,93.0,2.1,14.0,514.0,442.52,347.16
2016,11,24,13,15,828.0,91.5,2.2,14.0,494.0,411.25,320.17
2016,11,24,13,30,818.0,90.0,2.3,14.0,474.0,378.51,291.34
2016,11,24,13,45,803.0,88.0,2.45,14.0,447.5,342.37,259.34
2016,11,24,14,0,788.0,86.0,2.6,14.0,421.0,305.52,226.16
2016,11,24,14,15,766.0,83.0,2.55,14.0,388.0,265.48,190.14
2016,11,24,14,30,744.0,80.0,2.5,14.0,355.0,223.13,152.44
2016,11,24,14,45,713.0,76.0,2.5,14.0,317.5,181.29,116.44
2016,11,24,15,0,682.0,72.0,2.5,14.0,280.0,141.02,83.86
2016,11,24,15,15,635.5,66.5,2.45,14.0,238.5,100.11,55.23
2016,11,24,15,30,589.0,61.0,2.4,14.0,197.0,62.78,35.74
2016,11,24,15,45,521.0,53.5,2.4,14.0,155.0,39.21,29.12
2016,11,24,16,0,453.0,46.0,2.4,14.0,113.0,35.2,25.12
2016,11,24,16,15,336.0,35.0,2.4,13.5,75.0,27.58,17.44
2016,11,24,16,30,219.0,24.0,2.4,13.0,37.0,19.57,1.97
2016,11,24,16,45,109.5,12.0,2.45,13.0,18.5,11.8,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,28.0,14.0,3.85,12.0,16.0,21.05,0.0
2016,11,25,7,30,56.0,28.0,3.9,12.0,32.0,51.91,26.95
2016,11,25,7,45,102.0,45.0,3.95,12.5,59.0,93.87,69.1
2016,11,25,8,0,148.0,62.0,4.0,13.0,86.0,131.86,102.54
2016,11,25,8,15,172.0,79.0,4.05,13.0,115.0,163.52,130.71
2016,11,25,8,30,196.0,96.0,4.1,13.0,144.0,195.98,159.18
2016,11,25,8,45,212.0,111.5,4.15,13.5,172.0,223.67,182.93
2016,11,25,9,0,228.0,127.0,4.2,14.0,200.0,251.41,206.2
2016,11,25,9,15,246.0,138.5,4.2,14.0,225.0,275.51,226.44
2016,11,25,9,30,264.0,150.0,4.2,14.0,250.0,299.51,246.27
2016,11,25,9,45,269.0,163.0,4.25,14.0,272.5,318.0,261.29
2016,11,25,10,0,274.0,176.0,4.3,14.0,295.0,335.6,275.39
2016,11,25,10,15,177.5,190.0,4.35,14.0,269.0,293.62,240.2
2016,11,25,10,30,81.0,204.0,4.4,14.0,243.0,250.42,203.71
2016,11,25,10,45,203.0,205.0,4.45,14.5,306.5,320.78,261.63
2016,11,25,11,0,325.0,206.0,4.5,15.0,370.0,389.98,317.12
2016,11,25,11,15,327.0,210.5,4.5,15.0,378.5,391.9,317.95
2016,11,25,11,30,329.0,215.0,4.5,15.0,387.0,392.65,318.02
2016,11,25,11,45,255.0,226.5,4.5,15.0,360.0,359.58,290.6
2016,11,25,12,0,181.0,238.0,4.5,15.0,333.0,325.45,262.48
2016,11,25,12,15,207.5,233.5,4.45,15.0,341.5,328.92,265.05
2016,11,25,12,30,234.0,229.0,4.4,15.0,350.0,330.8,266.08
2016,11,25,12,45,220.0,224.5,4.4,15.0,337.0,312.9,251.19
2016,11,25,13,0,206.0,220.0,4.4,15.0,324.0,295.1,236.39
2016,11,25,13,15,149.5,211.5,4.4,15.0,285.0,257.38,205.88
2016,11,25,13,30,93.0,203.0,4.4,15.0,246.0,223.65,178.86
2016,11,25,13,45,108.5,192.5,4.4,15.0,240.5,213.13,169.76
2016,11,25,14,0,124.0,182.0,4.4,15.0,235.0,202.19,160.0
2016,11,25,14,15,124.0,168.0,4.4,15.0,217.5,183.04,143.73
2016,11,25,14,30,124.0,154.0,4.4,15.0,200.0,163.75,127.3
2016,11,25,14,45,116.0,139.5,4.45,15.0,179.0,142.59,109.71
2016,11,25,15,0,108.0,125.0,4.5,15.0,158.0,121.98,92.83
2016,11,25,15,15,98.5,107.5,4.55,15.0,134.5,99.58,74.98
2016,11,25,15,30,89.0,90.0,4.6,15.0,111.0,78.11,58.66
2016,11,25,15,45,76.5,72.0,4.65,15.0,87.0,60.03,47.24
2016,11,25,16,0,64.0,54.0,4.7,15.0,63.0,45.9,34.22
2016,11,25,16,15,32.0,37.0,4.75,14.5,41.5,33.51,22.17
2016,11,25,16,30,0.0,20.0,4.8,14.0,20.0,19.05,0.96
2016,11,25,16,45,0.0,10.0,4.85,14.0,10.0,9.83,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,13.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,7.35,12.0,3.5,3.44,0.0
2016,11,26,7,30,0.0,7.0,7.0,12.0,7.0,6.74,0.0
2016,11,26,7,45,0.0,14.5,6.65,12.0,14.5,13.98,5.78
2016,11,26,8,0,0.0,22.0,6.3,12.0,22.0,21.22,12.26
2016,11,26,8,15,0.0,30.0,5.85,12.0,30.0,28.95,19.09
2016,11,26,8,30,0.0,38.0,5.4,12.0,38.0,36.69,25.89
2016,11,26,8,45,0.0,45.5,5.0,12.0,45.5,43.94,32.22
2016,11,26,9,0,0.0,53.0,4.6,12.0,53.0,51.2,38.48
2016,11,26,9,15,0.0,60.0,4.6,12.0,60.0,57.98,44.27
2016,11,26,9,30,0.0,67.0,4.6,12.0,67.0,64.76,50.01
2016,11,26,9,45,0.0,98.0,4.65,12.0,98.0,95.57,76.13
2016,11,26,10,0,0.0,129.0,4.7,12.0,129.0,126.67,102.23
2016,11,26,10,15,106.5,166.5,4.9,12.0,217.0,229.92,189.62
2016,11,26,10,30,213.0,204.0,5.1,12.0,305.0,326.28,269.51
2016,11,26,10,45,239.0,209.5,5.3,12.5,326.5,348.62,287.01
2016,11,26,11,0,265.0,215.0,5.5,13.0,348.0,365.81,300.38
2016,11,26,11,15,132.5,150.5,5.55,13.0,217.0,222.57,182.29
2016,11,26,11,30,0.0,86.0,5.6,13.0,86.0,83.19,64.75
2016,11,26,11,45,0.0,73.0,5.7,13.0,73.0,70.59,54.2
2016,11,26,12,0,0.0,60.0,5.8,13.0,60.0,58.0,43.58
2016,11,26,12,15,0.0,110.5,5.75,13.0,110.5,106.85,84.68
2016,11,26,12,30,0.0,161.0,5.7,13.0,161.0,155.24,125.03
2016,11,26,12,45,48.0,190.0,5.7,13.0,214.0,203.64,165.12
2016,11,26,13,0,96.0,219.0,5.7,13.0,267.0,248.14,201.33
2016,11,26,13,15,48.0,114.0,5.65,13.0,138.0,128.06,102.16
2016,11,26,13,30,0.0,9.0,5.6,13.0,9.0,8.68,1.77
2016,11,26,13,45,0.0,54.5,5.6,13.5,54.5,52.66,39.25
2016,11,26,14,0,0.0,100.0,5.6,14.0,100.0,96.06,75.9
2016,11,26,14,15,9.5,118.5,5.75,14.0,122.0,115.03,91.64
2016,11,26,14,30,19.0,137.0,5.9,14.0,144.0,132.17,105.73
2016,11,26,14,45,13.0,123.0,6.1,14.0,127.5,116.86,93.14
2016,11,26,15,0,7.0,109.0,6.3,14.0,111.0,102.08,80.97
2016,11,26,15,15,3.5,93.0,6.6,14.0,94.0,86.38,67.78
2016,11,26,15,30,0.0,77.0,6.9,14.0,77.0,71.1,54.75
2016,11,26,15,45,0.0,59.5,7.25,14.0,59.5,55.3,43.24
2016,11,26,16,0,0.0,42.0,7.6,14.0,42.0,39.72,28.96
2016,11,26,16,15,0.0,27.0,7.75,13.5,27.0,25.98,15.93
2016,11,26,16,30,0.0,12.0,7.9,13.0,12.0,11.57,0.0
2016,11,26,16,45,0.0,6.0,8.1,13.0,6.0,5.9,0.0
2016,11,26,17,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,45.0,15.5,8.4,13.0,19.0,26.7,0.0
2016,11,27,7,30,90.0,31.0,8.3,13.0,38.0,70.0,31.78
2016,11,27,7,45,223.5,43.5,8.2,13.0,75.0,136.72,100.37
2016,11,27,8,0,357.0,56.0,8.1,13.0,112.0,204.2,159.07
2016,11,27,8,15,428.5,64.5,8.05,13.0,152.0,250.84,201.04
2016,11,27,8,30,500.0,73.0,8.0,13.0,192.0,302.14,246.47
2016,11,27,8,45,571.5,74.5,7.95,13.5,233.5,347.95,286.36
2016,11,27,9,0,643.0,76.0,7.9,14.0,275.0,395.21,326.67
2016,11,27,9,15,663.0,75.5,7.8,14.0,302.5,416.18,345.36
2016,11,27,9,30,683.0,75.0,7.7,14.0,330.0,435.79,362.42
2016,11,27,9,45,548.5,112.5,7.6,14.0,328.5,414.78,344.66
2016,11,27,10,0,414.0,150.0,7.5,14.0,327.0,385.57,319.64
2016,11,27,10,15,487.5,143.5,7.35,14.0,363.5,419.68,347.9
2016,11,27,10,30,561.0,137.0,7.2,14.0,400.0,453.17,375.21
2016,11,27,10,45,692.5,112.5,7.05,14.0,449.5,500.68,414.0
2016,11,27,11,0,824.0,88.0,6.9,14.0,499.0,542.99,448.02
2016,11,27,11,15,829.0,89.0,6.75,14.0,510.0,541.22,445.47
2016,11,27,11,30,834.0,90.0,6.6,14.0,521.0,536.7,440.65
2016,11,27,11,45,836.5,89.5,6.5,14.5,524.0,526.58,430.47
2016,11,27,12,0,839.0,89.0,6.4,15.0,527.0,513.79,417.97
2016,11,27,12,15,836.5,88.5,6.25,15.0,522.5,495.94,401.92
2016,11,27,12,30,834.0,88.0,6.1,15.0,518.0,475.69,383.66
2016,11,27,12,45,745.0,103.5,6.0,15.0,481.0,429.7,344.88
2016,11,27,13,0,656.0,119.0,5.9,15.0,444.0,386.51,308.35
2016,11,27,13,15,563.5,137.5,5.7,15.0,409.0,346.85,274.73
2016,11,27,13,30,471.0,156.0,5.5,15.0,374.0,311.57,245.01
2016,11,27,13,45,477.0,145.0,5.35,15.0,355.0,285.25,221.21
2016,11,27,14,0,483.0,134.0,5.2,15.0,336.0,257.57,195.91
2016,11,27,14,15,550.0,110.0,5.1,14.5,323.5,232.26,170.63
2016,11,27,14,30,617.0,86.0,5.0,14.0,311.0,199.9,138.72
2016,11,27,14,45,568.5,86.0,4.9,14.0,276.5,164.51,109.0
2016,11,27,15,0,520.0,86.0,4.8,14.0,242.0,132.52,84.11
2016,11,27,15,15,479.0,78.0,4.65,14.0,205.5,97.38,59.29
2016,11,27,15,30,438.0,70.0,4.5,14.0,169.0,64.83,41.21
2016,11,27,15,45,378.0,59.5,4.35,14.0,132.0,44.21,33.48
2016,11,27,16,0,318.0,49.0,4.2,14.0,95.0,37.21,26.78
2016,11,27,16,15,221.5,36.0,4.05,13.5,62.5,27.84,17.44
2016,11,27,16,30,125.0,23.0,3.9,13.0,30.0,18.1,0.0
2016,11,27,16,45,62.5,11.5,3.8,13.0,15.0,11.3,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,28,7,15,24.5,13.5,8.8,13.0,15.0,19.44,0.0
2016,11,28,7,30,49.0,27.0,9.0,13.0,30.0,48.13,17.54
2016,11,28,7,45,110.0,43.5,9.25,13.0,58.5,94.61,68.3
2016,11,28,8,0,171.0,60.0,9.5,13.0,87.0,136.96,106.06
2016,11,28,8,15,211.0,76.0,9.55,13.0,119.0,173.98,139.09
2016,11,28,8,30,251.0,92.0,9.6,13.0,151.0,212.78,173.43
2016,11,28,8,45,280.5,105.5,9.65,13.5,182.5,245.39,201.92
2016,11,28,9,0,310.0,119.0,9.7,14.0,214.0,278.65,230.42
2016,11,28,9,15,347.5,124.0,9.7,14.0,243.0,312.02,259.04
2016,11,28,9,30,385.0,129.0,9.7,14.0,272.0,340.57,283.38
2016,11,28,9,45,483.5,121.5,9.7,14.0,316.5,387.09,322.74
2016,11,28,10,0,582.0,114.0,9.7,14.0,361.0,437.26,364.72
2016,11,28,10,15,609.0,114.5,9.65,14.0,386.0,455.37,379.59
2016,11,28,10,30,636.0,115.0,9.6,14.0,411.0,471.76,392.87
2016,11,28,10,45,676.0,119.5,9.55,14.0,445.0,497.35,413.38
2016,11,28,11,0,716.0,124.0,9.5,14.0,479.0,520.63,431.71
2016,11,28,11,15,722.5,125.0,9.45,14.0,489.5,519.76,430.22
2016,11,28,11,30,729.0,126.0,9.4,14.0,500.0,516.45,426.61
2016,11,28,11,45,731.5,126.0,9.35,14.5,503.5,507.59,417.56
2016,11,28,12,0,734.0,126.0,9.3,15.0,507.0,496.36,406.43
2016,11,28,12,15,731.5,125.5,9.2,15.0,503.0,479.88,391.58
2016,11,28,12,30,729.0,125.0,9.1,15.0,499.0,461.32,374.77
2016,11,28,12,45,729.0,111.5,9.05,15.0,478.0,429.23,346.9
2016,11,28,13,0,729.0,98.0,9.0,15.0,457.0,395.31,317.06
2016,11,28,13,15,597.0,127.0,8.85,15.0,414.0,349.71,278.34
2016,11,28,13,30,465.0,156.0,8.7,15.0,371.0,308.82,244.18
2016,11,28,13,45,547.0,128.5,8.6,15.0,367.0,291.78,226.24
2016,11,28,14,0,629.0,101.0,8.5,15.0,363.0,268.22,201.66
2016,11,28,14,15,652.5,87.5,8.35,15.0,341.0,235.71,170.43
2016,11,28,14,30,676.0,74.0,8.2,15.0,319.0,200.36,136.72
2016,11,28,14,45,594.5,85.5,8.1,15.0,284.5,167.72,110.43
2016,11,28,15,0,513.0,97.0,8.0,15.0,250.0,140.36,90.87
2016,11,28,15,15,460.5,89.0,7.8,14.5,211.5,104.44,65.97
2016,11,28,15,30,408.0,81.0,7.6,14.0,173.0,72.7,48.59
