Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,19,7,45,225.0,15.0,4.4,7.5,38.5,89.19,25.01
2016,12,19,8,0,450.0,30.0,4.3,8.0,77.0,184.84,132.95
2016,12,19,8,15,532.0,37.0,4.3,8.0,117.5,234.78,181.74
2016,12,19,8,30,614.0,44.0,4.3,8.0,158.0,288.33,230.47
2016,12,19,8,45,665.5,48.5,4.35,8.5,198.0,330.02,268.53
2016,12,19,9,0,717.0,53.0,4.4,9.0,238.0,372.42,306.13
2016,12,19,9,15,750.0,56.0,4.4,9.0,275.5,405.21,335.49
2016,12,19,9,30,783.0,59.0,4.4,9.0,313.0,437.08,363.28
2016,12,19,9,45,804.5,61.5,4.4,9.5,345.5,461.63,383.74
2016,12,19,10,0,826.0,64.0,4.4,10.0,378.0,484.3,402.03
2016,12,19,10,15,841.5,65.5,4.4,10.0,404.5,500.74,415.58
2016,12,19,10,30,857.0,67.0,4.4,10.0,431.0,514.76,426.83
2016,12,19,10,45,865.5,69.0,4.45,10.5,451.5,523.13,432.57
2016,12,19,11,0,874.0,71.0,4.5,11.0,472.0,527.49,434.89
2016,12,19,11,15,880.5,71.5,4.5,11.0,485.0,527.88,434.5
2016,12,19,11,30,887.0,72.0,4.5,11.0,498.0,525.42,431.62
2016,12,19,11,45,889.0,72.5,4.5,11.5,503.5,517.84,423.66
2016,12,19,12,0,891.0,73.0,4.5,12.0,509.0,507.45,413.23
2016,12,19,12,15,890.0,73.0,4.5,12.0,507.0,492.36,399.6
2016,12,19,12,30,889.0,73.0,4.5,12.0,505.0,474.64,383.53
2016,12,19,12,45,885.5,72.0,4.55,12.0,496.0,452.31,363.49
2016,12,19,13,0,882.0,71.0,4.6,12.0,487.0,427.64,341.09
2016,12,19,13,15,873.5,70.5,4.6,12.0,470.0,399.35,315.22
2016,12,19,13,30,865.0,70.0,4.6,12.0,453.0,367.66,286.07
2016,12,19,13,45,773.0,77.5,4.6,12.0,406.5,317.01,242.75
2016,12,19,14,0,681.0,85.0,4.6,12.0,360.0,268.55,201.51
2016,12,19,14,15,582.0,96.0,4.55,12.0,319.0,228.14,167.67
2016,12,19,14,30,483.0,107.0,4.5,12.0,278.0,193.33,139.57
2016,12,19,14,45,611.0,82.5,4.45,12.0,276.0,171.39,113.88
2016,12,19,15,0,739.0,58.0,4.4,12.0,274.0,140.24,81.49
2016,12,19,15,15,696.5,54.0,4.3,11.5,235.0,99.81,52.64
2016,12,19,15,30,654.0,50.0,4.2,11.0,196.0,62.3,32.48
2016,12,19,15,45,585.5,44.5,4.15,11.0,155.0,34.35,25.12
2016,12,19,16,0,517.0,39.0,4.1,11.0,114.0,28.68,19.68
2016,12,19,16,15,405.5,30.5,4.1,11.0,77.0,23.14,13.94
2016,12,19,16,30,294.0,22.0,4.1,11.0,40.0,17.37,2.58
2016,12,19,16,45,147.0,11.0,4.1,11.0,20.0,10.81,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,7,45,198.0,15.5,4.85,7.5,35.5,81.93,18.9
2016,12,20,8,0,396.0,31.0,4.8,8.0,71.0,172.35,123.74
2016,12,20,8,15,479.5,38.0,4.7,8.0,109.5,220.28,170.66
2016,12,20,8,30,563.0,45.0,4.6,8.0,148.0,272.37,217.97
2016,12,20,8,45,613.0,50.0,4.5,8.5,186.5,312.17,254.28
2016,12,20,9,0,663.0,55.0,4.4,9.0,225.0,351.17,288.94
2016,12,20,9,15,696.5,58.0,4.25,9.5,261.0,383.08,316.76
2016,12,20,9,30,730.0,61.0,4.1,10.0,297.0,414.24,343.0
2016,12,20,9,45,759.0,62.0,4.0,10.5,329.5,439.96,364.14
2016,12,20,10,0,788.0,63.0,3.9,11.0,362.0,464.17,383.49
2016,12,20,10,15,803.5,65.0,3.8,11.0,388.0,480.87,396.99
2016,12,20,10,30,819.0,67.0,3.7,11.0,414.0,495.26,408.29
2016,12,20,10,45,829.0,68.0,3.65,11.5,433.5,503.28,413.56
2016,12,20,11,0,839.0,69.0,3.6,12.0,453.0,508.67,416.5
2016,12,20,11,15,845.0,70.0,3.55,12.0,466.0,508.31,415.46
2016,12,20,11,30,851.0,71.0,3.5,12.0,479.0,506.44,413.01
2016,12,20,11,45,853.0,71.5,3.5,12.5,484.5,499.3,405.54
2016,12,20,12,0,855.0,72.0,3.5,13.0,490.0,489.45,395.74
2016,12,20,12,15,854.0,72.0,3.55,13.0,488.5,475.02,382.91
2016,12,20,12,30,853.0,72.0,3.6,13.0,487.0,458.06,367.74
2016,12,20,12,45,797.5,81.0,3.7,13.0,463.5,423.5,338.6
2016,12,20,13,0,742.0,90.0,3.8,13.0,440.0,389.43,309.61
2016,12,20,13,15,780.0,81.0,3.85,13.0,437.5,373.8,294.05
2016,12,20,13,30,818.0,72.0,3.9,13.0,435.0,354.14,274.37
2016,12,20,13,45,804.5,70.5,3.95,13.5,412.0,321.16,243.7
2016,12,20,14,0,791.0,69.0,4.0,14.0,389.0,287.19,211.96
2016,12,20,14,15,628.0,89.5,3.9,14.0,332.0,234.17,169.68
2016,12,20,14,30,465.0,110.0,3.8,14.0,275.0,192.95,138.78
2016,12,20,14,45,582.0,84.0,3.7,14.0,269.5,168.81,112.04
2016,12,20,15,0,699.0,58.0,3.6,14.0,264.0,136.33,79.23
2016,12,20,15,15,658.0,54.0,3.5,13.5,226.5,97.73,51.74
2016,12,20,15,30,617.0,50.0,3.4,13.0,189.0,61.95,32.32
2016,12,20,15,45,555.5,44.5,3.3,13.0,150.0,31.27,22.19
2016,12,20,16,0,494.0,39.0,3.2,13.0,111.0,28.59,19.45
2016,12,20,16,15,386.0,30.0,3.2,12.5,75.0,22.59,13.43
2016,12,20,16,30,278.0,21.0,3.2,12.0,39.0,16.3,2.64
2016,12,20,16,45,139.0,10.5,3.25,12.0,19.5,10.32,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,7,45,142.0,16.0,4.0,11.0,30.5,66.73,11.04
2016,12,21,8,0,284.0,32.0,4.1,11.0,61.0,138.36,97.64
2016,12,21,8,15,348.5,43.0,4.2,11.0,95.0,180.55,138.32
2016,12,21,8,30,413.0,54.0,4.3,11.0,129.0,226.08,179.21
2016,12,21,8,45,452.5,63.0,4.4,11.5,164.0,262.16,211.68
2016,12,21,9,0,492.0,72.0,4.5,12.0,199.0,298.96,243.99
2016,12,21,9,15,519.5,79.5,4.45,12.0,231.5,329.16,270.55
2016,12,21,9,30,547.0,87.0,4.4,12.0,264.0,358.84,296.03
2016,12,21,9,45,568.5,93.5,4.4,12.5,293.5,383.77,316.57
2016,12,21,10,0,590.0,100.0,4.4,13.0,323.0,407.44,335.56
2016,12,21,10,15,609.0,102.5,4.15,13.0,346.5,424.2,348.82
2016,12,21,10,30,628.0,105.0,3.9,13.0,370.0,439.24,360.46
2016,12,21,10,45,729.0,88.0,3.7,13.5,410.5,473.89,387.24
2016,12,21,11,0,830.0,71.0,3.5,14.0,451.0,506.34,411.54
2016,12,21,11,15,837.5,71.5,3.3,14.0,464.0,507.3,411.1
2016,12,21,11,30,845.0,72.0,3.1,14.0,477.0,505.53,408.42
2016,12,21,11,45,850.0,72.0,2.9,14.5,483.5,498.74,400.88
2016,12,21,12,0,855.0,72.0,2.7,15.0,490.0,489.96,391.56
2016,12,21,12,15,855.0,72.0,2.6,15.0,489.0,476.07,379.02
2016,12,21,12,30,855.0,72.0,2.5,15.0,488.0,459.63,364.21
2016,12,21,12,45,852.0,71.5,2.45,15.0,479.5,438.9,345.84
2016,12,21,13,0,849.0,71.0,2.4,15.0,471.0,414.87,324.49
2016,12,21,13,15,842.0,70.0,2.35,15.0,455.5,387.4,300.01
2016,12,21,13,30,835.0,69.0,2.3,15.0,440.0,358.13,273.58
2016,12,21,13,45,824.5,67.0,2.3,15.0,417.5,325.16,243.83
2016,12,21,14,0,814.0,65.0,2.3,15.0,395.0,290.96,212.62
2016,12,21,14,15,796.5,63.0,2.3,15.0,366.5,254.0,179.1
2016,12,21,14,30,779.0,61.0,2.3,15.0,338.0,216.73,145.45
2016,12,21,14,45,753.0,58.5,2.3,15.0,304.0,177.48,111.33
2016,12,21,15,0,727.0,56.0,2.3,15.0,270.0,139.11,79.85
2016,12,21,15,15,688.0,52.0,2.3,14.5,232.0,99.42,51.53
2016,12,21,15,30,649.0,48.0,2.3,14.0,194.0,62.31,31.21
2016,12,21,15,45,587.0,42.5,2.35,14.0,154.5,32.25,22.97
2016,12,21,16,0,525.0,37.0,2.4,14.0,115.0,29.2,19.92
2016,12,21,16,15,419.5,29.0,2.5,13.5,78.0,21.59,12.58
2016,12,21,16,30,314.0,21.0,2.6,13.0,41.0,16.23,3.14
2016,12,21,16,45,157.0,10.5,2.75,13.0,20.5,10.32,0.0
2016,12,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,22,7,45,199.5,15.5,3.85,9.5,35.5,81.57,10.71
2016,12,22,8,0,399.0,31.0,3.8,10.0,71.0,172.55,121.66
2016,12,22,8,15,486.0,38.5,3.65,10.0,110.5,222.26,170.15
2016,12,22,8,30,573.0,46.0,3.5,10.0,150.0,276.36,218.58
2016,12,22,8,45,627.0,51.0,3.4,10.5,190.0,318.07,256.01
2016,12,22,9,0,681.0,56.0,3.3,11.0,230.0,359.04,291.79
2016,12,22,9,15,716.0,59.5,3.1,11.0,267.0,392.68,321.14
2016,12,22,9,30,751.0,63.0,2.9,11.0,304.0,425.57,348.95
2016,12,22,9,45,775.5,65.5,2.75,11.5,336.5,451.27,369.63
2016,12,22,10,0,800.0,68.0,2.6,12.0,369.0,475.26,388.23
2016,12,22,10,15,816.5,69.5,2.45,12.5,396.5,492.18,400.67
2016,12,22,10,30,833.0,71.0,2.3,13.0,424.0,506.77,410.84
2016,12,22,10,45,844.5,72.5,2.15,13.5,444.5,516.3,416.66
2016,12,22,11,0,856.0,74.0,2.0,14.0,465.0,523.15,420.1
2016,12,22,11,15,863.0,74.5,2.05,14.0,478.5,523.85,420.16
2016,12,22,11,30,870.0,75.0,2.1,14.0,492.0,521.74,417.87
2016,12,22,11,45,873.0,75.5,2.15,14.0,498.5,514.78,411.64
2016,12,22,12,0,876.0,76.0,2.2,14.0,505.0,505.03,403.02
2016,12,22,12,15,875.5,76.0,2.25,14.0,503.5,490.34,390.33
2016,12,22,12,30,875.0,76.0,2.3,14.0,502.0,473.04,375.27
2016,12,22,12,45,876.0,74.0,2.4,14.0,494.0,452.55,357.44
2016,12,22,13,0,877.0,72.0,2.5,14.0,486.0,429.18,336.82
2016,12,22,13,15,869.0,71.0,2.4,14.0,469.5,399.63,310.52
2016,12,22,13,30,861.0,70.0,2.3,14.0,453.0,369.28,283.05
2016,12,22,13,45,849.5,68.5,2.2,14.0,430.0,335.68,252.55
2016,12,22,14,0,838.0,67.0,2.1,14.0,407.0,300.86,220.62
2016,12,22,14,15,819.0,65.0,2.0,14.0,377.5,262.66,185.95
2016,12,22,14,30,800.0,63.0,1.9,14.0,348.0,224.22,151.24
2016,12,22,14,45,770.0,60.5,1.8,14.0,312.5,183.44,115.87
2016,12,22,15,0,740.0,58.0,1.7,14.0,277.0,143.84,83.4
2016,12,22,15,15,699.0,54.0,1.65,13.5,238.0,103.39,54.38
2016,12,22,15,30,658.0,50.0,1.6,13.0,199.0,65.68,33.45
2016,12,22,15,45,595.0,44.5,1.55,13.0,158.5,34.09,24.73
2016,12,22,16,0,532.0,39.0,1.5,13.0,118.0,28.43,19.38
2016,12,22,16,15,424.5,30.5,1.55,13.0,80.5,22.9,13.79
2016,12,22,16,30,317.0,22.0,1.6,13.0,43.0,17.11,4.2
2016,12,22,16,45,158.5,11.0,1.7,13.0,21.5,10.81,0.0
2016,12,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.3,11.5,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,7.0,12.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,3.5,6.5,12.0,3.5,3.37,0.0
2016,12,23,8,30,0.0,5.0,6.0,12.0,5.0,4.82,0.0
2016,12,23,8,45,0.0,6.0,5.55,12.5,6.0,5.78,0.0
2016,12,23,9,0,0.0,7.0,5.1,13.0,7.0,6.75,0.14
2016,12,23,9,15,0.0,8.5,5.35,13.0,8.5,8.19,1.4
2016,12,23,9,30,0.0,10.0,5.6,13.0,10.0,9.64,2.65
2016,12,23,9,45,0.0,11.5,5.95,13.0,11.5,11.09,3.89
2016,12,23,10,0,0.0,13.0,6.3,13.0,13.0,12.54,5.12
2016,12,23,10,15,0.0,51.0,6.8,13.0,51.0,49.27,36.55
2016,12,23,10,30,0.0,89.0,7.3,13.0,89.0,86.32,67.96
2016,12,23,10,45,14.0,134.0,7.85,13.0,140.5,138.25,111.81
2016,12,23,11,0,28.0,179.0,8.4,13.0,192.0,193.45,157.97
2016,12,23,11,15,40.0,190.0,8.5,13.0,209.0,209.65,171.38
2016,12,23,11,30,52.0,201.0,8.6,13.0,226.0,225.48,184.46
2016,12,23,11,45,26.0,172.0,8.7,13.0,184.5,182.03,148.03
2016,12,23,12,0,0.0,143.0,8.8,13.0,143.0,138.58,111.51
2016,12,23,12,15,2.0,154.0,8.65,12.5,155.0,149.94,121.26
2016,12,23,12,30,4.0,165.0,8.5,12.0,167.0,161.08,130.84
2016,12,23,12,45,153.0,180.0,8.4,12.0,252.5,240.29,196.72
2016,12,23,13,0,302.0,195.0,8.3,12.0,338.0,310.37,253.18
2016,12,23,13,15,151.0,146.5,8.2,12.0,218.0,197.77,160.23
2016,12,23,13,30,0.0,98.0,8.1,12.0,98.0,94.5,75.0
2016,12,23,13,45,0.0,101.5,8.0,12.0,101.5,97.67,77.82
2016,12,23,14,0,0.0,105.0,7.9,12.0,105.0,100.72,80.51
2016,12,23,14,15,0.0,72.0,7.9,12.0,72.0,69.61,54.11
2016,12,23,14,30,0.0,39.0,7.9,12.0,39.0,37.66,26.79
2016,12,23,14,45,0.0,35.0,7.95,12.0,35.0,33.79,23.49
2016,12,23,15,0,0.0,31.0,8.0,12.0,31.0,29.92,20.16
2016,12,23,15,15,0.0,26.5,8.05,11.5,26.5,25.57,16.42
2016,12,23,15,30,0.0,22.0,8.1,11.0,22.0,21.22,12.64
2016,12,23,15,45,0.0,17.5,8.15,11.0,17.5,16.88,9.49
2016,12,23,16,0,0.0,13.0,8.2,11.0,13.0,12.53,5.44
2016,12,23,16,15,0.0,8.5,8.2,11.0,8.5,8.19,1.35
2016,12,23,16,30,0.0,4.0,8.2,11.0,4.0,3.85,0.0
2016,12,23,16,45,0.0,2.0,8.25,11.0,2.0,1.97,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,10.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,7,45,188.0,15.5,8.0,9.5,34.0,77.79,2.27
2016,12,24,8,0,376.0,31.0,8.0,10.0,68.0,164.92,115.65
2016,12,24,8,15,467.0,38.5,8.0,10.0,107.0,215.21,165.42
2016,12,24,8,30,558.0,46.0,8.0,10.0,146.0,270.21,215.34
2016,12,24,8,45,614.5,51.0,8.0,10.0,186.0,312.56,254.61
2016,12,24,9,0,671.0,56.0,8.0,10.0,226.0,354.3,292.66
2016,12,24,9,15,707.5,59.5,7.95,10.0,263.0,388.51,323.72
2016,12,24,9,30,744.0,63.0,7.9,10.0,300.0,422.08,353.47
2016,12,24,9,45,773.0,64.5,7.85,10.0,333.5,448.88,376.99
2016,12,24,10,0,802.0,66.0,7.8,10.0,367.0,474.13,398.67
2016,12,24,10,15,644.0,101.0,7.75,10.0,354.0,440.46,370.41
2016,12,24,10,30,486.0,136.0,7.7,10.0,341.0,397.42,333.87
2016,12,24,10,45,614.0,111.5,7.65,10.5,383.5,440.27,369.35
2016,12,24,11,0,742.0,87.0,7.6,11.0,426.0,478.95,400.7
2016,12,24,11,15,806.0,80.5,7.6,11.0,458.5,501.95,419.04
2016,12,24,11,30,870.0,74.0,7.6,11.0,491.0,521.89,434.53
2016,12,24,11,45,873.5,74.0,7.6,11.0,497.5,514.34,427.25
2016,12,24,12,0,877.0,74.0,7.6,11.0,504.0,504.8,418.11
2016,12,24,12,15,876.5,74.0,7.6,11.0,503.0,490.59,404.88
2016,12,24,12,30,876.0,74.0,7.6,11.0,502.0,473.76,389.18
2016,12,24,12,45,868.5,75.0,7.6,11.0,492.5,451.66,368.84
2016,12,24,13,0,861.0,76.0,7.6,11.0,483.0,427.79,346.61
2016,12,24,13,15,853.5,75.0,7.55,11.0,467.5,399.96,320.65
2016,12,24,13,30,846.0,74.0,7.5,11.0,452.0,370.31,292.7
2016,12,24,13,45,835.0,72.0,7.5,11.0,429.0,336.93,261.28
2016,12,24,14,0,824.0,70.0,7.5,11.0,406.0,302.32,228.42
2016,12,24,14,15,805.5,68.0,7.45,11.0,377.0,264.78,193.11
2016,12,24,14,30,787.0,66.0,7.4,11.0,348.0,226.98,157.79
2016,12,24,14,45,760.0,63.0,7.35,11.0,313.5,186.75,121.65
2016,12,24,15,0,733.0,60.0,7.3,11.0,279.0,147.45,88.26
2016,12,24,15,15,692.0,56.0,7.2,10.5,240.5,107.22,58.36
2016,12,24,15,30,651.0,52.0,7.1,10.0,202.0,69.74,36.49
2016,12,24,15,45,586.5,46.5,7.0,10.0,161.5,32.68,23.76
2016,12,24,16,0,522.0,41.0,6.9,10.0,121.0,30.04,21.05
2016,12,24,16,15,411.5,33.0,6.85,9.5,83.0,25.04,15.94
2016,12,24,16,30,301.0,25.0,6.8,9.0,45.0,19.86,7.14
2016,12,24,16,45,150.5,12.5,6.8,9.0,22.5,12.29,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,7,45,141.5,16.0,1.85,8.5,29.5,65.48,0.0
2016,12,25,8,0,283.0,32.0,2.1,9.0,59.0,137.22,95.71
2016,12,25,8,15,346.5,43.0,2.35,9.0,93.0,178.95,137.17
2016,12,25,8,30,410.0,54.0,2.6,9.0,127.0,224.04,177.9
2016,12,25,8,45,458.5,62.0,2.85,9.5,162.5,262.66,212.53
2016,12,25,9,0,507.0,70.0,3.1,10.0,198.0,302.47,247.44
2016,12,25,9,15,531.5,78.0,3.3,10.0,230.5,332.38,274.03
2016,12,25,9,30,556.0,86.0,3.5,10.0,263.0,361.64,299.48
2016,12,25,9,45,569.5,92.0,3.7,10.0,290.0,382.59,317.66
2016,12,25,10,0,583.0,98.0,3.9,10.0,317.0,402.07,334.23
2016,12,25,10,15,580.0,107.5,4.0,10.0,338.5,415.28,345.17
2016,12,25,10,30,577.0,117.0,4.1,10.0,360.0,426.41,354.21
2016,12,25,10,45,353.0,159.0,4.25,10.5,310.0,348.95,289.33
2016,12,25,11,0,129.0,201.0,4.4,11.0,260.0,272.0,223.97
2016,12,25,11,15,224.5,198.5,4.45,11.0,304.5,316.41,261.1
2016,12,25,11,30,320.0,196.0,4.5,11.0,349.0,362.55,298.78
2016,12,25,11,45,346.0,194.0,4.55,11.0,361.5,368.83,303.41
2016,12,25,12,0,372.0,192.0,4.6,11.0,374.0,373.55,306.75
2016,12,25,12,15,328.5,199.0,4.6,11.0,359.5,352.46,288.79
2016,12,25,12,30,285.0,206.0,4.6,11.0,345.0,331.6,271.12
2016,12,25,12,45,458.5,163.5,4.6,11.0,382.5,359.26,292.51
2016,12,25,13,0,632.0,121.0,4.6,11.0,420.0,377.89,305.04
2016,12,25,13,15,488.0,148.0,4.6,11.0,374.5,328.81,264.25
2016,12,25,13,30,344.0,175.0,4.6,11.0,329.0,286.86,230.1
2016,12,25,13,45,357.0,163.0,4.65,11.0,316.0,267.3,212.32
2016,12,25,14,0,370.0,151.0,4.7,11.0,303.0,245.09,191.9
2016,12,25,14,15,297.5,148.5,4.7,11.0,265.0,210.26,163.32
2016,12,25,14,30,225.0,146.0,4.7,11.0,227.0,178.9,138.34
2016,12,25,14,45,214.5,133.0,4.75,11.0,204.5,154.55,117.43
2016,12,25,15,0,204.0,120.0,4.8,11.0,182.0,130.78,97.44
2016,12,25,15,15,191.0,105.0,4.7,11.0,156.5,105.83,77.38
2016,12,25,15,30,178.0,90.0,4.6,11.0,131.0,81.89,59.58
2016,12,25,15,45,160.5,73.5,4.6,11.0,105.0,58.15,46.43
2016,12,25,16,0,143.0,57.0,4.6,11.0,79.0,45.89,34.99
2016,12,25,16,15,102.5,41.0,4.55,10.5,54.5,33.61,23.3
2016,12,25,16,30,62.0,25.0,4.5,10.0,30.0,20.94,8.35
2016,12,25,16,45,31.0,12.5,4.5,10.0,15.0,12.29,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,7,45,212.0,13.5,4.8,7.5,34.0,81.27,0.0
2016,12,26,8,0,424.0,27.0,4.8,8.0,68.0,171.54,119.47
2016,12,26,8,15,510.5,34.0,4.7,8.0,107.5,221.78,170.37
2016,12,26,8,30,597.0,41.0,4.6,8.0,147.0,276.22,220.01
2016,12,26,8,45,648.0,45.5,4.6,8.5,187.0,317.38,257.85
2016,12,26,9,0,699.0,50.0,4.6,9.0,227.0,359.39,295.36
2016,12,26,9,15,733.5,53.5,4.45,9.0,264.0,393.4,325.72
2016,12,26,9,30,768.0,57.0,4.3,9.0,301.0,426.68,354.57
2016,12,26,9,45,605.5,90.0,4.2,9.5,295.5,397.87,331.17
2016,12,26,10,0,443.0,123.0,4.1,10.0,290.0,357.59,297.59
2016,12,26,10,15,642.0,95.0,3.95,10.0,355.5,433.62,360.47
2016,12,26,10,30,841.0,67.0,3.8,10.0,421.0,507.76,420.31
2016,12,26,10,45,850.0,68.5,3.65,10.0,441.5,516.44,426.42
2016,12,26,11,0,859.0,70.0,3.5,10.0,462.0,522.43,430.41
2016,12,26,11,15,865.5,71.0,3.35,10.0,476.0,522.76,429.7
2016,12,26,11,30,872.0,72.0,3.2,10.0,490.0,521.58,427.56
2016,12,26,11,45,874.0,72.5,3.05,10.5,496.5,514.78,420.0
2016,12,26,12,0,876.0,73.0,2.9,11.0,503.0,505.21,410.07
2016,12,26,12,15,875.5,73.0,2.7,11.0,502.0,491.19,397.04
2016,12,26,12,30,875.0,73.0,2.5,11.0,501.0,474.55,381.65
2016,12,26,12,45,871.0,72.5,2.35,11.5,492.0,453.34,361.82
2016,12,26,13,0,867.0,72.0,2.2,12.0,483.0,429.82,339.85
2016,12,26,13,15,859.0,71.0,1.95,12.0,467.5,400.82,313.62
2016,12,26,13,30,851.0,70.0,1.7,12.0,452.0,370.98,286.25
2016,12,26,13,45,839.0,68.5,1.5,12.0,429.0,337.72,255.89
2016,12,26,14,0,827.0,67.0,1.3,12.0,406.0,303.26,224.16
2016,12,26,14,15,808.5,65.0,1.2,12.0,377.0,265.67,190.02
2016,12,26,14,30,790.0,63.0,1.1,12.0,348.0,227.79,155.7
2016,12,26,14,45,763.5,60.0,1.0,12.0,314.0,187.51,120.38
2016,12,26,15,0,737.0,57.0,0.9,12.0,280.0,148.1,87.44
2016,12,26,15,15,697.5,53.5,1.1,11.5,241.5,108.17,57.99
2016,12,26,15,30,658.0,50.0,1.3,11.0,203.0,70.82,35.93
2016,12,26,15,45,597.5,44.5,1.5,11.0,163.0,34.45,25.32
2016,12,26,16,0,537.0,39.0,1.7,11.0,123.0,30.66,21.61
2016,12,26,16,15,436.0,31.0,1.85,11.0,85.5,22.97,14.2
2016,12,26,16,30,335.0,23.0,2.0,11.0,48.0,17.68,6.59
2016,12,26,16,45,167.5,11.5,2.15,11.0,24.0,11.3,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,15.0,2.35,8.5,32.0,74.74,0.0
2016,12,27,8,0,363.0,30.0,2.3,9.0,64.0,159.44,110.32
2016,12,27,8,15,451.5,37.5,2.4,9.0,102.5,208.39,159.06
2016,12,27,8,30,540.0,45.0,2.5,9.0,141.0,262.02,207.11
2016,12,27,8,45,598.5,50.0,2.7,9.5,180.5,304.76,245.52
2016,12,27,9,0,657.0,55.0,2.9,10.0,220.0,347.15,282.8
2016,12,27,9,15,693.0,59.0,2.9,10.0,257.0,381.56,313.11
2016,12,27,9,30,729.0,63.0,2.9,10.0,294.0,415.38,342.13
2016,12,27,9,45,756.0,65.0,2.95,10.0,327.5,441.78,364.6
2016,12,27,10,0,783.0,67.0,3.0,10.0,361.0,466.63,385.3
2016,12,27,10,15,800.0,69.0,3.0,10.0,388.0,484.62,399.97
2016,12,27,10,30,817.0,71.0,3.0,10.0,415.0,500.37,412.49
2016,12,27,10,45,827.5,72.5,3.05,10.5,436.0,509.79,419.07
2016,12,27,11,0,838.0,74.0,3.1,11.0,457.0,516.59,423.34
2016,12,27,11,15,845.0,75.0,3.25,11.0,471.0,518.34,424.43
2016,12,27,11,30,852.0,76.0,3.4,11.0,485.0,517.32,423.12
2016,12,27,11,45,855.0,76.5,3.6,11.5,491.5,510.96,416.73
2016,12,27,12,0,858.0,77.0,3.8,12.0,498.0,501.85,407.91
2016,12,27,12,15,858.0,77.0,3.9,12.0,497.5,488.08,395.71
2016,12,27,12,30,858.0,77.0,4.0,12.0,497.0,471.72,381.1
2016,12,27,12,45,705.5,110.5,4.15,12.0,452.0,418.43,337.35
2016,12,27,13,0,553.0,144.0,4.3,12.0,407.0,368.34,296.32
2016,12,27,13,15,691.5,109.5,4.3,12.0,427.5,373.51,297.31
2016,12,27,13,30,830.0,75.0,4.3,12.0,448.0,369.82,289.46
2016,12,27,13,45,635.5,107.5,4.3,12.5,384.5,308.18,238.9
2016,12,27,14,0,441.0,140.0,4.3,13.0,321.0,257.37,198.69
2016,12,27,14,15,486.5,121.0,4.3,13.0,308.0,233.96,175.79
2016,12,27,14,30,532.0,102.0,4.3,13.0,295.0,206.86,149.19
2016,12,27,14,45,500.5,98.0,4.35,13.0,265.5,174.22,121.03
2016,12,27,15,0,469.0,94.0,4.4,13.0,236.0,143.57,95.72
2016,12,27,15,15,440.0,84.5,4.45,12.5,204.0,110.35,70.3
2016,12,27,15,30,411.0,75.0,4.5,12.0,172.0,79.11,49.73
2016,12,27,15,45,367.0,63.5,4.55,12.0,138.0,48.33,37.57
2016,12,27,16,0,323.0,52.0,4.6,12.0,104.0,39.07,28.91
2016,12,27,16,15,252.5,39.5,4.65,11.5,72.0,30.2,20.41
2016,12,27,16,30,182.0,27.0,4.7,11.0,40.0,20.99,9.31
2016,12,27,16,45,91.0,13.5,4.8,11.0,20.0,13.27,0.0
2016,12,27,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,14.0,4.3,8.0,33.5,80.91,0.0
2016,12,28,8,0,419.0,28.0,4.3,8.0,67.0,174.34,120.86
2016,12,28,8,15,506.5,34.5,4.2,8.0,106.5,220.68,169.17
2016,12,28,8,30,594.0,41.0,4.1,8.0,146.0,274.96,218.6
2016,12,28,8,45,650.0,45.5,4.1,8.5,186.5,318.13,257.96
2016,12,28,9,0,706.0,50.0,4.1,9.0,227.0,362.44,297.21
2016,12,28,9,15,740.5,53.0,4.05,9.5,265.0,396.2,326.81
2016,12,28,9,30,775.0,56.0,4.0,10.0,303.0,429.23,354.82
2016,12,28,9,45,804.0,57.0,4.0,10.5,337.0,456.31,377.32
2016,12,28,10,0,833.0,58.0,4.0,11.0,371.0,479.78,396.32
2016,12,28,10,15,848.5,59.5,4.05,11.0,398.5,497.29,410.81
2016,12,28,10,30,864.0,61.0,4.1,11.0,426.0,512.44,423.09
2016,12,28,10,45,875.0,62.0,4.15,11.5,447.0,522.17,429.97
2016,12,28,11,0,886.0,63.0,4.2,12.0,468.0,529.18,434.42
2016,12,28,11,15,892.0,63.5,4.15,12.0,482.0,530.24,434.47
2016,12,28,11,30,898.0,64.0,4.1,12.0,496.0,528.42,432.03
2016,12,28,11,45,901.0,64.0,4.05,12.5,502.5,521.65,424.73
2016,12,28,12,0,904.0,64.0,4.0,13.0,509.0,512.02,414.99
2016,12,28,12,15,903.5,64.0,3.85,13.0,508.5,497.86,402.03
2016,12,28,12,30,903.0,64.0,3.7,13.0,508.0,480.98,386.64
2016,12,28,12,45,899.0,64.0,3.55,13.5,499.5,459.93,366.92
2016,12,28,13,0,895.0,64.0,3.4,14.0,491.0,436.48,344.98
2016,12,28,13,15,888.0,63.0,3.3,14.0,475.5,408.6,319.86
2016,12,28,13,30,881.0,62.0,3.2,14.0,460.0,378.75,292.65
2016,12,28,13,45,869.5,61.0,3.1,14.0,437.5,345.61,262.36
2016,12,28,14,0,858.0,60.0,3.0,14.0,415.0,311.11,230.5
2016,12,28,14,15,841.0,58.5,2.9,14.0,386.0,273.57,196.01
2016,12,28,14,30,824.0,57.0,2.8,14.0,357.0,235.48,161.11
2016,12,28,14,45,799.5,54.5,2.75,14.0,323.0,192.19,122.86
2016,12,28,15,0,775.0,52.0,2.7,14.0,289.0,151.99,88.79
2016,12,28,15,15,738.5,49.0,2.6,13.5,250.5,111.05,57.97
2016,12,28,15,30,702.0,46.0,2.5,13.0,212.0,72.3,34.46
2016,12,28,15,45,645.0,41.5,2.45,13.0,171.5,34.57,25.22
2016,12,28,16,0,588.0,37.0,2.4,13.0,131.0,28.48,19.52
2016,12,28,16,15,492.5,30.0,2.45,12.5,92.0,23.83,14.92
2016,12,28,16,30,397.0,23.0,2.5,12.0,53.0,19.04,8.28
2016,12,28,16,45,198.5,11.5,2.55,12.0,26.5,11.3,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,45,204.5,14.5,4.85,9.0,33.5,80.06,0.0
2016,12,29,8,0,409.0,29.0,4.9,9.0,67.0,172.31,118.84
2016,12,29,8,15,499.5,36.5,4.85,9.0,107.0,223.4,171.01
2016,12,29,8,30,590.0,44.0,4.8,9.0,147.0,276.56,219.52
2016,12,29,8,45,644.0,49.0,4.75,9.5,188.0,319.59,258.78
2016,12,29,9,0,698.0,54.0,4.7,10.0,229.0,363.6,297.78
2016,12,29,9,15,734.0,57.5,4.55,10.0,267.5,398.54,328.84
2016,12,29,9,30,770.0,61.0,4.4,10.0,306.0,432.8,358.41
2016,12,29,9,45,781.5,66.5,4.3,10.5,338.0,456.43,377.94
2016,12,29,10,0,793.0,72.0,4.2,11.0,370.0,477.95,395.05
2016,12,29,10,15,810.5,74.0,3.85,11.5,398.0,496.48,408.78
2016,12,29,10,30,828.0,76.0,3.5,12.0,426.0,512.74,420.27
2016,12,29,10,45,841.5,77.0,3.15,12.5,447.5,523.39,426.85
2016,12,29,11,0,855.0,78.0,2.8,13.0,469.0,531.39,430.95
2016,12,29,11,15,862.0,79.0,2.6,13.0,483.5,533.27,431.16
2016,12,29,11,30,869.0,80.0,2.4,13.0,498.0,532.31,428.94
2016,12,29,11,45,872.0,80.0,2.2,13.5,505.0,525.44,421.18
2016,12,29,12,0,875.0,80.0,2.0,14.0,512.0,515.76,411.06
2016,12,29,12,15,874.5,80.0,1.9,14.0,511.0,501.64,398.43
2016,12,29,12,30,874.0,80.0,1.8,14.0,510.0,484.87,383.51
2016,12,29,12,45,876.0,77.5,1.75,14.5,502.5,464.16,364.73
2016,12,29,13,0,878.0,75.0,1.7,15.0,495.0,440.89,343.62
2016,12,29,13,15,869.5,74.0,1.65,15.0,479.0,412.51,318.81
2016,12,29,13,30,861.0,73.0,1.6,15.0,463.0,382.3,292.07
2016,12,29,13,45,847.0,72.0,1.55,15.0,440.0,348.61,262.15
2016,12,29,14,0,833.0,71.0,1.5,15.0,417.0,313.81,230.87
2016,12,29,14,15,814.5,69.0,1.45,15.0,387.5,276.0,196.96
2016,12,29,14,30,796.0,67.0,1.4,15.0,358.0,237.87,162.75
2016,12,29,14,45,766.0,64.5,1.35,15.0,323.0,197.09,127.35
2016,12,29,15,0,736.0,62.0,1.3,15.0,288.0,157.45,94.36
2016,12,29,15,15,696.5,58.0,1.25,14.5,249.5,116.9,64.04
2016,12,29,15,30,657.0,54.0,1.2,14.0,211.0,78.94,40.71
2016,12,29,15,45,591.0,49.0,1.2,14.0,170.0,39.49,29.5
2016,12,29,16,0,525.0,44.0,1.2,14.0,129.0,32.16,22.71
2016,12,29,16,15,424.0,35.5,1.2,13.5,90.5,26.79,17.46
2016,12,29,16,30,323.0,27.0,1.2,13.0,52.0,21.2,10.2
2016,12,29,16,45,161.5,13.5,1.2,13.0,26.0,13.27,0.0
2016,12,29,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,45,146.0,16.0,2.15,11.5,29.5,65.95,0.0
2016,12,30,8,0,292.0,32.0,2.2,12.0,59.0,139.59,94.79
2016,12,30,8,15,383.0,41.0,2.2,12.0,96.0,188.97,142.7
2016,12,30,8,30,474.0,50.0,2.2,12.0,133.0,243.31,190.34
2016,12,30,8,45,530.5,57.0,2.2,12.5,172.0,285.95,227.83
2016,12,30,9,0,587.0,64.0,2.2,13.0,211.0,330.12,265.63
2016,12,30,9,15,626.5,68.5,2.1,13.0,247.5,365.0,295.51
2016,12,30,9,30,666.0,73.0,2.0,13.0,284.0,399.67,324.38
2016,12,30,9,45,711.0,72.5,1.95,13.0,319.5,430.86,349.93
2016,12,30,10,0,756.0,72.0,1.9,13.0,355.0,460.24,373.46
2016,12,30,10,15,507.0,123.0,1.9,13.0,319.5,394.42,320.87
2016,12,30,10,30,258.0,174.0,1.9,13.0,284.0,317.91,258.71
2016,12,30,10,45,254.5,186.0,1.9,13.5,298.5,327.98,266.29
2016,12,30,11,0,251.0,198.0,1.9,14.0,313.0,337.01,272.51
2016,12,30,11,15,252.5,204.0,1.85,14.0,323.0,341.46,275.54
2016,12,30,11,30,254.0,210.0,1.8,14.0,333.0,345.01,277.81
2016,12,30,11,45,395.5,185.0,1.8,14.0,379.0,390.14,313.63
2016,12,30,12,0,537.0,160.0,1.8,14.0,425.0,428.69,343.25
2016,12,30,12,15,546.5,155.0,1.8,14.0,425.0,418.61,334.29
2016,12,30,12,30,556.0,150.0,1.8,14.0,425.0,406.64,323.93
2016,12,30,12,45,685.5,118.0,1.8,14.0,451.0,420.74,333.28
2016,12,30,13,0,815.0,86.0,1.8,14.0,477.0,427.06,335.38
2016,12,30,13,15,807.0,85.0,1.85,14.0,462.0,400.46,312.07
2016,12,30,13,30,799.0,84.0,1.9,14.0,447.0,372.17,287.06
2016,12,30,13,45,784.0,82.5,2.0,14.0,424.5,339.54,258.26
2016,12,30,14,0,769.0,81.0,2.1,14.0,402.0,306.02,228.22
2016,12,30,14,15,750.0,79.0,2.3,13.5,373.5,270.31,196.57
2016,12,30,14,30,731.0,77.0,2.5,13.0,345.0,232.2,162.69
2016,12,30,14,45,701.5,73.5,2.75,13.0,311.5,192.87,128.24
2016,12,30,15,0,672.0,70.0,3.0,13.0,278.0,154.74,96.04
2016,12,30,15,15,631.5,65.5,3.3,13.0,240.5,116.06,66.46
2016,12,30,15,30,591.0,61.0,3.6,13.0,203.0,80.1,43.52
2016,12,30,15,45,524.5,55.0,3.95,13.0,163.5,45.54,29.02
2016,12,30,16,0,458.0,49.0,4.3,13.0,124.0,36.62,26.72
2016,12,30,16,15,360.0,39.0,4.45,12.5,87.0,29.97,20.29
2016,12,30,16,30,262.0,29.0,4.6,12.0,50.0,23.04,11.96
2016,12,30,16,45,131.0,14.5,4.85,12.0,25.0,11.17,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
